Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  10:00:00,1589.83535814,29.1238109539,467.850047934,0.0,448.566543614,448.566543614,14.7896162804,3.84264384349,10.9469724369
 01/18  11:00:00,1573.32710086,29.2065953231,499.23401974,0.0,448.566543614,448.566543614,12.100533375,1.15078358275,10.9497497923
 01/18  12:00:00,1596.44323586,30.4301204368,521.124095892,0.0,448.566543614,448.566543614,11.4241304906,0.452475134299,10.9716553563
 01/18  13:00:00,1556.89943744,31.3449244855,530.502650793,0.0,448.566543614,398.725816546,15.4420035005,0.0516267196829,15.3903767808
 01/18  14:00:00,1609.62748715,32.0752152341,532.660895806,0.0,448.566543614,448.566543614,15.3795933643,0.0,15.3795933643
 01/18  15:00:00,1609.46935232,31.9620288772,532.623858207,0.0,448.566543614,448.566543614,8.75440207852,0.0,8.75440207852
 01/18  16:00:00,1599.4373538,32.2547381527,522.299542155,0.0,448.566543614,448.566543614,8.75060963396,0.0,8.75060963396
 01/18  17:00:00,1643.29604296,32.9463541138,516.573473953,0.0,448.566543614,448.566543614,10.9622967905,0.0,10.9622967905
 01/18  18:00:00,1531.90800141,29.3135134482,504.593643489,0.0,348.885089477,398.725816546,8.22594378149,0.0,8.22594378149
 01/18  19:00:00,1354.03059918,28.2099077133,493.11887482,0.0,249.203635341,299.044362409,7.84810520444,2.96477071212,4.88333449232
 01/18  20:00:00,1327.61243828,28.2099077133,491.952284875,0.0,249.203635341,299.044362409,12.178166328,7.81100429775,4.36716203021
 01/18  21:00:00,1175.17091276,28.2099077133,489.679288323,0.0,149.522181205,249.203635341,30.8219691251,26.4526100525,4.36935907261
 01/18  22:00:00,1146.82094968,28.2099077133,486.747288133,0.0,149.522181205,249.203635341,35.4627248129,33.2729904041,2.18973440879
 01/18  23:00:00,349.356401328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826483692,0.0,2.18826483692
 01/18  24:00:00,299.991642203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829579283,0.0,2.18829579283
 01/19  01:00:00,287.769443292,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/19  02:00:00,287.769443827,0.0,0.0,0.0,24.9203635341,199.362908273,2.188222959,0.0,2.188222959
 01/19  03:00:00,287.76944463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815013243,0.0,2.18815013243
 01/19  04:00:00,287.769444014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828646891,0.0,2.18828646891
 01/19  05:00:00,299.991641055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/19  06:00:00,349.357585736,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992488097,0.0,2.18992488097
 01/19  07:00:00,1029.58966655,31.7382755897,488.785120872,0.0,49.8407270682,199.362908273,46.0578004715,43.8684194372,2.18938103429
 01/19  08:00:00,1101.57760048,28.2099077133,485.242984991,0.0,149.522181205,199.362908273,51.5038917724,44.9575313308,6.54636044162
 01/19  09:00:00,1652.89079256,28.2258079661,495.761576855,0.0,448.566543614,448.566543614,11.7180320056,2.96217027067,8.75586173498
 01/19  10:00:00,1638.26381726,29.4124462095,515.077218574,0.0,448.566543614,448.566543614,11.3007197303,0.354263130016,10.9464566003
 01/19  11:00:00,1600.37186046,32.3528279128,523.133585869,0.0,448.566543614,448.566543614,8.76414852769,0.0,8.76414852769
 01/19  12:00:00,1598.33030487,32.971146185,520.470559759,0.0,448.566543614,448.566543614,13.1639965226,0.0,13.1639965226
 01/19  13:00:00,1550.17692715,31.8376018654,523.287499324,0.0,448.566543614,398.725816546,15.3898009858,0.0,15.3898009858
 01/19  14:00:00,1599.19633565,35.1458001307,519.159161934,0.0,448.566543614,448.566543614,14.1362350027,0.0,14.1362350027
 01/19  15:00:00,1590.68317469,36.8136765536,508.986033315,0.0,448.566543614,448.566543614,9.99078184143,0.0,9.99078184143
 01/19  16:00:00,1583.43371599,39.5138542907,499.036787989,0.0,448.566543614,448.566543614,8.75149822336,0.0,8.75149822336
 01/19  17:00:00,1642.82132175,35.7806504826,513.264462452,0.0,448.566543614,448.566543614,10.9635965466,0.0,10.9635965466
 01/19  18:00:00,1550.75199289,31.1934010129,530.101409608,0.0,348.885089477,398.725816546,6.5574675407,0.0,6.5574675407
 01/19  19:00:00,1381.33382421,28.3927536894,520.130438581,0.0,249.203635341,299.044362409,6.54979905174,0.0,6.54979905174
 01/19  20:00:00,1354.83515143,28.2129845269,518.258300182,0.0,249.203635341,299.044362409,4.36640465982,0.0,4.36640465982
 01/19  21:00:00,1202.87247036,28.2099077133,515.900555117,0.0,149.522181205,249.203635341,10.3553970271,5.98679660227,4.36860042487
 01/19  22:00:00,1173.74448278,28.2099077133,511.939804698,0.0,149.522181205,249.203635341,20.2757958152,18.086123237,2.18967257821
 01/19  23:00:00,349.356401272,0.0,0.0,0.0,49.8407270682,199.362908273,2.18820206576,0.0,2.18820206576
 01/19  24:00:00,299.991641293,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/20  01:00:00,287.769443421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833812073,0.0,2.18833812073
 01/20  02:00:00,287.769444377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826522542,0.0,2.18826522542
 01/20  03:00:00,287.769444176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819231675,0.0,2.18819231675
 01/20  04:00:00,287.769443127,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/20  05:00:00,299.991641888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832842415,0.0,2.18832842415
 01/20  06:00:00,349.357585412,0.0,0.0,0.0,49.8407270682,199.362908273,2.189862516,0.0,2.189862516
 01/20  07:00:00,990.483230161,31.9280882559,449.387305037,0.0,49.8407270682,199.362908273,58.8330564788,56.6436636182,2.18939286065
 01/20  08:00:00,1001.58396224,28.2099077133,389.943040423,0.0,149.522181205,199.362908273,68.3188211879,61.7728933168,6.54592787107
 01/20  09:00:00,1525.78428361,28.4936908189,372.750829039,0.0,448.566543614,448.566543614,23.8574776867,15.1018833623,8.75559432439
 01/20  10:00:00,1490.11474676,30.6452964945,369.775869237,0.0,448.566543614,448.566543614,16.5924684869,7.83119245104,8.76127603588
 01/20  11:00:00,1448.07639321,33.8205302556,371.278901281,0.0,448.566543614,448.566543614,15.4398727954,4.4892549724,10.950617823
 01/20  12:00:00,1449.36069178,35.2515457011,369.219446795,0.0,448.566543614,448.566543614,14.4379622379,1.27633807469,13.1616241632
 01/20  13:00:00,1399.19825325,33.047786345,371.096600207,0.0,448.566543614,398.725816546,17.7404946767,2.34919253166,15.391302145
 01/20  14:00:00,1468.87848,35.7757488916,388.211363509,0.0,448.566543614,448.566543614,13.1931088037,0.0095220534547,13.1835867502
 01/20  15:00:00,1481.49110639,35.4762238068,401.131409879,0.0,448.566543614,448.566543614,8.75355006233,0.0,8.75355006233
 01/20  16:00:00,1484.17805508,33.9392904514,405.355688604,0.0,448.566543614,448.566543614,10.8179277456,0.0,10.8179277456
 01/20  17:00:00,1532.19651236,33.8660034093,404.554305142,0.0,448.566543614,448.566543614,11.080999416,0.0,11.080999416
 01/20  18:00:00,1419.55427425,29.9785496611,400.233593234,0.0,348.885089477,398.725816546,7.89981372962,1.34206041517,6.55775331445
 01/20  19:00:00,1254.19691042,28.2099077133,394.225145667,0.0,249.203635341,299.044362409,28.3584443347,21.8090151877,6.54942914704
 01/20  20:00:00,1228.96713325,28.2099077133,394.123261825,0.0,249.203635341,299.044362409,37.6011706913,33.2344023709,4.36676832043
 01/20  21:00:00,1079.71027862,28.2099077133,395.12106079,0.0,149.522181205,249.203635341,59.8350632753,55.4659584923,4.36910478303
 01/20  22:00:00,1051.63069881,28.2099077133,391.849489384,0.0,149.522181205,249.203635341,69.422354357,67.232431906,2.18992245098
 01/20  23:00:00,349.356400743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824182917,0.0,2.18824182917
 01/20  24:00:00,299.991641073,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/21  01:00:00,237.928717224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816878144,0.0,2.18816878144
 01/21  02:00:00,237.928717269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830483108,0.0,2.18830483108
 01/21  03:00:00,237.928716148,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/21  04:00:00,237.928716627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823181199,0.0,2.18823181199
 01/21  05:00:00,250.150915236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815877872,0.0,2.18815877872
 01/21  06:00:00,274.596494636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979729625,0.0,2.18979729625
 01/21  07:00:00,930.944444124,30.3060107885,392.664223992,0.0,49.8407270682,199.362908273,156.705726025,154.516433293,2.18929273228
 01/21  08:00:00,897.350493115,28.2099077133,384.226498194,0.0,49.8407270682,199.362908273,144.891621907,142.700258616,2.19136329054
 01/21  09:00:00,1138.50748483,28.2099077133,384.556787779,0.0,249.203635341,249.203635341,73.6623144995,69.2955143277,4.36680017178
 01/21  10:00:00,1111.35059964,28.2180683119,393.401969535,0.0,249.203635341,249.203635341,49.2719847842,42.7223413982,6.549643386
 01/21  11:00:00,1070.79852882,28.600797876,400.33932277,0.0,249.203635341,249.203635341,39.2900473177,34.9187464896,4.37130082809
 01/21  12:00:00,1078.08645409,30.0082339644,405.590805529,0.0,249.203635341,249.203635341,33.091464054,26.5388577421,6.55260631191
 01/21  13:00:00,1087.28188301,31.0210790605,413.558859008,0.0,249.203635341,249.203635341,29.1024620582,22.5545633123,6.54789874581
 01/21  14:00:00,1092.6839991,31.2772839111,419.036149167,0.0,249.203635341,249.203635341,12.904910642,8.53374110655,4.37116953548
 01/21  15:00:00,840.949767925,30.7699504935,417.573625248,0.0,74.7610906023,174.442544739,20.3952831153,16.028441936,4.36684117935
 01/21  16:00:00,842.526445172,29.5956547251,420.39683932,0.0,74.7610906023,174.442544739,25.0791345559,20.7146028197,4.36453173613
 01/21  17:00:00,891.969798141,28.7154678801,422.362980007,0.0,74.7610906023,174.442544739,31.5850561507,29.3923662734,2.19268987737
 01/21  18:00:00,854.493842428,28.2099077133,415.624916307,0.0,24.9203635341,149.522181205,85.4064492846,83.2171655251,2.18928375947
 01/21  19:00:00,347.929286745,0.0,0.0,0.0,24.9203635341,149.522181205,2.189378837,0.0,2.189378837
 01/21  20:00:00,323.484891193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941486783,0.0,2.18941486783
 01/21  21:00:00,323.484891077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934153946,0.0,2.18934153946
 01/21  22:00:00,299.041285597,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040947848,0.0,2.19040947848
 01/21  23:00:00,274.595310123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826369651,0.0,2.18826369651
 01/21  24:00:00,250.150915324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819069694,0.0,2.18819069694
 01/22  01:00:00,237.928321682,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  02:00:00,237.928321682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779087852,0.0,2.18779087852
 01/22  03:00:00,237.928322509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778716156,0.0,2.18778716156
 01/22  04:00:00,237.928321032,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  05:00:00,250.1505203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778343163,0.0,2.18778343163
 01/22  06:00:00,274.596100033,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891771336,0.0,2.1891771336
 01/22  07:00:00,323.483705976,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  08:00:00,305.209768765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770656983,0.0,2.18770656983
 01/22  09:00:00,296.666102535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770287749,0.0,2.18770287749
 01/22  10:00:00,259.999507869,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  11:00:00,211.110718139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769918893,0.0,2.18769918893
 01/22  12:00:00,211.111507309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869667667,0.0,2.18869667667
 01/22  13:00:00,211.111506831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878145291,0.0,2.18878145291
 01/22  14:00:00,211.112691949,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015664001,0.0,2.19015664001
 01/22  15:00:00,211.111506763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884336767,0.0,2.18884336767
 01/22  16:00:00,561.726215983,12.8365091249,240.454639979,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  17:00:00,563.967967712,11.7561539931,213.504635808,0.0,24.9203635341,149.522181205,2.1878032903,0.0,2.1878032903
 01/22  18:00:00,577.39586715,12.0220696443,206.125661373,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  19:00:00,347.928102599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779932939,0.0,2.18779932939
 01/22  20:00:00,323.483706535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770823895,0.0,2.18770823895
 01/22  21:00:00,323.483706016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  22:00:00,299.040495557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934552457,0.0,2.18934552457
 01/22  23:00:00,274.594915911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780502888,0.0,2.18780502888
 01/22  24:00:00,250.150518792,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/23  01:00:00,287.769443891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819689356,0.0,2.18819689356
 01/23  02:00:00,287.769444088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833232766,0.0,2.18833232766
 01/23  03:00:00,287.769442949,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/23  04:00:00,287.769443295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825884688,0.0,2.18825884688
 01/23  05:00:00,299.991641943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818534147,0.0,2.18818534147
 01/23  06:00:00,349.357584749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982279184,0.0,2.18982279184
 01/23  07:00:00,939.03175439,29.3865646094,403.921369674,0.0,49.8407270682,199.362908273,221.084190682,218.894872874,2.18931780794
 01/23  08:00:00,1008.55598048,28.2099077133,398.124227258,0.0,149.522181205,199.362908273,180.231403646,175.860678195,4.37072545046
 01/23  09:00:00,1578.0369945,28.2099077133,425.937771901,0.0,448.566543614,448.566543614,44.1065921656,33.1663641747,10.9402279909
 01/23  10:00:00,1612.04196142,29.3272590907,489.877158719,0.0,448.566543614,448.566543614,20.1274474306,11.3648886469,8.76255878369
 01/23  11:00:00,1608.27275827,31.1322904925,532.253267472,0.0,448.566543614,448.566543614,13.1831531677,2.23306578,10.9500873877
 01/23  12:00:00,1604.03714638,32.7463968048,526.401094083,0.0,448.566543614,448.566543614,14.5002514087,1.34096074203,13.1592906667
 01/23  13:00:00,1553.03814954,33.9922817359,523.993444659,0.0,448.566543614,398.725816546,16.1479432743,0.757374572534,15.3905687017
 01/23  14:00:00,1601.63645176,34.7026322495,522.042465559,0.0,448.566543614,448.566543614,13.1811378985,0.0,13.1811378985
 01/23  15:00:00,1592.43809523,34.6520017566,512.902621344,0.0,448.566543614,448.566543614,8.75321747932,0.0,8.75321747932
 01/23  16:00:00,1584.84864979,35.2417133134,504.723865034,0.0,448.566543614,448.566543614,8.7506944435,0.0,8.7506944435
 01/23  17:00:00,1634.18814214,34.417668517,505.994270669,0.0,448.566543614,448.566543614,13.1510742702,0.0,13.1510742702
 01/23  18:00:00,1542.14948918,30.3261872762,522.366122052,0.0,348.885089477,398.725816546,6.55749428408,0.0,6.55749428408
 01/23  19:00:00,1398.23654279,28.8808910142,536.545022034,0.0,249.203635341,299.044362409,4.37288246619,0.0,4.37288246619
 01/23  20:00:00,1382.32049207,28.4782697089,545.478354483,0.0,249.203635341,299.044362409,4.37071827981,0.00347427054023,4.36724400927
 01/23  21:00:00,1234.74011845,28.2099077133,547.681994281,0.0,149.522181205,249.203635341,13.8192079687,7.27569831809,6.54350965063
 01/23  22:00:00,1213.67820269,28.2099077133,551.21245158,0.0,149.522181205,249.203635341,23.7215988831,21.5317626824,2.18983620069
 01/23  23:00:00,349.356399873,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/23  24:00:00,299.991641744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826034876,0.0,2.18826034876
 01/24  01:00:00,287.769444012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818645238,0.0,2.18818645238
 01/24  02:00:00,287.769443021,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/24  03:00:00,287.769443024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832157918,0.0,2.18832157918
 01/24  04:00:00,287.769443921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824778371,0.0,2.18824778371
 01/24  05:00:00,299.991641466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817395874,0.0,2.18817395874
 01/24  06:00:00,349.357584554,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970592604,0.0,2.18970592604
 01/24  07:00:00,963.965159221,30.9642663308,426.791355813,0.0,49.8407270682,199.362908273,152.303732391,150.114566375,2.18916601651
 01/24  08:00:00,968.964880461,28.2099077133,359.081210178,0.0,149.522181205,199.362908273,126.557720335,122.186462894,4.37125744097
 01/24  09:00:00,1497.26178913,28.2155876834,344.93187198,0.0,448.566543614,448.566543614,45.4466145547,36.6898758216,8.75673873312
 01/24  10:00:00,1458.22153715,29.3718649843,339.358669241,0.0,448.566543614,448.566543614,41.2845202279,30.3358296099,10.948690618
 01/24  11:00:00,1417.00823885,31.9042971332,343.111206032,0.0,448.566543614,448.566543614,35.9445398755,24.9952857614,10.9492541141
 01/24  12:00:00,1412.93914209,34.2159474365,334.170613731,0.0,448.566543614,448.566543614,31.7138929394,20.7447543866,10.9691385528
 01/24  13:00:00,1360.31353363,33.4216769369,331.821666885,0.0,448.566543614,398.725816546,39.1056171795,23.7161579275,15.389459252
 01/24  14:00:00,1403.3538904,36.7290463783,328.466348552,0.0,448.566543614,448.566543614,19.6595452902,4.28082458192,15.3787207083
 01/24  15:00:00,1405.01581444,37.1836535466,332.670895769,0.0,448.566543614,448.566543614,8.75257627486,0.0,8.75257627486
 01/24  16:00:00,1421.02901,37.2227569175,348.279726866,0.0,448.566543614,448.566543614,8.75124857075,0.0,8.75124857075
 01/24  17:00:00,1463.56331527,36.4499038465,342.58074984,0.0,448.566543614,448.566543614,10.9623357163,0.0,10.9623357163
 01/24  18:00:00,1338.98710135,31.1209733913,327.979561407,0.0,348.885089477,398.725816546,11.8197006072,3.08252013868,8.73718046853
 01/24  19:00:00,1163.57326495,28.2288615777,312.785905248,0.0,249.203635341,299.044362409,34.3301267626,29.956612418,4.37351434461
 01/24  20:00:00,1131.97339105,28.2099077133,306.227888755,0.0,249.203635341,299.044362409,65.4402224878,61.073330217,4.36689227083
 01/24  21:00:00,979.950460515,28.2099077133,304.117970966,0.0,149.522181205,249.203635341,115.565651087,111.19664014,4.36901094617
 01/24  22:00:00,957.038348712,28.2099077133,306.066862592,0.0,149.522181205,249.203635341,139.386636499,137.196758267,2.18987823166
 01/24  23:00:00,349.356400409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830387991,0.0,2.18830387991
 01/24  24:00:00,299.991641641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822933646,0.0,2.18822933646
 01/25  01:00:00,287.769442739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815489533,0.0,2.18815489533
 01/25  02:00:00,287.769442569,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/25  03:00:00,287.76944357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828963949,0.0,2.18828963949
 01/25  04:00:00,287.769443385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821541717,0.0,2.18821541717
 01/25  05:00:00,299.991640113,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/25  06:00:00,349.357584213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974576463,0.0,2.18974576463
 01/25  07:00:00,819.969801599,30.4235135393,289.108612227,0.0,49.8407270682,199.362908273,331.344002321,329.154599055,2.18940326571
 01/25  08:00:00,853.658069234,28.2099077133,247.793994199,0.0,149.522181205,199.362908273,252.053070707,245.506335741,6.54673496646
 01/25  09:00:00,1395.22167486,28.2115841103,249.231785074,0.0,448.566543614,448.566543614,103.530619326,94.7747043063,8.75591501968
 01/25  10:00:00,1398.6422894,28.698562948,287.790642218,0.0,448.566543614,448.566543614,70.8118526848,59.8648904606,10.9469622242
 01/25  11:00:00,1371.37997869,29.8678599086,307.379626267,0.0,448.566543614,448.566543614,40.5862447992,31.8231446331,8.76310016616
 01/25  12:00:00,1387.76882478,31.1883929222,321.984402428,0.0,448.566543614,448.566543614,34.9011318948,21.7366321061,13.1644997887
 01/25  13:00:00,1347.12190086,31.592506801,330.471164526,0.0,448.566543614,398.725816546,38.0441534964,22.6539395526,15.3902139439
 01/25  14:00:00,1408.08127912,32.5692099472,340.269516009,0.0,448.566543614,448.566543614,19.8480832575,4.46691171087,15.3811715466
 01/25  15:00:00,1413.04516959,32.7960184603,344.876490998,0.0,448.566543614,448.566543614,8.98509219327,0.232052170139,8.75304002313
 01/25  16:00:00,1408.54742274,33.5095063819,339.629272311,0.0,448.566543614,448.566543614,8.75473949137,0.00308988981723,8.75164960155
 01/25  17:00:00,1452.85860163,33.2193178213,335.219875941,0.0,448.566543614,448.566543614,11.1112981162,0.148315085656,10.9629830305
 01/25  18:00:00,1338.11424145,29.1029244171,329.113124352,0.0,348.885089477,398.725816546,10.2255356325,3.66847526851,6.55706036402
 01/25  19:00:00,1173.2147643,28.2099077133,322.309737809,0.0,249.203635341,299.044362409,47.7171080358,41.1672171102,6.54989092558
 01/25  20:00:00,1142.02731707,28.2099077133,316.136028814,0.0,249.203635341,299.044362409,75.3078762032,70.941420989,4.36645521419
 01/25  21:00:00,985.366338807,28.2099077133,309.381105187,0.0,149.522181205,249.203635341,120.877149912,116.508507796,4.36864211621
 01/25  22:00:00,956.123667605,28.2099077133,305.075164596,0.0,149.522181205,249.203635341,143.179039551,140.989344034,2.1896955173
 01/25  23:00:00,349.356400397,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822486513,0.0,2.18822486513
 01/25  24:00:00,299.991640458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815057055,0.0,2.18815057055
 01/26  01:00:00,287.769442219,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/26  02:00:00,287.769443224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828444671,0.0,2.18828444671
 01/26  03:00:00,287.769443044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820976746,0.0,2.18820976746
 01/26  04:00:00,287.769441979,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/26  05:00:00,299.99164071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813506949,0.0,2.18813506949
 01/26  06:00:00,349.35758357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987423817,0.0,2.18987423817
 01/26  07:00:00,846.837176293,30.1723899093,316.384853709,0.0,49.8407270682,199.362908273,292.898945278,290.70954214,2.18940313812
 01/26  08:00:00,922.023108486,28.2099077133,315.974349344,0.0,149.522181205,199.362908273,218.015671989,211.46939011,6.54628187833
 01/26  09:00:00,1469.96256328,28.2221132435,323.481360246,0.0,448.566543614,448.566543614,84.4748227119,75.7186423891,8.75618032279
 01/26  10:00:00,1458.64207976,29.2653242901,341.208328943,0.0,448.566543614,448.566543614,52.1039461389,43.3427967174,8.76114942154
 01/26  11:00:00,1439.0214429,31.514429646,362.600291855,0.0,448.566543614,448.566543614,39.5065101254,28.5561090074,10.950401118
 01/26  12:00:00,1461.11383767,33.4808486598,382.729276085,0.0,448.566543614,448.566543614,33.4678012412,20.3065445275,13.1612567136
 01/26  13:00:00,1418.1482011,34.0344047416,389.046636584,0.0,448.566543614,398.725816546,35.988240105,20.5975171312,15.3907229737
 01/26  14:00:00,1475.58360295,35.919303575,394.771982213,0.0,448.566543614,448.566543614,14.4878462945,1.30484394003,13.1830023545
 01/26  15:00:00,1483.503477,37.0071809623,401.612830875,0.0,448.566543614,448.566543614,8.7531845552,0.0,8.7531845552
 01/26  16:00:00,1487.66977339,38.4129953143,404.373710261,0.0,448.566543614,448.566543614,8.75189415799,0.0,8.75189415799
 01/26  17:00:00,1536.72772047,38.4988661107,404.452660408,0.0,448.566543614,448.566543614,13.1527863801,0.0,13.1527863801
 01/26  18:00:00,1410.99610545,31.4291483567,390.109779836,0.0,348.885089477,398.725816546,6.5583529755,0.0,6.5583529755
 01/26  19:00:00,1228.65697235,28.6911468889,370.272409979,0.0,249.203635341,299.044362409,12.5000673955,5.95023623462,6.54983116093
 01/26  20:00:00,1188.99276745,28.2763431776,361.969695194,0.0,249.203635341,299.044362409,21.2835301296,16.9170125474,4.36651758229
 01/26  21:00:00,1037.76693482,28.2099077133,360.653859717,0.0,149.522181205,249.203635341,60.5428673851,56.1740262805,4.36884110469
 01/26  22:00:00,1009.62901532,28.2099077133,357.374927067,0.0,149.522181205,249.203635341,80.9222527034,78.7324579897,2.18979471373
 01/26  23:00:00,349.356399403,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/26  24:00:00,299.99164027,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883233087,0.0,2.1883233087
 01/27  01:00:00,287.769443027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824803876,0.0,2.18824803876
 01/27  02:00:00,287.769442771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817287935,0.0,2.18817287935
 01/27  03:00:00,287.769441694,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/27  04:00:00,287.76944266,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883064696,0.0,2.1883064696
 01/27  05:00:00,299.991640834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823127754,0.0,2.18823127754
 01/27  06:00:00,349.357583178,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896557699,0.0,2.1896557699
 01/27  07:00:00,866.017144476,30.8957775292,334.286759513,0.0,49.8407270682,199.362908273,189.83772583,187.648576069,2.18914976107
 01/27  08:00:00,930.193815865,28.2099077133,323.25633227,0.0,149.522181205,199.362908273,143.574553953,139.203479567,4.37107438574
 01/27  09:00:00,1485.09030571,28.5677747295,337.183251953,0.0,448.566543614,448.566543614,42.1926312325,33.4361955605,8.75643567206
 01/27  10:00:00,1472.47423834,31.2682501482,355.607893821,0.0,448.566543614,448.566543614,27.1864222503,16.2386525162,10.9477697341
 01/27  11:00:00,1480.90968692,34.5542858549,401.466620269,0.0,448.566543614,448.566543614,15.480646657,4.53160640048,10.9490402565
 01/27  12:00:00,1538.4613259,36.4674398638,457.606065661,0.0,448.566543614,448.566543614,14.4440359669,1.28616516419,13.1578708027
 01/27  13:00:00,1505.21421547,34.588000324,479.422776863,0.0,448.566543614,398.725816546,14.2600456277,1.06750464694,13.1925409807
 01/27  14:00:00,1564.13938903,37.5195681512,484.205924836,0.0,448.566543614,448.566543614,15.3760982664,0.0,15.3760982664
 01/27  15:00:00,1570.85227938,38.4909958573,488.037703224,0.0,448.566543614,448.566543614,8.7533740029,0.0,8.7533740029
 01/27  16:00:00,1580.24897238,39.6160749909,495.894037667,0.0,448.566543614,448.566543614,8.75200989223,0.0,8.75200989223
 01/27  17:00:00,1612.2556168,39.2985805787,479.888905192,0.0,448.566543614,448.566543614,10.9615759158,0.0,10.9615759158
 01/27  18:00:00,1486.42831299,32.5528491362,465.286073773,0.0,348.885089477,398.725816546,8.73653773076,0.0,8.73653773076
 01/27  19:00:00,1319.65502763,29.2142965281,459.024505574,0.0,249.203635341,299.044362409,4.37308863736,0.0,4.37308863736
 01/27  20:00:00,1292.27252762,28.7568149397,457.308347361,0.0,249.203635341,299.044362409,4.36667588507,0.0,4.36667588507
 01/27  21:00:00,1139.84995983,28.220369963,455.539372442,0.0,149.522181205,249.203635341,13.782375973,9.41365903473,4.36871693827
 01/27  22:00:00,1110.55470392,28.2099077133,451.636900721,0.0,149.522181205,249.203635341,27.8045350841,25.614800226,2.18973485811
 01/27  23:00:00,349.356399394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830764061,0.0,2.18830764061
 01/27  24:00:00,299.991640992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818956496,0.0,2.18818956496
 01/28  01:00:00,237.928715304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832223119,0.0,2.18832223119
 01/28  02:00:00,237.928714307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/28  03:00:00,237.928715331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824651066,0.0,2.18824651066
 01/28  04:00:00,237.928715624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817074234,0.0,2.18817074234
 01/28  05:00:00,250.150912395,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/28  06:00:00,274.596491887,0.0,0.0,0.0,24.9203635341,149.522181205,4.35963186984,0.0,4.35963186984
 01/28  07:00:00,1000.10391528,30.9434082176,460.411608796,0.0,49.8407270682,199.362908273,77.2012636918,75.0121144582,2.18914923362
 01/28  08:00:00,976.156652738,28.2099077133,460.624206397,0.0,49.8407270682,199.362908273,65.896436728,63.7049424847,2.19149424326
 01/28  09:00:00,1247.21176622,28.8098729466,488.581653012,0.0,249.203635341,249.203635341,28.1394961778,23.7727377008,4.36675847697
 01/28  10:00:00,1258.10292074,31.1881881745,531.878639429,0.0,249.203635341,249.203635341,15.4598944288,11.0870235991,4.3728708297
 01/28  11:00:00,1202.82449197,32.0276807904,524.643248449,0.0,249.203635341,249.203635341,9.04366720297,2.49664572379,6.54702147919
 01/28  12:00:00,1204.50398159,31.0592266246,527.290883312,0.0,249.203635341,249.203635341,7.33014268218,0.777273191325,6.55286949085
 01/28  13:00:00,1204.64323074,32.5127988877,525.978177689,0.0,249.203635341,249.203635341,4.55788196477,0.185952225979,4.37192973879
 01/28  14:00:00,1201.93288652,33.1999624318,522.581201239,0.0,249.203635341,249.203635341,6.54639267213,0.0,6.54639267213
 01/28  15:00:00,952.798924629,32.4812326604,523.371182569,0.0,74.7610906023,174.442544739,4.36642349991,0.0,4.36642349991
 01/28  16:00:00,957.608998489,31.0614220369,529.601856744,0.0,74.7610906023,174.442544739,2.19237147916,0.0,2.19237147916
 01/28  17:00:00,1012.12080093,29.6387380008,536.64715645,0.0,74.7610906023,174.442544739,4.36610358351,0.0,4.36610358351
 01/28  18:00:00,988.586660357,28.6304238228,543.674538293,0.0,24.9203635341,149.522181205,2.71100444818,0.52166006812,2.18934438006
 01/28  19:00:00,347.929284132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926807813,0.0,2.18926807813
 01/28  20:00:00,323.484888672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919186799,0.0,2.18919186799
 01/28  21:00:00,323.484888752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939426637,0.0,2.18939426637
 01/28  22:00:00,299.041281449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031778256,0.0,2.19031778256
 01/28  23:00:00,274.595308819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831157566,0.0,2.18831157566
 01/28  24:00:00,250.150912095,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  01:00:00,237.928320239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770138165,0.0,2.18770138165
 01/29  02:00:00,237.928320664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769459379,0.0,2.18769459379
 01/29  03:00:00,237.928319406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  04:00:00,237.928320889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768777006,0.0,2.18768777006
 01/29  05:00:00,250.150517469,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  06:00:00,274.59609643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928244223,0.0,2.18928244223
 01/29  07:00:00,323.483705139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777767717,0.0,2.18777767717
 01/29  08:00:00,305.209767334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777070305,0.0,2.18777070305
 01/29  09:00:00,296.666099772,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  10:00:00,711.491644726,15.3626734939,360.392612678,0.0,24.9203635341,149.522181205,2.18779921457,0.0,2.18779921457
 01/29  11:00:00,783.164422875,18.1045877994,451.682735116,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  12:00:00,851.067022159,21.7680576518,512.606578507,0.0,24.9203635341,149.522181205,2.18884710166,0.0,2.18884710166
 01/29  13:00:00,649.314043624,14.6534924209,347.953233088,0.0,24.9203635341,149.522181205,2.18885393217,0.0,2.18885393217
 01/29  14:00:00,569.756746776,13.2437708037,290.14197983,0.0,24.9203635341,149.522181205,2.19038204041,0.0,2.19038204041
 01/29  15:00:00,614.195652157,13.0648339281,321.180180101,0.0,24.9203635341,149.522181205,2.18882750607,0.0,2.18882750607
 01/29  16:00:00,691.164147946,12.9766891301,370.640243487,0.0,24.9203635341,149.522181205,2.18779787906,0.0,2.18779787906
 01/29  17:00:00,259.999506091,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  18:00:00,305.209767666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775545549,0.0,2.18775545549
 01/29  19:00:00,347.928100032,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  20:00:00,323.483704669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774845881,0.0,2.18774845881
 01/29  21:00:00,323.483705327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774147249,0.0,2.18774147249
 01/29  22:00:00,299.040492265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933699377,0.0,2.18933699377
 01/29  23:00:00,274.594912881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  24:00:00,250.150518754,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876577189,0.0,2.1876577189
 01/30  01:00:00,287.769441031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818389853,0.0,2.18818389853
 01/30  02:00:00,287.76944068,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/30  03:00:00,287.769441755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831528875,0.0,2.18831528875
 01/30  04:00:00,287.769441584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823817376,0.0,2.18823817376
 01/30  05:00:00,299.991638277,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/30  06:00:00,349.35758119,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976226545,0.0,2.18976226545
 01/30  07:00:00,1072.84631451,32.7010905224,530.825816751,0.0,49.8407270682,199.362908273,6.35073551612,4.1613738621,2.18936165401
 01/30  08:00:00,1161.73646991,28.2099077133,542.79252887,0.0,149.522181205,199.362908273,13.9360650732,7.38934755761,6.54671751557
 01/30  09:00:00,1692.56742332,29.0153423505,533.112851791,0.0,448.566543614,448.566543614,8.75574943939,0.0,8.75574943939
 01/30  10:00:00,1643.92024933,30.8035942037,519.342838262,0.0,448.566543614,448.566543614,10.9466823192,0.0,10.9466823192
 01/30  11:00:00,1593.68918454,31.8666344967,516.937125002,0.0,448.566543614,448.566543614,8.76283029509,0.0,8.76283029509
 01/30  12:00:00,1588.58464919,32.6184893804,511.077586318,0.0,448.566543614,448.566543614,13.1638702898,0.0,13.1638702898
 01/30  13:00:00,1544.03125225,30.0012328574,518.978226858,0.0,448.566543614,398.725816546,15.389270924,0.0,15.389270924
 01/30  14:00:00,1606.00163549,32.6249609713,528.485332287,0.0,448.566543614,448.566543614,13.1853976777,0.0,13.1853976777
 01/30  15:00:00,1563.4119568,32.541958982,485.986601645,0.0,448.566543614,448.566543614,10.9363404428,0.0,10.9363404428
 01/30  16:00:00,1532.74168196,32.6989471449,455.713724669,0.0,448.566543614,448.566543614,8.75844511586,0.00743980387163,8.75100531199
 01/30  17:00:00,1560.26723759,32.7733938675,435.108975128,0.0,448.566543614,448.566543614,16.9481451833,5.98449766694,10.9636475164
 01/30  18:00:00,1442.05355441,29.5162974348,424.79171647,0.0,348.885089477,398.725816546,51.1539224827,44.5974052708,6.55651721195
 01/30  19:00:00,1285.20016717,28.2099077133,426.404275394,0.0,249.203635341,299.044362409,82.8502635442,76.3009475104,6.54931603375
 01/30  20:00:00,1260.78885243,28.2099077133,427.291589758,0.0,249.203635341,299.044362409,69.5403548392,65.1731563138,4.36719852535
 01/30  21:00:00,1110.48670014,28.2099077133,427.302625237,0.0,149.522181205,249.203635341,90.3715401874,86.0026634421,4.36887674534
 01/30  22:00:00,1078.69707343,28.2099077133,421.198508175,0.0,149.522181205,249.203635341,100.881299012,98.6914830806,2.18981593166
 01/30  23:00:00,349.356398238,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824053708,0.0,2.18824053708
 01/30  24:00:00,299.991638072,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  01:00:00,287.769440574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816258042,0.0,2.18816258042
 01/31  02:00:00,287.769441193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829313885,0.0,2.18829313885
 01/31  03:00:00,287.769440448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821522821,0.0,2.18821522821
 01/31  04:00:00,287.769439982,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991638945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813728362,0.0,2.18813728362
 01/31  06:00:00,349.357580239,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966029677,0.0,2.18966029677
 01/31  07:00:00,915.478515171,30.9910154058,379.65419839,0.0,49.8407270682,199.362908273,233.613893985,231.424706932,2.18918705218
 01/31  08:00:00,951.751352538,28.2099077133,349.699688502,0.0,149.522181205,199.362908273,203.981160383,199.61019296,4.37096742271
 01/31  09:00:00,1505.57424517,28.2099077133,352.843371488,0.0,448.566543614,448.566543614,60.174845455,49.2348964633,10.9399489917
 01/31  10:00:00,1480.81836884,28.2531520406,364.420686708,0.0,448.566543614,448.566543614,43.9852704609,35.223942742,8.76132771885
 01/31  11:00:00,1439.97071683,30.165033394,370.998632863,0.0,448.566543614,448.566543614,40.1930401754,29.2413945985,10.9516455769
 01/31  12:00:00,1456.23063227,32.9937751492,384.523583771,0.0,448.566543614,448.566543614,33.6323842759,20.4732551921,13.1591290838
 01/31  13:00:00,1408.54084887,32.2329526606,386.611440749,0.0,448.566543614,398.725816546,34.2279802034,18.8379663481,15.3900138552
 01/31  14:00:00,1463.84408735,35.291587152,387.053441178,0.0,448.566543614,448.566543614,14.4823419883,1.30186796093,13.1804740273
 01/31  15:00:00,1466.66082234,35.1258683508,389.244971448,0.0,448.566543614,448.566543614,8.75280144694,0.0,8.75280144694
 01/31  16:00:00,1464.47370108,34.4040771552,387.06350773,0.0,448.566543614,448.566543614,8.75019894022,0.0,8.75019894022
 01/31  17:00:00,1509.68967753,33.71008741,383.429762688,0.0,448.566543614,448.566543614,13.1500523347,0.0,13.1500523347
 01/31  18:00:00,1393.68771461,29.4253589142,375.902557093,0.0,348.885089477,398.725816546,8.29173942064,1.73473799773,6.55700142291
 01/31  19:00:00,1229.73538438,28.2099077133,369.992808648,0.0,249.203635341,299.044362409,41.6783497301,37.305802793,4.37254693716
 01/31  20:00:00,1197.00146739,28.2099077133,361.312815698,0.0,249.203635341,299.044362409,63.7007029728,59.3337977678,4.36690520506
 01/31  21:00:00,1046.37844077,28.2099077133,359.857593128,0.0,149.522181205,249.203635341,106.044523235,101.675594279,4.36892895622
 01/31  22:00:00,1027.03909153,28.2099077133,364.701697959,0.0,149.522181205,249.203635341,120.518899923,116.15939445,4.35950547328
 01/31  23:00:00,349.356397382,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/31  24:00:00,299.991639238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829454123,0.0,2.18829454123
 02/01  01:00:00,287.769440651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821551174,0.0,2.18821551174
 02/01  02:00:00,287.769439516,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/01  03:00:00,287.769440371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813683027,0.0,2.18813683027
 02/01  04:00:00,287.769440813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826653321,0.0,2.18826653321
 02/01  05:00:00,299.991637792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818778335,0.0,2.18818778335
 02/01  06:00:00,349.35757942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981304674,0.0,2.18981304674
 02/01  07:00:00,971.417074619,31.1671625129,438.716353121,0.0,49.8407270682,199.362908273,91.9884980181,89.7992633347,2.18923468335
 02/01  08:00:00,1082.93385889,28.2099077133,478.644698016,0.0,149.522181205,199.362908273,83.856624148,79.4858534522,4.37077069577
 02/01  09:00:00,1658.8965954,28.2185698864,502.687944304,0.0,448.566543614,448.566543614,20.40650177,11.6500046053,8.75649716469
 02/01  10:00:00,1647.05975374,29.499657765,523.789984086,0.0,448.566543614,448.566543614,12.5490541352,1.60131767894,10.9477364562
 02/01  11:00:00,1609.6776505,31.5227214087,533.26924864,0.0,448.566543614,448.566543614,11.313874757,0.364979303979,10.948895453
 02/01  12:00:00,1600.57717105,33.0082863442,522.680313784,0.0,448.566543614,448.566543614,10.972209517,0.0,10.972209517
 02/01  13:00:00,1555.32526557,31.0500816528,529.223410269,0.0,448.566543614,398.725816546,15.3883074624,0.0,15.3883074624
 02/01  14:00:00,1596.94960818,34.9468927873,517.111379112,0.0,448.566543614,448.566543614,15.3799683482,0.0,15.3799683482
 02/01  15:00:00,1596.40159186,34.4019640102,517.116192456,0.0,448.566543614,448.566543614,8.75303023113,0.0,8.75303023113
 02/01  16:00:00,1592.7550339,34.6075973399,513.2643883,0.0,448.566543614,448.566543614,8.75155781324,0.0,8.75155781324
 02/01  17:00:00,1639.90236613,34.628536539,511.497652909,0.0,448.566543614,448.566543614,10.9626430513,0.0,10.9626430513
 02/01  18:00:00,1541.80983616,30.2736758439,530.622667703,0.0,348.885089477,398.725816546,6.55737095041,0.0,6.55737095041
 02/01  19:00:00,1407.98667629,28.2664563717,546.909603254,0.0,249.203635341,299.044362409,6.54968853951,0.0,6.54968853951
 02/01  20:00:00,1382.09981482,28.2099077133,545.525865672,0.0,249.203635341,299.044362409,4.62196965645,0.255862877605,4.36610677885
 02/01  21:00:00,1236.92876609,28.2099077133,549.868125268,0.0,149.522181205,249.203635341,15.7281378958,11.3596631617,4.36847473417
 02/01  22:00:00,1214.85467633,28.2099077133,552.241150449,0.0,149.522181205,249.203635341,24.7273938802,22.5374960497,2.1898978305
 02/01  23:00:00,349.356397364,0.0,0.0,0.0,49.8407270682,199.362908273,2.18814860509,0.0,2.18814860509
 02/01  24:00:00,299.99163722,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/02  01:00:00,287.769439073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827727226,0.0,2.18827727226
 02/02  02:00:00,287.769440001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819765725,0.0,2.18819765725
 02/02  03:00:00,287.769439697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832611713,0.0,2.18832611713
 02/02  04:00:00,287.769438684,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/02  05:00:00,299.991637551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824646654,0.0,2.18824646654
 02/02  06:00:00,349.357578322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976572701,0.0,2.18976572701
 02/02  07:00:00,1092.98090843,32.8317543423,550.82896517,0.0,49.8407270682,199.362908273,7.47854957894,5.28925862171,2.18929095723
 02/02  08:00:00,1146.76966628,28.2099077133,536.369218277,0.0,149.522181205,199.362908273,12.0968938526,7.72573883897,4.3711550136
 02/02  09:00:00,1679.07272117,29.8212942083,518.812209836,0.0,448.566543614,448.566543614,10.9390463288,0.0,10.9390463288
 02/02  10:00:00,1629.06974009,32.5265902437,502.769340746,0.0,448.566543614,448.566543614,8.76158407109,0.0,8.76158407109
 02/02  11:00:00,1574.66209637,35.1557563986,494.620931833,0.0,448.566543614,448.566543614,10.9504644834,0.0,10.9504644834
 02/02  12:00:00,1573.6102319,36.292547801,492.429128264,0.0,448.566543614,448.566543614,13.1593465379,0.0,13.1593465379
 02/02  13:00:00,1526.63799121,34.0281295943,497.558079521,0.0,448.566543614,398.725816546,15.3901310607,0.0,15.3901310607
 02/02  14:00:00,1573.33362315,38.4067053523,490.035607882,0.0,448.566543614,448.566543614,13.1804907273,0.0,13.1804907273
 02/02  15:00:00,1571.95035253,38.5262852798,488.540621932,0.0,448.566543614,448.566543614,8.75282162011,0.0,8.75282162011
 02/02  16:00:00,1580.36213665,36.9028249335,498.576266364,0.0,448.566543614,448.566543614,8.7501872214,0.0,8.7501872214
 02/02  17:00:00,1639.0971853,36.6745256578,508.646490426,0.0,448.566543614,448.566543614,13.1499257762,0.0,13.1499257762
 02/02  18:00:00,1541.99767261,31.484906506,529.599276011,0.0,348.885089477,398.725816546,6.55692829729,0.0,6.55692829729
 02/02  19:00:00,1343.25312573,28.2099077133,482.900951855,0.0,249.203635341,299.044362409,4.40639081817,0.033884227624,4.37250659055
 02/02  20:00:00,1275.01955653,28.2099077133,440.962827368,0.0,249.203635341,299.044362409,9.83947408661,5.47261219277,4.36686189384
 02/02  21:00:00,1110.16011693,28.2099077133,426.80381088,0.0,149.522181205,249.203635341,32.3778986216,28.0090239864,4.36887463515
 02/02  22:00:00,1073.64871763,28.2099077133,416.207024349,0.0,149.522181205,249.203635341,48.2655933202,43.9061384619,4.35945485824
 02/02  23:00:00,349.356396337,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/02  24:00:00,299.991638132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826838921,0.0,2.18826838921
 02/03  01:00:00,287.76943943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818744911,0.0,2.18818744911
 02/03  02:00:00,287.769438298,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/03  03:00:00,287.769439222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831495279,0.0,2.18831495279
 02/03  04:00:00,287.769439595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823439714,0.0,2.18823439714
 02/03  05:00:00,299.991636528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815378195,0.0,2.18815378195
 02/03  06:00:00,349.357577476,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977476583,0.0,2.18977476583
 02/03  07:00:00,900.699809836,31.8117640934,360.123217189,0.0,49.8407270682,199.362908273,214.918632153,212.729436991,2.1891951618
 02/03  08:00:00,927.449969839,28.2099077133,321.476564201,0.0,149.522181205,199.362908273,197.593318622,193.222650702,4.37066792007
 02/03  09:00:00,1477.06891653,28.2836536285,318.564757556,0.0,448.566543614,448.566543614,78.3021689785,69.5458410631,8.75632791545
 02/03  10:00:00,1441.36811077,28.9523871077,318.608242598,0.0,448.566543614,448.566543614,57.2883335337,46.3410552421,10.9472782916
 02/03  11:00:00,1386.61403848,29.8023043569,313.599699943,0.0,448.566543614,448.566543614,40.3767001342,29.428282717,10.9484174172
 02/03  12:00:00,1380.79680923,31.7691981431,314.479811701,0.0,448.566543614,448.566543614,35.8192998726,24.8459792778,10.9733205948
 02/03  13:00:00,1331.87733814,29.6119579056,317.461918637,0.0,448.566543614,398.725816546,45.3448511412,29.955414114,15.3894370272
 02/03  14:00:00,1388.28508651,33.1221742911,320.194305121,0.0,448.566543614,448.566543614,21.1304513743,5.75039361198,15.3800577623
 02/03  15:00:00,1396.69596281,35.0493947968,326.574385665,0.0,448.566543614,448.566543614,9.45348914654,0.701052397974,8.75243674857
 02/03  16:00:00,1396.17595924,33.8912901662,327.0829346,0.0,448.566543614,448.566543614,9.5581051967,0.807181923105,8.75092327359
 02/03  17:00:00,1443.04468537,33.1278825043,325.91253008,0.0,448.566543614,448.566543614,15.0161607641,4.05281526843,10.9633454957
 02/03  18:00:00,1316.33226772,29.2092813719,316.359417613,0.0,348.885089477,398.725816546,27.441911507,20.8850498104,6.55686169658
 02/03  19:00:00,1160.40603976,28.2099077133,309.994173379,0.0,249.203635341,299.044362409,81.0410995385,74.4915537926,6.54954574595
 02/03  20:00:00,1127.33697165,28.2099077133,301.983936801,0.0,249.203635341,299.044362409,114.414815561,110.047732888,4.36708267344
 02/03  21:00:00,970.964692617,28.2099077133,295.594104586,0.0,149.522181205,249.203635341,166.225227323,161.856486594,4.36874072939
 02/03  22:00:00,942.345436543,28.2099077133,291.841018416,0.0,149.522181205,249.203635341,189.618648214,187.428894459,2.18975375495
 02/03  23:00:00,349.356395907,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817869009,0.0,2.18817869009
 02/03  24:00:00,299.991635759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/04  01:00:00,237.928711232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830494372,0.0,2.18830494372
 02/04  02:00:00,237.928711657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822336857,0.0,2.18822336857
 02/04  03:00:00,237.928710818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814173181,0.0,2.18814173181
 02/04  04:00:00,237.928710653,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/04  05:00:00,250.150909476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826809511,0.0,2.18826809511
 02/04  06:00:00,274.596485769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988721673,0.0,2.18988721673
 02/04  07:00:00,791.820932535,29.1567703457,262.742555533,0.0,49.8407270682,199.362908273,578.673720371,576.484344381,2.1893759899
 02/04  08:00:00,636.973115882,28.2099077133,140.622425826,0.0,49.8407270682,199.362908273,435.639564975,433.448140879,2.19142409587
 02/04  09:00:00,887.072733008,28.2099077133,141.026912201,0.0,249.203635341,249.203635341,250.889354593,246.522495096,4.36685949738
