Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  10:00:00,959.528394176,28.2099077133,249.282281053,0.0,249.203635341,249.203635341,164.565918782,158.016313497,6.54960528476
 02/04  11:00:00,973.665507475,28.2515346113,311.45759746,0.0,249.203635341,249.203635341,128.200964582,123.829725067,4.37123951542
 02/04  12:00:00,1011.67391296,28.5501898527,348.404201746,0.0,249.203635341,249.203635341,120.829486003,114.27709336,6.55239264372
 02/04  13:00:00,1034.09706546,28.7829907227,370.08560496,0.0,249.203635341,249.203635341,111.442592071,104.894971749,6.54762032266
 02/04  14:00:00,1049.50752587,28.6784167384,383.580007016,0.0,249.203635341,249.203635341,82.1021007931,77.7311640432,4.37093674996
 02/04  15:00:00,816.788909357,28.3244231177,391.445383976,0.0,74.7610906023,174.442544739,102.474257833,98.1076628873,4.36659494541
 02/04  16:00:00,818.691815714,28.4308817188,393.255396505,0.0,74.7610906023,174.442544739,85.3157348489,80.9509883273,4.36474652166
 02/04  17:00:00,868.987528446,28.2155731515,394.869619787,0.0,74.7610906023,174.442544739,93.5520723377,91.3590143189,2.1930580188
 02/04  18:00:00,833.561026321,28.2099077133,397.497576389,0.0,24.9203635341,149.522181205,159.40868086,157.219542002,2.18913885761
 02/04  19:00:00,347.929278902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933555319,0.0,2.18933555319
 02/04  20:00:00,323.484883253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925181785,0.0,2.18925181785
 02/04  21:00:00,323.484883364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916943076,0.0,2.18916943076
 02/04  22:00:00,299.041275163,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022116838,0.0,2.19022116838
 02/04  23:00:00,274.595304905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828713321,0.0,2.18828713321
 02/04  24:00:00,250.15090965,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882054498,0.0,2.1882054498
 02/05  01:00:00,237.928316235,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  02:00:00,237.928317272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776362156,0.0,2.18776362156
 02/05  03:00:00,237.928317159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775051091,0.0,2.18775051091
 02/05  04:00:00,237.928316312,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  05:00:00,250.150515446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773735139,0.0,2.18773735139
 02/05  06:00:00,274.596091175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921527884,0.0,2.18921527884
 02/05  07:00:00,323.483700731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  08:00:00,296.666097747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772798359,0.0,2.18772798359
 02/05  09:00:00,296.666097021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771481177,0.0,2.18771481177
 02/05  10:00:00,259.999503468,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  11:00:00,251.367606094,0.740658361513,11.6939110234,0.0,24.9203635341,149.522181205,2.18778833459,0.0,2.18778833459
 02/05  12:00:00,461.812876674,11.9423024163,175.782597066,0.0,24.9203635341,149.522181205,2.18842087787,0.0,2.18842087787
 02/05  13:00:00,583.53258147,16.8003402642,273.031820011,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  14:00:00,581.478231443,16.4383435713,279.880298165,0.0,24.9203635341,149.522181205,4.36061908197,0.0,4.36061908197
 02/05  15:00:00,494.760501344,11.2872055718,200.937129229,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  16:00:00,670.384834538,19.2287651582,334.512312934,0.0,24.9203635341,149.522181205,2.18776642383,0.0,2.18776642383
 02/05  17:00:00,601.024086997,12.3182294554,230.908560044,0.0,24.9203635341,149.522181205,2.18775292583,0.0,2.18775292583
 02/05  18:00:00,296.666096595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  19:00:00,347.928097925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773921427,0.0,2.18773921427
 02/05  20:00:00,323.483700838,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  21:00:00,323.483701986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772595412,0.0,2.18772595412
 02/05  22:00:00,299.040487022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927306914,0.0,2.18927306914
 02/05  23:00:00,274.594910217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762932228,0.0,2.18762932228
 02/05  24:00:00,250.15051446,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/06  01:00:00,287.769437465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825007579,0.0,2.18825007579
 02/06  02:00:00,287.769436623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816629559,0.0,2.18816629559
 02/06  03:00:00,287.769436299,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/06  04:00:00,287.769437376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829012205,0.0,2.18829012205
 02/06  05:00:00,299.991634986,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882062676,0.0,2.1882062676
 02/06  06:00:00,349.357574047,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971616205,0.0,2.18971616205
 02/06  07:00:00,961.80292586,28.4064795766,424.42623736,0.0,49.8407270682,199.362908273,156.708031005,154.518862068,2.18916893667
 02/06  08:00:00,1041.11122592,28.2099077133,435.963505236,0.0,149.522181205,199.362908273,128.789924204,124.418790104,4.37113409925
 02/06  09:00:00,1598.59997543,28.2180376498,447.218546547,0.0,448.566543614,448.566543614,31.9148356084,23.159386238,8.75544937039
 02/06  10:00:00,1583.75309752,28.6544548566,464.907427941,0.0,448.566543614,448.566543614,19.1104365997,8.16361981789,10.9468167818
 02/06  11:00:00,1549.76656251,28.3328816743,478.089557681,0.0,448.566543614,448.566543614,12.2935786178,1.34493371548,10.9486449023
 02/06  12:00:00,1564.34824149,28.2963960281,491.952125127,0.0,448.566543614,448.566543614,11.9519312785,0.981333146905,10.9705981316
 02/06  13:00:00,1523.452754,28.3364320786,500.959173769,0.0,448.566543614,398.725816546,16.1566548095,0.76866005939,15.3879947501
 02/06  14:00:00,1585.769617,28.8139545481,512.764556195,0.0,448.566543614,448.566543614,15.3786777562,0.0,15.3786777562
 02/06  15:00:00,1592.1387036,28.6941948829,518.561096108,0.0,448.566543614,448.566543614,8.75272448945,0.0,8.75272448945
 02/06  16:00:00,1597.62799268,28.9020419756,523.842924571,0.0,448.566543614,448.566543614,8.75115592672,0.0,8.75115592672
 02/06  17:00:00,1650.12198536,28.9245996651,527.421238945,0.0,448.566543614,448.566543614,10.9618791945,0.0,10.9618791945
 02/06  18:00:00,1537.20788982,28.2273777346,528.067035865,0.0,348.885089477,398.725816546,6.55647179753,0.0,6.55647179753
 02/06  19:00:00,1381.27448214,28.2099077133,520.45708838,0.0,249.203635341,299.044362409,16.7184133256,10.1687883403,6.54962498536
 02/06  20:00:00,1352.26489344,28.2099077133,516.850383647,0.0,249.203635341,299.044362409,27.0141118829,22.6469821322,4.36712975063
 02/06  21:00:00,1202.21411937,28.2099077133,516.896985846,0.0,149.522181205,249.203635341,50.8623080973,46.4935404413,4.36876765599
 02/06  22:00:00,1171.68341654,28.2099077133,511.901403956,0.0,149.522181205,249.203635341,60.1949876067,58.00521525,2.18977235675
 02/06  23:00:00,349.356393816,0.0,0.0,0.0,49.8407270682,199.362908273,2.1881974069,0.0,2.1881974069
 02/06  24:00:00,299.991633649,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/07  01:00:00,287.769436046,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883197282,0.0,2.1883197282
 02/07  02:00:00,287.769436494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823474677,0.0,2.18823474677
 02/07  03:00:00,287.769435672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814968484,0.0,2.18814968484
 02/07  04:00:00,287.769435443,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/07  05:00:00,299.99163431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827213881,0.0,2.18827213881
 02/07  06:00:00,349.357572813,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988352889,0.0,2.18988352889
 02/07  07:00:00,1040.22133601,29.8836616465,501.201269125,0.0,49.8407270682,199.362908273,84.302084586,82.1127148627,2.18936972336
 02/07  08:00:00,1097.85784294,28.2099077133,490.467824208,0.0,149.522181205,199.362908273,55.6697297773,51.2986774736,4.37105230367
 02/07  09:00:00,1683.86495297,29.1547070029,524.964595266,0.0,448.566543614,448.566543614,23.1888342873,12.2493336478,10.9395006395
 02/07  10:00:00,1649.01422748,31.6393972923,523.600315662,0.0,448.566543614,448.566543614,9.76354572216,1.00190756231,8.76163815985
 02/07  11:00:00,1594.99297208,32.8182171867,517.289356505,0.0,448.566543614,448.566543614,10.9748438354,0.0262054070582,10.9486384283
 02/07  12:00:00,1590.86972736,33.3912471754,512.589947577,0.0,448.566543614,448.566543614,13.156903588,0.0,13.156903588
 02/07  13:00:00,1541.85473386,33.2897383799,513.513266882,0.0,448.566543614,398.725816546,13.1908491871,0.0,13.1908491871
 02/07  14:00:00,1584.81272495,36.2590406975,503.662400227,0.0,448.566543614,448.566543614,15.3756626803,0.0,15.3756626803
 02/07  15:00:00,1578.55372863,37.8077669453,495.862547474,0.0,448.566543614,448.566543614,8.75200322153,0.0,8.75200322153
 02/07  16:00:00,1579.84216199,36.9846416596,497.974499124,0.0,448.566543614,448.566543614,8.75046029696,0.0,8.75046029696
 02/07  17:00:00,1625.91281486,38.2611861932,493.875483986,0.0,448.566543614,448.566543614,10.9607987058,0.0,10.9607987058
 02/07  18:00:00,1525.27564195,32.4089760065,511.953197038,0.0,348.885089477,398.725816546,6.55770519441,0.0,6.55770519441
 02/07  19:00:00,1394.13001567,29.1878658904,532.131553277,0.0,249.203635341,299.044362409,6.54970042626,0.0,6.54970042626
 02/07  20:00:00,1374.51964175,28.7265967468,537.429202665,0.0,249.203635341,299.044362409,4.3668299593,0.0,4.3668299593
 02/07  21:00:00,1231.60566092,28.2211923508,544.54202113,0.0,149.522181205,249.203635341,4.36894835543,0.0,4.36894835543
 02/07  22:00:00,1214.2363824,28.2099077133,551.631590202,0.0,149.522181205,249.203635341,2.69794089413,0.508076832395,2.18986406174
 02/07  23:00:00,349.356393553,0.0,0.0,0.0,49.8407270682,199.362908273,2.18828963827,0.0,2.18828963827
 02/07  24:00:00,299.991634001,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883074653,0.0,2.1883074653
 02/08  01:00:00,287.76943437,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/08  02:00:00,287.769435459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822023855,0.0,2.18822023855
 02/08  03:00:00,287.769435777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813394037,0.0,2.18813394037
 02/08  04:00:00,287.769434654,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/08  05:00:00,299.991632706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825503492,0.0,2.18825503492
 02/08  06:00:00,349.357571548,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965589861,0.0,2.18965589861
 02/08  07:00:00,1075.08810286,32.1953806281,533.560176684,0.0,49.8407270682,199.362908273,24.3414981555,22.1521477179,2.18935043761
 02/08  08:00:00,1155.82663363,28.2099077133,545.419615605,0.0,149.522181205,199.362908273,23.233829282,16.6875281265,6.54630115551
 02/08  09:00:00,1688.52132773,29.5649959978,528.517107069,0.0,448.566543614,448.566543614,8.80783849186,0.0521273884923,8.75571110336
 02/08  10:00:00,1632.04959046,32.5668899449,505.708925129,0.0,448.566543614,448.566543614,8.76040484387,0.0,8.76040484387
 02/08  11:00:00,1574.34491609,35.5364684801,493.923072465,0.0,448.566543614,448.566543614,10.9491073831,0.0,10.9491073831
 02/08  12:00:00,1574.10599615,36.3128296526,492.904652119,0.0,448.566543614,448.566543614,13.1590175871,0.0,13.1590175871
 02/08  13:00:00,1529.94573777,34.0223972754,500.871607229,0.0,448.566543614,398.725816546,15.3891747591,0.0,15.3891747591
 02/08  14:00:00,1575.09322057,38.1992454093,492.002711888,0.0,448.566543614,448.566543614,13.1793931168,0.0,13.1793931168
 02/08  15:00:00,1573.73279276,38.3822357558,490.467142007,0.0,448.566543614,448.566543614,8.75335611569,0.0,8.75335611569
 02/08  16:00:00,1576.66349923,38.0727026044,493.707778185,0.0,448.566543614,448.566543614,8.75098933945,0.0,8.75098933945
 02/08  17:00:00,1632.48473952,37.1828488601,501.525757541,0.0,448.566543614,448.566543614,10.9607350852,0.0,10.9607350852
 02/08  18:00:00,1537.53071867,31.7947011757,524.822551062,0.0,348.885089477,398.725816546,8.73558631128,0.0,8.73558631128
 02/08  19:00:00,1407.57364901,28.2561892347,546.506866504,0.0,249.203635341,299.044362409,4.37274141952,0.0,4.37274141952
 02/08  20:00:00,1381.58530841,28.2099077133,545.011560752,0.0,249.203635341,299.044362409,4.36632863038,0.0,4.36632863038
 02/08  21:00:00,1229.69227784,28.2099077133,542.63439757,0.0,149.522181205,249.203635341,11.9241763146,7.55587623232,4.36830008229
 02/08  22:00:00,1204.97939134,28.2099077133,542.363995556,0.0,149.522181205,249.203635341,17.1971627693,15.0073068631,2.18985590622
 02/08  23:00:00,349.356392326,0.0,0.0,0.0,49.8407270682,199.362908273,2.18828185382,0.0,2.18828185382
 02/08  24:00:00,299.991633556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819475496,0.0,2.18819475496
 02/09  01:00:00,287.769433972,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/09  02:00:00,287.769433907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883135118,0.0,2.1883135118
 02/09  03:00:00,287.769434868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822594163,0.0,2.18822594163
 02/09  04:00:00,287.769434617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813828451,0.0,2.18813828451
 02/09  05:00:00,299.991631329,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/09  06:00:00,349.357570252,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963979142,0.0,2.18963979142
 02/09  07:00:00,1059.61036393,32.2525195201,518.017435723,0.0,49.8407270682,199.362908273,35.1174062312,32.9280650329,2.18934119825
 02/09  08:00:00,1125.99743009,28.2099077133,516.234040187,0.0,149.522181205,199.362908273,39.7385220067,33.1924144298,6.54610757686
 02/09  09:00:00,1666.07167048,29.225703764,507.075351967,0.0,448.566543614,448.566543614,11.082332155,2.32677202747,8.75556012756
 02/09  10:00:00,1643.2709124,33.5515896156,515.945241074,0.0,448.566543614,448.566543614,11.3748155772,0.42937309248,10.9454424847
 02/09  11:00:00,1588.57945335,37.187107703,506.506958218,0.0,448.566543614,448.566543614,8.78633848439,0.0224999779829,8.7638385064
 02/09  12:00:00,1581.65152024,38.9674879942,497.79552907,0.0,448.566543614,448.566543614,13.1604948253,0.0,13.1604948253
 02/09  13:00:00,1534.42913211,36.6509524155,502.726454818,0.0,448.566543614,398.725816546,15.3887339064,0.0,15.3887339064
 02/09  14:00:00,1578.14623113,42.1211577318,491.133820794,0.0,448.566543614,448.566543614,13.1807298961,0.0,13.1807298961
 02/09  15:00:00,1575.43439177,43.4894229708,487.061559285,0.0,448.566543614,448.566543614,8.75177751589,0.0,8.75177751589
 02/09  16:00:00,1571.75294793,45.7534893769,481.116447434,0.0,448.566543614,448.566543614,8.75023151196,0.0,8.75023151196
 02/09  17:00:00,1624.08432437,43.3355235116,486.972677408,0.0,448.566543614,448.566543614,13.1494871395,0.0,13.1494871395
 02/09  18:00:00,1527.00992092,35.3724936627,510.723963758,0.0,348.885089477,398.725816546,6.55673779989,0.0,6.55673779989
 02/09  19:00:00,1399.82075462,29.5833752049,537.426787498,0.0,249.203635341,299.044362409,4.37236203461,0.0,4.37236203461
 02/09  20:00:00,1376.9948605,29.0759673181,539.555056305,0.0,249.203635341,299.044362409,4.36671124631,0.0,4.36671124631
 02/09  21:00:00,1231.54332206,28.4758686582,544.225011213,0.0,149.522181205,249.203635341,4.36867402958,0.0,4.36867402958
 02/09  22:00:00,1214.39974758,28.2308632344,551.774373941,0.0,149.522181205,249.203635341,2.18973248843,0.0,2.18973248843
 02/09  23:00:00,349.356391308,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830417281,0.0,2.18830417281
 02/09  24:00:00,299.991632958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817396752,0.0,2.18817396752
 02/10  01:00:00,287.769433776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829139621,0.0,2.18829139621
 02/10  02:00:00,287.769432776,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/10  03:00:00,287.76943385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820247848,0.0,2.18820247848
 02/10  04:00:00,287.769434125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811346237,0.0,2.18811346237
 02/10  05:00:00,299.991630714,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/10  06:00:00,349.357568761,0.0,0.0,0.0,49.8407270682,199.362908273,4.35944381934,0.0,4.35944381934
 02/10  07:00:00,1084.68083872,33.5314650271,541.832605096,0.0,49.8407270682,199.362908273,0.620286628539,0.600286628539,0.02
 02/10  08:00:00,1153.44999119,28.2099077133,543.054839952,0.0,149.522181205,199.362908273,7.0266262604,0.480005433095,6.5466208273
 02/10  09:00:00,1687.50912264,30.9934440148,526.07650405,0.0,448.566543614,448.566543614,8.75511458647,0.0,8.75511458647
 02/10  10:00:00,1633.86871944,33.6823050223,506.412655902,0.0,448.566543614,448.566543614,10.9454971837,0.0,10.9454971837
 02/10  11:00:00,1580.20715122,34.8291236448,500.492662934,0.0,448.566543614,448.566543614,8.76298477536,0.0,8.76298477536
 02/10  12:00:00,1576.74352619,36.8209667916,495.034062682,0.0,448.566543614,448.566543614,13.1612747211,0.0,13.1612747211
 02/10  13:00:00,1529.00479609,34.1860053426,499.767078051,0.0,448.566543614,398.725816546,15.3874323082,0.0,15.3874323082
 02/10  14:00:00,1573.54615482,38.7633499533,489.891560318,0.0,448.566543614,448.566543614,13.1813544199,0.0,13.1813544199
 02/10  15:00:00,1570.2655866,40.9187528371,484.463433164,0.0,448.566543614,448.566543614,8.75217522956,0.0,8.75217522956
 02/10  16:00:00,1568.99453102,44.7524983899,479.359025986,0.0,448.566543614,448.566543614,8.75061353921,0.0,8.75061353921
 02/10  17:00:00,1619.34323581,41.1755181042,484.391603182,0.0,448.566543614,448.566543614,13.1499600535,0.0,13.1499600535
 02/10  18:00:00,1510.71805775,34.4187951348,495.385802929,0.0,348.885089477,398.725816546,6.55697934009,0.0,6.55697934009
 02/10  19:00:00,1375.3082915,28.7675100676,513.730193311,0.0,249.203635341,299.044362409,4.37251620442,0.0,4.37251620442
 02/10  20:00:00,1356.02630423,28.4288788699,519.233590786,0.0,249.203635341,299.044362409,4.36686495399,0.0,4.36686495399
 02/10  21:00:00,1208.061829,28.2099077133,521.009481845,0.0,149.522181205,249.203635341,4.36881853566,0.0,4.36881853566
 02/10  22:00:00,1185.79465166,28.2099077133,523.190234865,0.0,149.522181205,249.203635341,4.35941817233,0.0,4.35941817233
 02/10  23:00:00,349.356390228,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/10  24:00:00,299.991632049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824485364,0.0,2.18824485364
 02/11  01:00:00,237.928705933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815384763,0.0,2.18815384763
 02/11  02:00:00,237.928704781,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/11  03:00:00,237.92870576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827031955,0.0,2.18827031955
 02/11  04:00:00,237.928706108,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881798946,0.0,2.1881798946
 02/11  05:00:00,250.150902928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/11  06:00:00,274.596476583,0.0,0.0,0.0,24.9203635341,149.522181205,4.35956836146,0.0,4.35956836146
 02/11  07:00:00,1093.62990519,34.3013555153,550.012221081,0.0,49.8407270682,199.362908273,2.18909987008,0.0,2.18909987008
 02/11  08:00:00,1035.45889259,28.2099077133,524.748690286,0.0,49.8407270682,199.362908273,2.19140017512,0.0,2.19140017512
 02/11  09:00:00,1278.17434916,28.5254134051,517.94343482,0.0,249.203635341,249.203635341,4.36604483226,0.0,4.36604483226
 02/11  10:00:00,1233.71043711,30.1160037683,508.553171393,0.0,249.203635341,249.203635341,4.37245958099,0.0,4.37245958099
 02/11  11:00:00,1180.27807011,31.7999469198,502.326437336,0.0,249.203635341,249.203635341,6.54629415952,0.0,6.54629415952
 02/11  12:00:00,1178.33955086,33.6647344454,498.521560863,0.0,249.203635341,249.203635341,6.55192268043,0.0,6.55192268043
 02/11  13:00:00,1178.28324749,34.8749094397,497.256259428,0.0,249.203635341,249.203635341,4.37197368004,0.0,4.37197368004
 02/11  14:00:00,1177.17955739,35.4584787946,495.569391797,0.0,249.203635341,249.203635341,4.37100485772,0.0,4.37100485772
 02/11  15:00:00,929.139175944,34.5392115202,497.653484306,0.0,74.7610906023,174.442544739,4.36693003234,0.0,4.36693003234
 02/11  16:00:00,930.752632897,33.6675496669,500.139387647,0.0,74.7610906023,174.442544739,4.36469981378,0.0,4.36469981378
 02/11  17:00:00,980.467881897,32.5780272473,502.054974872,0.0,74.7610906023,174.442544739,4.36572609908,0.0,4.36572609908
 02/11  18:00:00,946.440845527,29.6602669249,509.042944887,0.0,24.9203635341,149.522181205,2.18918765064,0.0,2.18918765064
 02/11  19:00:00,415.452244025,0.383436162087,53.0086385979,0.0,24.9203635341,149.522181205,2.18909589765,0.0,2.18909589765
 02/11  20:00:00,768.998837149,10.5474159357,348.342848102,0.0,24.9203635341,149.522181205,2.18933773454,0.0,2.18933773454
 02/11  21:00:00,323.484874934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918860398,0.0,2.18918860398
 02/11  22:00:00,299.041264961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015434376,0.0,2.19015434376
 02/11  23:00:00,274.595298171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/11  24:00:00,250.150902952,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882231075,0.0,2.1882231075
 02/12  01:00:00,237.928312727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770610487,0.0,2.18770610487
 02/12  02:00:00,237.928311233,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  03:00:00,237.928312505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768380296,0.0,2.18768380296
 02/12  04:00:00,237.928312052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766143527,0.0,2.18766143527
 02/12  05:00:00,250.150509449,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  06:00:00,274.59608281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925753673,0.0,2.18925753673
 02/12  07:00:00,323.483697214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771804174,0.0,2.18771804174
 02/12  08:00:00,296.66609143,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  09:00:00,296.666092956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769551442,0.0,2.18769551442
 02/12  10:00:00,259.999498392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  11:00:00,211.110707742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767298402,0.0,2.18767298402
 02/12  12:00:00,211.111492924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874062517,0.0,2.18874062517
 02/12  13:00:00,211.111492675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868237758,0.0,2.18868237758
 02/12  14:00:00,211.112669563,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038105069,0.0,2.19038105069
 02/12  15:00:00,211.111492543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870184263,0.0,2.18870184263
 02/12  16:00:00,211.110706808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  17:00:00,259.999499524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776029574,0.0,2.18776029574
 02/12  18:00:00,296.666091997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  19:00:00,347.928092158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773769268,0.0,2.18773769268
 02/12  20:00:00,323.483697245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771509835,0.0,2.18771509835
 02/12  21:00:00,323.483695857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  22:00:00,299.040478247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920733341,0.0,2.18920733341
 02/12  23:00:00,274.594906229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777133321,0.0,2.18777133321
 02/12  24:00:00,250.150509151,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/13  01:00:00,287.769430569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810284494,0.0,2.18810284494
 02/13  02:00:00,287.769431017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821598596,0.0,2.18821598596
 02/13  03:00:00,287.769430154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812246131,0.0,2.18812246131
 02/13  04:00:00,287.769429967,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/13  05:00:00,299.991628811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823540876,0.0,2.18823540876
 02/13  06:00:00,692.51104199,11.2076301637,276.410666291,0.0,49.8407270682,199.362908273,2.18941918142,0.0,2.18941918142
 02/13  07:00:00,1089.49261878,29.2446184031,550.922542599,0.0,49.8407270682,199.362908273,14.6869129539,12.4976051712,2.18930778264
 02/13  08:00:00,1155.09827737,28.2099077133,544.694828283,0.0,149.522181205,199.362908273,16.2233991675,11.8529395782,4.37045958931
 02/13  09:00:00,1679.36052334,33.1893119867,515.732023248,0.0,448.566543614,448.566543614,10.9828492204,0.0450158386836,10.9378333817
 02/13  10:00:00,1630.58736522,35.4353442295,501.378283442,0.0,448.566543614,448.566543614,8.76058340722,0.0,8.76058340722
 02/13  11:00:00,1581.79539819,35.9805995141,500.929462534,0.0,448.566543614,448.566543614,10.9484844701,0.0,10.9484844701
 02/13  12:00:00,1574.07063327,40.3943992273,488.787747601,0.0,448.566543614,448.566543614,10.9674533409,0.0,10.9674533409
 02/13  13:00:00,1528.8156107,37.1396722692,496.624280261,0.0,448.566543614,398.725816546,15.3854905629,0.0,15.3854905629
 02/13  14:00:00,1576.00221124,40.5609309586,490.550046654,0.0,448.566543614,448.566543614,15.377648299,0.0,15.377648299
 02/13  15:00:00,1575.07677404,38.4147747016,491.77862988,0.0,448.566543614,448.566543614,8.75221041412,0.0,8.75221041412
 02/13  16:00:00,1576.44251946,38.5800982989,492.979436871,0.0,448.566543614,448.566543614,8.75045960831,0.0,8.75045960831
 02/13  17:00:00,1628.21164995,37.6014782223,496.834082157,0.0,448.566543614,448.566543614,10.9621113619,0.0,10.9621113619
 02/13  18:00:00,1527.16946398,32.9330117998,513.323006104,0.0,348.885089477,398.725816546,6.5566716994,0.0,6.5566716994
 02/13  19:00:00,1400.42808007,28.2557384394,539.361767289,0.0,249.203635341,299.044362409,6.54958151071,0.0,6.54958151071
 02/13  20:00:00,1380.16750778,28.2099077133,543.593722699,0.0,249.203635341,299.044362409,4.43785318173,0.0712751420913,4.36657803964
 02/13  21:00:00,1230.88085637,28.2099077133,543.824952524,0.0,149.522181205,249.203635341,9.25233463883,4.88355384006,4.36878079877
 02/13  22:00:00,1208.58146161,28.2099077133,545.967363265,0.0,149.522181205,249.203635341,15.4527286138,13.2629341548,2.18979445899
 02/13  23:00:00,349.356387158,0.0,0.0,0.0,49.8407270682,199.362908273,2.18811666001,0.0,2.18811666001
 02/13  24:00:00,299.991627858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  01:00:00,287.769429997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822769998,0.0,2.18822769998
 02/14  02:00:00,287.769429748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813264574,0.0,2.18813264574
 02/14  03:00:00,287.769428632,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  04:00:00,287.769429679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824379739,0.0,2.18824379739
 02/14  05:00:00,299.99162784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814862647,0.0,2.18814862647
 02/14  06:00:00,349.357562321,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984018293,0.0,2.18984018293
 02/14  07:00:00,1077.77616937,32.9331188155,535.51636549,0.0,49.8407270682,199.362908273,16.3773261282,14.1880415488,2.18928457935
 02/14  08:00:00,1154.1687353,28.2099077133,543.763561797,0.0,149.522181205,199.362908273,18.5999384757,14.2294085542,4.37052992155
 02/14  09:00:00,1694.1806967,30.9661880685,532.775312077,0.0,448.566543614,448.566543614,8.82148865411,0.0675664514513,8.75392220265
 02/14  10:00:00,1638.98287337,34.8240999993,510.385044713,0.0,448.566543614,448.566543614,10.9461154134,0.0,10.9461154134
 02/14  11:00:00,1584.67574047,36.3034995621,503.486909708,0.0,448.566543614,448.566543614,10.9481317607,0.0,10.9481317607
 02/14  12:00:00,1580.05128789,38.7908499246,496.371968527,0.0,448.566543614,448.566543614,10.970639266,0.0,10.970639266
 02/14  13:00:00,1534.58030076,36.0963030992,503.432343194,0.0,448.566543614,398.725816546,15.3868997078,0.0,15.3868997078
 02/14  14:00:00,1575.22714634,42.1702082291,488.165727193,0.0,448.566543614,448.566543614,13.1825580095,0.0,13.1825580095
 02/14  15:00:00,1575.22381631,40.6795172155,489.660927662,0.0,448.566543614,448.566543614,8.75292454902,0.0,8.75292454902
 02/14  16:00:00,1577.86198511,41.0851802212,491.893825725,0.0,448.566543614,448.566543614,8.75125539777,0.0,8.75125539777
 02/14  17:00:00,1630.55032751,39.6050394856,497.169211857,0.0,448.566543614,448.566543614,13.150529584,0.0,13.150529584
 02/14  18:00:00,1529.37912223,33.6560042654,514.809677906,0.0,348.885089477,398.725816546,6.55728996417,0.0,6.55728996417
 02/14  19:00:00,1400.01366712,28.6686264995,538.534469504,0.0,249.203635341,299.044362409,4.37270386957,0.0,4.37270386957
 02/14  20:00:00,1380.87640669,28.3868706949,544.125712976,0.0,249.203635341,299.044362409,4.367049377,0.0,4.367049377
 02/14  21:00:00,1234.23293489,28.2099077133,547.180601083,0.0,149.522181205,249.203635341,5.85473601548,0.0,5.85473601548
 02/14  22:00:00,1212.92106796,28.2099077133,550.316490556,0.0,149.522181205,249.203635341,3.10517955045,0.228975706588,2.87620384386
 02/14  23:00:00,349.356385903,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/14  24:00:00,299.991627941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811099572,0.0,2.18811099572
 02/15  01:00:00,287.769428889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821983981,0.0,2.18821983981
 02/15  02:00:00,287.769427686,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/15  03:00:00,287.769428485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812311458,0.0,2.18812311458
 02/15  04:00:00,287.769429022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823240217,0.0,2.18823240217
 02/15  05:00:00,299.991625945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813555222,0.0,2.18813555222
 02/15  06:00:00,349.357560479,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897194935,0.0,2.1897194935
 02/15  07:00:00,1076.56520436,32.9768845148,534.266660616,0.0,49.8407270682,199.362908273,9.49960240529,7.310473768,2.18912863729
 02/15  08:00:00,1158.56743797,28.2099077133,548.166604785,0.0,149.522181205,199.362908273,12.6622076504,8.29118458662,4.37102306374
 02/15  09:00:00,1691.81819107,30.9360254,530.443027698,0.0,448.566543614,448.566543614,8.75562993168,0.0,8.75562993168
 02/15  10:00:00,1636.10770021,34.9186640405,507.415315666,0.0,448.566543614,448.566543614,10.9457665026,0.0,10.9457665026
 02/15  11:00:00,1583.11239529,36.2315885959,501.995482043,0.0,448.566543614,448.566543614,8.76245421354,0.0,8.76245421354
 02/15  12:00:00,1584.66117736,36.9038359061,502.868893512,0.0,448.566543614,448.566543614,13.1600178636,0.0,13.1600178636
 02/15  13:00:00,1539.33486282,34.8569753177,509.426230935,0.0,448.566543614,398.725816546,15.3873826335,0.0,15.3873826335
 02/15  14:00:00,1583.40290769,39.2847838995,499.22693683,0.0,448.566543614,448.566543614,13.1791764866,0.0,13.1791764866
 02/15  15:00:00,1582.15832049,40.418410201,496.856540313,0.0,448.566543614,448.566543614,8.75203272854,0.0,8.75203272854
 02/15  16:00:00,1580.27240385,40.9712110232,494.418220551,0.0,448.566543614,448.566543614,8.74908906193,0.0,8.74908906193
 02/15  17:00:00,1633.96013836,39.1915375545,500.992527598,0.0,448.566543614,448.566543614,10.9598702337,0.0,10.9598702337
 02/15  18:00:00,1535.43985429,33.523739405,521.002683499,0.0,348.885089477,398.725816546,8.73505487041,0.0,8.73505487041
 02/15  19:00:00,1403.04643641,28.5246832115,541.711189611,0.0,249.203635341,299.044362409,4.37314067779,0.0,4.37314067779
 02/15  20:00:00,1375.881793,28.246769823,539.271203604,0.0,249.203635341,299.044362409,4.3665182475,0.0,4.3665182475
 02/15  21:00:00,1225.02774779,28.2099077133,537.975418441,0.0,149.522181205,249.203635341,4.36911436758,0.0,4.36911436758
 02/15  22:00:00,1205.97819809,28.2099077133,543.373694577,0.0,149.522181205,249.203635341,2.32106274277,0.131407340684,2.18965540209
 02/15  23:00:00,349.356385648,0.0,0.0,0.0,49.8407270682,199.362908273,2.18828786762,0.0,2.18828786762
 02/15  24:00:00,299.991626374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881902532,0.0,2.1881902532
 02/16  01:00:00,287.769426297,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/16  02:00:00,287.769427289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815628753,0.0,2.18815628753
 02/16  03:00:00,287.769427726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819780662,0.0,2.18819780662
 02/16  04:00:00,287.769426835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809921142,0.0,2.18809921142
 02/16  05:00:00,299.991624514,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/16  06:00:00,349.357558633,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968029388,0.0,2.18968029388
 02/16  07:00:00,1072.62553613,33.30017938,530.007684784,0.0,49.8407270682,199.362908273,4.03956183621,1.85033495836,2.18922687784
 02/16  08:00:00,1146.98303223,28.2099077133,536.586638515,0.0,149.522181205,199.362908273,8.76038060987,2.21428859201,6.54609201786
 02/16  09:00:00,1692.6791318,31.5159726189,530.724029628,0.0,448.566543614,448.566543614,8.7542605127,0.0,8.7542605127
 02/16  10:00:00,1638.06585573,35.3173706216,508.974769234,0.0,448.566543614,448.566543614,8.7593265558,0.0,8.7593265558
 02/16  11:00:00,1583.22227173,36.513294277,501.823666487,0.0,448.566543614,448.566543614,10.9487580613,0.0,10.9487580613
 02/16  12:00:00,1576.76968075,39.9611654186,491.920069766,0.0,448.566543614,448.566543614,13.1562277509,0.0,13.1562277509
 02/16  13:00:00,1530.88891274,37.012205349,498.825077202,0.0,448.566543614,398.725816546,13.1892476587,0.0,13.1892476587
 02/16  14:00:00,1573.97284136,42.8012171404,486.280431788,0.0,448.566543614,448.566543614,15.3750688003,0.0,15.3750688003
 02/16  15:00:00,1569.5987148,44.845111787,479.870251269,0.0,448.566543614,448.566543614,8.75301630449,0.0,8.75301630449
 02/16  16:00:00,1569.24561139,45.1756428456,479.187004804,0.0,448.566543614,448.566543614,8.74996972122,0.0,8.74996972122
 02/16  17:00:00,1621.70865018,41.8475930219,486.08499581,0.0,448.566543614,448.566543614,10.9611570075,0.0,10.9611570075
 02/16  18:00:00,1520.84489079,35.0067245315,504.924740805,0.0,348.885089477,398.725816546,6.55612275533,0.0,6.55612275533
 02/16  19:00:00,1386.13178926,29.0569311089,532.807962775,0.0,249.203635341,299.044362409,6.54906848176,0.0,6.54906848176
 02/16  20:00:00,1376.23427931,28.6400229939,539.230440735,0.0,249.203635341,299.044362409,4.36681583763,0.0,4.36681583763
 02/16  21:00:00,1226.47434941,28.2223806496,539.409550867,0.0,149.522181205,249.203635341,4.36898663647,0.0,4.36898663647
 02/16  22:00:00,1202.04144636,28.2099077133,539.437040322,0.0,149.522181205,249.203635341,2.18959528783,0.0,2.18959528783
 02/16  23:00:00,349.356383971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822717273,0.0,2.18822717273
 02/16  24:00:00,299.991624136,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/17  01:00:00,287.769426371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812661508,0.0,2.18812661508
 02/17  02:00:00,287.769426409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823198189,0.0,2.18823198189
 02/17  03:00:00,287.769425225,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/17  04:00:00,287.769425991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813165478,0.0,2.18813165478
 02/17  05:00:00,299.991624431,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882368604,0.0,2.1882368604
 02/17  06:00:00,349.357556819,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960785896,0.0,2.18960785896
 02/17  07:00:00,1078.40817113,34.2791628933,543.356354972,0.0,49.8407270682,199.362908273,2.18908304099,0.0,2.18908304099
 02/17  08:00:00,1146.40432107,28.2099077133,536.009499963,0.0,149.522181205,199.362908273,4.43819732635,0.0675848181916,4.37061250816
 02/17  09:00:00,1674.62203735,32.9042154173,511.278697282,0.0,448.566543614,448.566543614,8.75388237692,0.0,8.75388237692
 02/17  10:00:00,1623.95151958,37.0796178205,493.09819994,0.0,448.566543614,448.566543614,10.9458831851,0.0,10.9458831851
 02/17  11:00:00,1570.49392943,40.2248529975,485.383771953,0.0,448.566543614,448.566543614,10.9477305525,0.0,10.9477305525
 02/17  12:00:00,1571.01075162,41.1611989535,484.961116567,0.0,448.566543614,448.566543614,10.9699775416,0.0,10.9699775416
 02/17  13:00:00,1528.85507097,38.9047045485,494.89874856,0.0,448.566543614,398.725816546,15.3855920582,0.0,15.3855920582
 02/17  14:00:00,1570.12538889,45.5058469849,479.72837212,0.0,448.566543614,448.566543614,13.1811564138,0.0,13.1811564138
 02/17  15:00:00,1568.06814015,45.407677376,477.777112965,0.0,448.566543614,448.566543614,8.752061105,0.0,8.752061105
 02/17  16:00:00,1568.52656356,44.1786582172,479.464948902,0.0,448.566543614,448.566543614,8.75028755307,0.0,8.75028755307
 02/17  17:00:00,1620.13073117,41.7819355847,484.572746019,0.0,448.566543614,448.566543614,13.1487647746,0.0,13.1487647746
 02/17  18:00:00,1516.65582921,35.2942320642,500.448176444,0.0,348.885089477,398.725816546,6.55642437771,0.0,6.55642437771
 02/17  19:00:00,1377.29433798,29.2027924622,523.82465509,0.0,249.203635341,299.044362409,4.37288500882,0.0,4.37288500882
 02/17  20:00:00,1364.45146539,28.7863619672,527.301291329,0.0,249.203635341,299.044362409,4.36646420653,0.0,4.36646420653
 02/17  21:00:00,1217.3774824,28.2733477029,530.261720799,0.0,149.522181205,249.203635341,4.36834789598,0.0,4.36834789598
 02/17  22:00:00,1195.87430003,28.2114830875,533.26831997,0.0,149.522181205,249.203635341,2.18958972639,0.0,2.18958972639
 02/17  23:00:00,349.356383192,0.0,0.0,0.0,49.8407270682,199.362908273,2.18828400359,0.0,2.18828400359
 02/17  24:00:00,299.99162456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822356725,0.0,2.18822356725
 02/18  01:00:00,237.928697558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812044112,0.0,2.18812044112
 02/18  02:00:00,237.928697278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/18  03:00:00,237.928698345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822373596,0.0,2.18822373596
 02/18  04:00:00,237.928698089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812155841,0.0,2.18812155841
 02/18  05:00:00,250.150894751,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/18  06:00:00,274.596464425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959177184,0.0,2.18959177184
 02/18  07:00:00,1082.84495867,34.6466775045,547.425629847,0.0,49.8407270682,199.362908273,2.1893348096,0.0,2.1893348096
 02/18  08:00:00,1048.6540735,28.2099077133,537.94387606,0.0,49.8407270682,199.362908273,4.37723669552,0.0150188579072,4.36221783762
 02/18  09:00:00,1292.18252497,28.2099077133,532.267140585,0.0,249.203635341,249.203635341,4.36653856573,0.0,4.36653856573
 02/18  10:00:00,1250.7610965,28.236865432,527.48300117,0.0,249.203635341,249.203635341,4.37310264705,0.0,4.37310264705
 02/18  11:00:00,1199.04041693,28.4603910457,524.428368778,0.0,249.203635341,249.203635341,6.54558359354,0.0,6.54558359354
 02/18  12:00:00,1199.63549663,28.3918918246,525.090383173,0.0,249.203635341,249.203635341,4.37533458106,0.0,4.37533458106
 02/18  13:00:00,1202.55998749,28.296551068,528.111388842,0.0,249.203635341,249.203635341,6.54751011687,0.0,6.54751011687
 02/18  14:00:00,1203.36373282,28.2777287798,528.934348151,0.0,249.203635341,249.203635341,4.37054476119,0.0,4.37054476119
 02/18  15:00:00,955.148055394,28.2099077133,529.991654441,0.0,74.7610906023,174.442544739,4.41566892197,0.0488113117947,4.36685761018
 02/18  16:00:00,956.784609028,28.2099077133,531.628636572,0.0,74.7610906023,174.442544739,4.89762942879,0.533171973071,4.36445745572
 02/18  17:00:00,1005.93076499,28.2099077133,531.882286343,0.0,74.7610906023,174.442544739,7.28139548743,5.08880337908,2.19259210835
 02/18  18:00:00,969.046006215,28.2099077133,533.080864401,0.0,24.9203635341,149.522181205,26.3258940453,24.1366716837,2.18922236156
 02/18  19:00:00,339.385593481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895361748,0.0,2.18895361748
 02/18  20:00:00,323.484864514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928813541,0.0,2.18928813541
 02/18  21:00:00,323.484864491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918405689,0.0,2.18918405689
 02/18  22:00:00,299.041251023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019713582,0.0,2.19019713582
 02/18  23:00:00,274.595291482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826887692,0.0,2.18826887692
 02/18  24:00:00,250.150896247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816658822,0.0,2.18816658822
 02/19  01:00:00,237.928305005,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  02:00:00,237.928306132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770947855,0.0,2.18770947855
 02/19  03:00:00,237.928305839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767508507,0.0,2.18767508507
 02/19  04:00:00,237.928305234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  05:00:00,250.150504249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764060435,0.0,2.18764060435
 02/19  06:00:00,274.596071637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907237379,0.0,2.18907237379
 02/19  07:00:00,314.940022857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  08:00:00,296.666086667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767142796,0.0,2.18767142796
 02/19  09:00:00,296.666085435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  10:00:00,259.999492696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763679832,0.0,2.18763679832
 02/19  11:00:00,211.110701765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760215785,0.0,2.18760215785
 02/19  12:00:00,756.928219739,16.8345252856,434.432164296,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  13:00:00,883.75688994,21.8554383369,543.815784116,0.0,24.9203635341,149.522181205,2.18876217647,0.0,2.18876217647
 02/19  14:00:00,822.112422139,18.9746507127,489.521242529,0.0,24.9203635341,149.522181205,2.19035515425,0.0,2.19035515425
 02/19  15:00:00,878.560050357,22.8619803825,538.440226584,0.0,24.9203635341,149.522181205,2.18877094403,0.0,2.18877094403
 02/19  16:00:00,819.897847561,18.8900135328,487.707354666,0.0,24.9203635341,149.522181205,2.18769685045,0.0,2.18769685045
 02/19  17:00:00,923.89540288,22.3922325537,535.430870455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  18:00:00,895.397486144,18.4226337995,478.276490807,0.0,24.9203635341,149.522181205,2.18776155999,0.0,2.18776155999
 02/19  19:00:00,612.194598684,8.73663758459,213.667280805,0.0,24.9203635341,149.522181205,2.18776069445,0.0,2.18776069445
 02/19  20:00:00,323.48368964,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  21:00:00,323.4836911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772556519,0.0,2.18772556519
 02/19  22:00:00,299.040467198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915706319,0.0,2.18915706319
 02/19  23:00:00,274.594898304,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  24:00:00,250.150504209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775584415,0.0,2.18775584415
 02/20  01:00:00,237.928304418,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  02:00:00,237.928304567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771879348,0.0,2.18771879348
 02/20  03:00:00,237.928305239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768245644,0.0,2.18768245644
 02/20  04:00:00,237.92830386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  05:00:00,250.150503217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764602493,0.0,2.18764602493
 02/20  06:00:00,274.596069893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924468106,0.0,2.18924468106
 02/20  07:00:00,314.94002186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  08:00:00,296.66608541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772993069,0.0,2.18772993069
 02/20  09:00:00,669.262187871,12.9891639304,276.570207525,0.0,24.9203635341,149.522181205,2.18772190285,0.0,2.18772190285
 02/20  10:00:00,719.110682553,20.0077797319,353.02665316,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  11:00:00,594.322948774,15.1657407987,290.906055637,0.0,24.9203635341,149.522181205,2.18759922794,0.0,2.18759922794
 02/20  12:00:00,748.02947735,22.211937034,410.64023256,0.0,24.9203635341,149.522181205,2.18879920552,0.0,2.18879920552
 02/20  13:00:00,682.705047501,19.1214666398,352.115559496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  14:00:00,760.739431514,23.2437405084,422.375456978,0.0,24.9203635341,149.522181205,4.36066942251,0.0,4.36066942251
 02/20  15:00:00,695.19364967,19.6009353494,363.831653477,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  16:00:00,769.336726828,23.0796393007,430.714583284,0.0,24.9203635341,149.522181205,2.18774929169,0.0,2.18774929169
 02/20  17:00:00,745.429629528,18.9822419017,365.519385252,0.0,24.9203635341,149.522181205,2.18774679677,0.0,2.18774679677
 02/20  18:00:00,849.955270035,22.1770742967,426.775049215,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  19:00:00,674.586782529,12.35793865,255.777818272,0.0,24.9203635341,149.522181205,2.1877442913,0.0,2.1877442913
 02/20  20:00:00,625.601542776,11.2076301637,238.204212238,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  21:00:00,323.483690013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770690426,0.0,2.18770690426
 02/20  22:00:00,299.040465692,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893051325,0.0,2.1893051325
 02/20  23:00:00,274.594897408,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  24:00:00,250.150502843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773288251,0.0,2.18773288251
 02/21  01:00:00,287.769421402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818145848,0.0,2.18818145848
 02/21  02:00:00,287.769420193,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/21  03:00:00,287.769421163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818336394,0.0,2.18818336394
 02/21  04:00:00,287.769421573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817002245,0.0,2.18817002245
 02/21  05:00:00,299.991618398,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/21  06:00:00,349.357548602,0.0,0.0,0.0,49.8407270682,199.362908273,4.35945066701,0.0,4.35945066701
 02/21  07:00:00,1006.84751223,31.6598929922,474.545837726,0.0,49.8407270682,199.362908273,44.8144257566,44.7944257566,0.02
 02/21  08:00:00,1060.18475077,28.2099077133,453.52036589,0.0,149.522181205,199.362908273,43.3487545975,36.8025380582,6.54621653936
 02/21  09:00:00,1606.25763161,28.3132891935,450.100984029,0.0,448.566543614,448.566543614,10.4171530565,1.6627130811,8.75443997537
 02/21  10:00:00,1594.51676635,31.5163528029,469.352865652,0.0,448.566543614,448.566543614,11.5104259503,0.565819903699,10.9446060466
 02/21  11:00:00,1566.34941043,35.289585205,486.174543684,0.0,448.566543614,448.566543614,8.78462372367,0.0225576964678,8.7620660272
 02/21  12:00:00,1554.21664206,37.4353994252,472.569852202,0.0,448.566543614,448.566543614,13.1567092792,0.0,13.1567092792
 02/21  13:00:00,1486.4570191,35.6772034282,457.99661611,0.0,448.566543614,398.725816546,13.1891376399,0.0,13.1891376399
 02/21  14:00:00,1551.2797026,39.6319986033,466.963891517,0.0,448.566543614,448.566543614,15.372430161,0.0,15.372430161
 02/21  15:00:00,1554.97736151,41.2835890429,468.810461493,0.0,448.566543614,448.566543614,8.75265429155,0.0,8.75265429155
 02/21  16:00:00,1551.44530498,44.4496492709,462.112733515,0.0,448.566543614,448.566543614,8.74943001941,0.0,8.74943001941
 02/21  17:00:00,1603.05897649,45.2238734798,464.05909765,0.0,448.566543614,448.566543614,10.9600024745,0.0,10.9600024745
 02/21  18:00:00,1474.73925246,37.2449714887,456.580886224,0.0,348.885089477,398.725816546,6.55550103106,0.0,6.55550103106
 02/21  19:00:00,1286.1898315,29.6952806052,432.227683428,0.0,249.203635341,299.044362409,6.54887595016,0.0,6.54887595016
 02/21  20:00:00,1254.37721041,29.0189780969,416.994435439,0.0,249.203635341,299.044362409,4.36634605318,0.0,4.36634605318
 02/21  21:00:00,1103.52254006,28.278892871,416.401250748,0.0,149.522181205,249.203635341,4.36845490425,0.0,4.36845490425
 02/21  22:00:00,1088.82814709,28.2099077133,426.724272313,0.0,149.522181205,249.203635341,7.28623334981,5.09657765295,2.18965569686
