Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  23:00:00,349.35637737,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/21  24:00:00,299.991618634,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881846024,0.0,2.1881846024
 02/22  01:00:00,287.769420359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807406749,0.0,2.18807406749
 02/22  02:00:00,287.769419517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816857973,0.0,2.18816857973
 02/22  03:00:00,287.769418931,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/22  04:00:00,287.76942017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826273091,0.0,2.18826273091
 02/22  05:00:00,299.99161776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815263084,0.0,2.18815263084
 02/22  06:00:00,349.357546505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960456416,0.0,2.18960456416
 02/22  07:00:00,923.136209683,32.0096880023,390.985261289,0.0,49.8407270682,199.362908273,122.870055839,120.680744954,2.18931088518
 02/22  08:00:00,964.810156507,28.2099077133,359.653941048,0.0,149.522181205,199.362908273,82.122370572,77.7518306252,4.37053994674
 02/22  09:00:00,1524.74927755,29.5984666628,367.876476941,0.0,448.566543614,448.566543614,23.567578011,14.8126971438,8.7548808672
 02/22  10:00:00,1530.43442102,34.4105350274,404.495173913,0.0,448.566543614,448.566543614,12.9930574569,2.04858463628,10.9444728206
 02/22  11:00:00,1524.89590527,37.7020028768,444.244450454,0.0,448.566543614,448.566543614,9.16070667179,0.399053887052,8.76165278474
 02/22  12:00:00,1549.24875784,39.5515993201,465.534026512,0.0,448.566543614,448.566543614,13.1580337614,0.0,13.1580337614
 02/22  13:00:00,1497.27143928,37.1870536109,465.032829055,0.0,448.566543614,398.725816546,15.3859806256,0.0,15.3859806256
 02/22  14:00:00,1551.55592705,41.2869631246,465.37786581,0.0,448.566543614,448.566543614,13.1766556041,0.0,13.1766556041
 02/22  15:00:00,1550.57425305,43.7029583737,461.987991908,0.0,448.566543614,448.566543614,8.75158452724,0.0,8.75158452724
 02/22  16:00:00,1548.50262595,47.2861430517,456.333569293,0.0,448.566543614,448.566543614,8.74894528547,0.0,8.74894528547
 02/22  17:00:00,1603.68560191,47.5105155164,462.399089476,0.0,448.566543614,448.566543614,10.9592231599,0.0,10.9592231599
 02/22  18:00:00,1482.21388134,38.0007971011,463.299699494,0.0,348.885089477,398.725816546,6.55596010193,0.0,6.55596010193
 02/22  19:00:00,1294.08399077,29.9273887124,439.8897394,0.0,249.203635341,299.044362409,6.54857573637,0.0,6.54857573637
 02/22  20:00:00,1277.93922836,29.307396452,440.268038892,0.0,249.203635341,299.044362409,4.36664337924,0.0,4.36664337924
 02/22  21:00:00,1134.02185174,28.5320657703,446.647394047,0.0,149.522181205,249.203635341,4.36873926476,0.0,4.36873926476
 02/22  22:00:00,1102.50146791,28.217856127,441.765006374,0.0,149.522181205,249.203635341,2.18979972898,0.0,2.18979972898
 02/22  23:00:00,349.35637622,0.0,0.0,0.0,49.8407270682,199.362908273,2.18812407053,0.0,2.18812407053
 02/22  24:00:00,299.991616753,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/23  01:00:00,287.769418691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821570418,0.0,2.18821570418
 02/23  02:00:00,287.769418454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810360514,0.0,2.18810360514
 02/23  03:00:00,287.769417307,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/23  04:00:00,287.769418426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819552519,0.0,2.18819552519
 02/23  05:00:00,299.991616591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808325352,0.0,2.18808325352
 02/23  06:00:00,349.35754419,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973494052,0.0,2.18973494052
 02/23  07:00:00,955.633440127,32.3272213624,424.773168753,0.0,49.8407270682,199.362908273,64.9625579108,62.773390733,2.18916717783
 02/23  08:00:00,1005.37725226,28.2099077133,401.774870566,0.0,149.522181205,199.362908273,43.0871897038,38.7164077208,4.37078198303
 02/23  09:00:00,1575.13151637,30.8985197016,418.40568703,0.0,448.566543614,448.566543614,10.7283366739,1.97472529797,8.75361137589
 02/23  10:00:00,1610.7669506,35.7476210434,481.682010641,0.0,448.566543614,448.566543614,11.0466240666,0.101735236049,10.9448888305
 02/23  11:00:00,1584.75403301,39.5314214253,500.337366277,0.0,448.566543614,448.566543614,8.76054677973,0.0,8.76054677973
 02/23  12:00:00,1580.86986876,40.0916267556,495.889889242,0.0,448.566543614,448.566543614,13.1583468652,0.0,13.1583468652
 02/23  13:00:00,1538.17144861,37.1397871101,505.980119987,0.0,448.566543614,398.725816546,15.3861532679,0.0,15.3861532679
 02/23  14:00:00,1579.18978287,42.904644628,491.394059565,0.0,448.566543614,448.566543614,13.1757256893,0.0,13.1757256893
 02/23  15:00:00,1574.17852829,43.2785965174,486.016635488,0.0,448.566543614,448.566543614,8.75102007119,0.0,8.75102007119
 02/23  16:00:00,1576.21488601,42.3341420204,488.99783967,0.0,448.566543614,448.566543614,8.7489530146,0.0,8.7489530146
 02/23  17:00:00,1631.65786569,39.7609097205,498.120971283,0.0,448.566543614,448.566543614,10.9591278261,0.0,10.9591278261
 02/23  18:00:00,1537.32400379,34.3548985461,522.055727814,0.0,348.885089477,398.725816546,6.55591361373,0.0,6.55591361373
 02/23  19:00:00,1350.98831724,29.1323538398,497.657897717,0.0,249.203635341,299.044362409,6.54890123018,0.0,6.54890123018
 02/23  20:00:00,1279.85067746,28.5138107914,445.706228696,0.0,249.203635341,299.044362409,4.36660009509,0.0,4.36660009509
 02/23  21:00:00,1082.00189297,28.2099077133,397.799134131,0.0,149.522181205,249.203635341,6.60913296059,2.2404505254,4.36868243519
 02/23  22:00:00,1037.23403591,28.2099077133,374.717442223,0.0,149.522181205,249.203635341,19.1646039298,16.9748289469,2.18977498292
 02/23  23:00:00,349.35637479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18809962612,0.0,2.18809962612
 02/23  24:00:00,299.991615418,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/24  01:00:00,287.769417268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818887061,0.0,2.18818887061
 02/24  02:00:00,287.769417007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807459161,0.0,2.18807459161
 02/24  03:00:00,287.769415869,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/24  04:00:00,287.769417035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816413986,0.0,2.18816413986
 02/24  05:00:00,299.991615128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825338361,0.0,2.18825338361
 02/24  06:00:00,349.357541855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969610929,0.0,2.18969610929
 02/24  07:00:00,886.509861074,32.0478146671,353.930658708,0.0,49.8407270682,199.362908273,138.08494542,135.895818582,2.18912683852
 02/24  08:00:00,944.980460771,28.2099077133,334.48488837,0.0,149.522181205,199.362908273,143.132164666,138.761507854,4.37065681186
 02/24  09:00:00,1501.84123689,29.1333236144,342.25074665,0.0,448.566543614,448.566543614,33.6806693897,24.9260804419,8.75458894785
 02/24  10:00:00,1502.11529929,32.3058650806,376.029153948,0.0,448.566543614,448.566543614,20.0987031533,9.15427325726,10.944429896
 02/24  11:00:00,1478.31463108,35.2086337356,398.219353179,0.0,448.566543614,448.566543614,10.7020442592,1.94053439605,8.76150986319
 02/24  12:00:00,1481.12908062,37.4128333704,400.098683004,0.0,448.566543614,448.566543614,14.1120871991,0.954514401139,13.1575727979
 02/24  13:00:00,1426.26756128,35.4837643912,403.226078396,0.0,448.566543614,398.725816546,16.20377431,0.818702451043,15.3850718589
 02/24  14:00:00,1493.93431827,40.1454612436,415.978467352,0.0,448.566543614,448.566543614,13.1747371406,0.0,13.1747371406
 02/24  15:00:00,1507.21255651,41.0819447669,427.967841564,0.0,448.566543614,448.566543614,8.75035755999,0.0,8.75035755999
 02/24  16:00:00,1516.47262527,42.3394472433,435.676861962,0.0,448.566543614,448.566543614,8.74825880323,0.0,8.74825880323
 02/24  17:00:00,1573.13343668,41.9477493437,443.675378393,0.0,448.566543614,448.566543614,10.9596921594,0.0,10.9596921594
 02/24  18:00:00,1441.17416823,34.4034797415,432.455095169,0.0,348.885089477,398.725816546,6.55534966107,0.0,6.55534966107
 02/24  19:00:00,1254.43047909,28.9867743294,408.424252177,0.0,249.203635341,299.044362409,6.54906995492,0.0,6.54906995492
 02/24  20:00:00,1225.26371994,28.4978821182,396.233519726,0.0,249.203635341,299.044362409,4.36620995253,0.0,4.36620995253
 02/24  21:00:00,1067.65474311,28.2099077133,388.96793571,0.0,149.522181205,249.203635341,5.43960913334,1.07133126167,4.36827787167
 02/24  22:00:00,1038.85969529,28.2099077133,385.576483465,0.0,149.522181205,249.203635341,21.8444130406,19.6548351545,2.18957788615
 02/24  23:00:00,349.356373032,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/24  24:00:00,299.991614648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810701982,0.0,2.18810701982
 02/25  01:00:00,237.928688897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819353677,0.0,2.18819353677
 02/25  02:00:00,237.928687952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807705806,0.0,2.18807705806
 02/25  03:00:00,237.928687751,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  04:00:00,237.928688808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816409884,0.0,2.18816409884
 02/25  05:00:00,250.150886267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825084218,0.0,2.18825084218
 02/25  06:00:00,274.596449055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978992243,0.0,2.18978992243
 02/25  07:00:00,873.915113744,31.3937169018,349.267589397,0.0,49.8407270682,199.362908273,182.578260333,180.389075128,2.18918520488
 02/25  08:00:00,824.285864342,28.2099077133,325.252952825,0.0,49.8407270682,199.362908273,117.830359199,115.639354667,2.19100453239
 02/25  09:00:00,1082.81775674,28.2253457707,333.7756857,0.0,249.203635341,249.203635341,64.6898937955,60.3235500711,4.36634372446
 02/25  10:00:00,1072.54933076,28.9493425497,358.403886063,0.0,249.203635341,249.203635341,40.5637413956,36.1916621622,4.37207923338
 02/25  11:00:00,1069.41813663,30.6615769156,395.35542738,0.0,249.203635341,249.203635341,30.7530709555,24.207540738,6.54553021754
 02/25  12:00:00,1111.83562818,32.2777754741,433.39468248,0.0,249.203635341,249.203635341,18.1450375234,13.7710651698,4.37397235364
 02/25  13:00:00,1131.70530322,33.1489863279,452.398431523,0.0,249.203635341,249.203635341,14.6452740235,8.09813274963,6.54714127388
 02/25  14:00:00,1145.70564085,32.7356358073,466.818064707,0.0,249.203635341,249.203635341,4.81259408071,0.441895425705,4.37069865501
 02/25  15:00:00,908.870341889,31.5816772938,480.447193376,0.0,74.7610906023,174.442544739,4.36671255996,0.0,4.36671255996
 02/25  16:00:00,905.438957188,30.6049718999,479.128565848,0.0,74.7610906023,174.442544739,4.3645350247,0.0,4.3645350247
 02/25  17:00:00,949.249186478,29.8847001769,475.631974873,0.0,74.7610906023,174.442544739,2.19260074928,0.0,2.19260074928
 02/25  18:00:00,899.963173113,28.706520554,466.323305636,0.0,24.9203635341,149.522181205,2.6189378648,0.429688098671,2.18924976613
 02/25  19:00:00,339.385580046,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892954208,0.0,2.1892954208
 02/25  20:00:00,323.484851165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928253877,0.0,2.18928253877
 02/25  21:00:00,323.484851091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916329004,0.0,2.18916329004
 02/25  22:00:00,299.041233794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014929984,0.0,2.19014929984
 02/25  23:00:00,274.595281943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822522613,0.0,2.18822522613
 02/25  24:00:00,250.150886706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810847447,0.0,2.18810847447
 02/26  01:00:00,237.92829708,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  02:00:00,237.928298381,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876409882,0.0,2.1876409882
 02/26  03:00:00,237.928297819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759184267,0.0,2.18759184267
 02/26  04:00:00,237.928297576,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  05:00:00,250.15049634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771197218,0.0,2.18771197218
 02/26  06:00:00,274.596057606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921317796,0.0,2.18921317796
 02/26  07:00:00,314.940015151,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  08:00:00,296.666078937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771116521,0.0,2.18771116521
 02/26  09:00:00,716.138885618,17.7914397259,309.093172572,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  10:00:00,653.109814174,17.3445527296,300.162131748,0.0,24.9203635341,149.522181205,2.18772972726,0.0,2.18772972726
 02/26  11:00:00,702.436744348,21.7750802277,381.619428474,0.0,24.9203635341,149.522181205,2.18771417455,0.0,2.18771417455
 02/26  12:00:00,610.323143185,17.9592825863,310.668873628,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  13:00:00,712.287750269,23.0019813993,389.744208734,0.0,24.9203635341,149.522181205,2.18873168319,0.0,2.18873168319
 02/26  14:00:00,613.605535531,18.3323872143,313.494061388,0.0,24.9203635341,149.522181205,2.19026841497,0.0,2.19026841497
 02/26  15:00:00,718.475753275,22.9782300233,395.698472092,0.0,24.9203635341,149.522181205,2.1886905657,0.0,2.1886905657
 02/26  16:00:00,616.864419502,18.105316256,316.891697754,0.0,24.9203635341,149.522181205,2.18771593418,0.0,2.18771593418
 02/26  17:00:00,763.995482328,22.5953637037,392.821343941,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  18:00:00,707.428586269,16.4826966512,315.789796378,0.0,24.9203635341,149.522181205,2.18772281015,0.0,2.18772281015
 02/26  19:00:00,339.384411016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  20:00:00,323.483682409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767266356,0.0,2.18767266356
 02/26  21:00:00,323.483682953,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876231072,0.0,2.1876231072
 02/26  22:00:00,299.040452978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912353009,0.0,2.18912353009
 02/26  23:00:00,274.594890825,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  24:00:00,250.150496482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762163712,0.0,2.18762163712
 02/27  01:00:00,287.769411574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/27  02:00:00,287.769412202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811888242,0.0,2.18811888242
 02/27  03:00:00,287.769412921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820070775,0.0,2.18820070775
 02/27  04:00:00,287.769411976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807952806,0.0,2.18807952806
 02/27  05:00:00,299.991609522,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/27  06:00:00,349.357534722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961015641,0.0,2.18961015641
 02/27  07:00:00,964.578071592,30.5214657149,436.627485491,0.0,49.8407270682,199.362908273,74.7425963197,72.5533226408,2.18927367891
 02/27  08:00:00,1019.08330795,28.2099077133,415.481840434,0.0,149.522181205,199.362908273,53.8748022921,48.5468326742,5.32796961784
 02/27  09:00:00,1581.17113928,28.6203872833,426.519668811,0.0,448.566543614,448.566543614,13.2381197726,3.26327887071,9.97484090185
 02/27  10:00:00,1582.88912242,31.2202679192,459.264181737,0.0,448.566543614,448.566543614,9.31139803934,0.551889854847,8.75950818449
 02/27  11:00:00,1565.10089916,33.9325415805,486.409492305,0.0,448.566543614,448.566543614,10.9462858554,0.0,10.9462858554
 02/27  12:00:00,1574.31777838,35.5734799822,494.089983204,0.0,448.566543614,448.566543614,10.9672764785,0.0,10.9672764785
 02/27  13:00:00,1516.27225342,34.1723233292,488.490027595,0.0,448.566543614,398.725816546,15.382437442,0.0,15.382437442
 02/27  14:00:00,1579.27196466,38.1047886553,498.694973659,0.0,448.566543614,448.566543614,13.1774990753,0.0,13.1774990753
 02/27  15:00:00,1588.38980341,39.7723752905,505.412128315,0.0,448.566543614,448.566543614,8.74980912804,0.0,8.74980912804
 02/27  16:00:00,1588.76024092,41.6940037697,502.362333555,0.0,448.566543614,448.566543614,8.74908472778,0.0,8.74908472778
 02/27  17:00:00,1641.91180249,39.8023620119,508.333508714,0.0,448.566543614,448.566543614,10.9583785631,0.0,10.9583785631
 02/27  18:00:00,1508.27054412,33.0317185352,494.784618522,0.0,348.885089477,398.725816546,6.55643439059,0.0,6.55643439059
 02/27  19:00:00,1315.26134446,29.247954933,464.581108354,0.0,249.203635341,299.044362409,6.54824550599,0.0,6.54824550599
 02/27  20:00:00,1286.16872175,28.7923083752,451.971579294,0.0,249.203635341,299.044362409,4.36635338745,0.0,4.36635338745
 02/27  21:00:00,1129.87306599,28.2418092725,444.905266493,0.0,149.522181205,249.203635341,4.36831011326,0.0,4.36831011326
 02/27  22:00:00,1105.4966735,28.2099077133,444.510440323,0.0,149.522181205,249.203635341,2.18960371502,0.0,2.18960371502
 02/27  23:00:00,349.356369031,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823375761,0.0,2.18823375761
 02/27  24:00:00,299.991608929,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/28  01:00:00,287.769410818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810992083,0.0,2.18810992083
 02/28  02:00:00,287.769410949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818910143,0.0,2.18818910143
 02/28  03:00:00,287.769409702,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/28  04:00:00,287.769410634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806555059,0.0,2.18806555059
 02/28  05:00:00,299.991608971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814465037,0.0,2.18814465037
 02/28  06:00:00,349.357532182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976985809,0.0,2.18976985809
 02/28  07:00:00,966.861365518,32.0737062583,436.269926869,0.0,49.8407270682,199.362908273,38.2008145007,36.011620626,2.18919387466
 02/28  08:00:00,1031.09328846,28.2099077133,426.705932993,0.0,149.522181205,199.362908273,27.9562390841,23.5855493214,4.37068976269
 02/28  09:00:00,1616.57692013,30.9046067349,458.708482619,0.0,448.566543614,448.566543614,9.35682402995,0.603845391481,8.75297863847
 02/28  10:00:00,1621.50561205,35.8570546514,492.287983849,0.0,448.566543614,448.566543614,10.9437050489,0.0,10.9437050489
 02/28  11:00:00,1580.08939773,38.1441359732,497.14855046,0.0,448.566543614,448.566543614,8.77274309335,0.0120448091213,8.76069828423
 02/28  12:00:00,1587.54122002,39.0510987325,503.601840195,0.0,448.566543614,448.566543614,13.1558359592,0.0,13.1558359592
 02/28  13:00:00,1545.23706641,36.734181892,513.451436909,0.0,448.566543614,398.725816546,13.1871683475,0.0,13.1871683475
 02/28  14:00:00,1592.83644537,41.7643286912,506.181101886,0.0,448.566543614,448.566543614,15.3713150508,0.0,15.3713150508
 02/28  15:00:00,1585.63159689,43.5397074002,497.208653927,0.0,448.566543614,448.566543614,8.75091344408,0.0,8.75091344408
 02/28  16:00:00,1581.46861229,45.1915723654,491.394186372,0.0,448.566543614,448.566543614,8.74859435832,0.0,8.74859435832
 02/28  17:00:00,1634.36590435,43.7707437489,496.819247667,0.0,448.566543614,448.566543614,10.9598007486,0.0,10.9598007486
 02/28  18:00:00,1514.12918209,35.6823790831,497.536726034,0.0,348.885089477,398.725816546,6.55639700755,0.0,6.55639700755
 02/28  19:00:00,1321.39913117,29.3554631374,468.808959774,0.0,249.203635341,299.044362409,4.37206149999,0.0,4.37206149999
 02/28  20:00:00,1285.96510719,28.7868729194,451.639318941,0.0,249.203635341,299.044362409,4.36637603986,0.0,4.36637603986
 02/28  21:00:00,1126.00673206,28.2286078451,443.068311598,0.0,149.522181205,249.203635341,4.36811471942,0.0,4.36811471942
 02/28  22:00:00,1094.47742092,28.2099077133,436.428793164,0.0,149.522181205,249.203635341,2.18950944825,0.0,2.18950944825
 02/28  23:00:00,349.356367878,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824026231,0.0,2.18824026231
 02/28  24:00:00,299.99160914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811593796,0.0,2.18811593796
 03/01  01:00:00,287.769408547,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/01  02:00:00,287.769408737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819102592,0.0,2.18819102592
 03/01  03:00:00,287.769409734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806515593,0.0,2.18806515593
 03/01  04:00:00,287.769408937,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881415953,0.0,2.1881415953
 03/01  05:00:00,299.991606122,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/01  06:00:00,349.357529569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966148837,0.0,2.18966148837
 03/01  07:00:00,931.585369757,32.2249370295,410.273151659,0.0,49.8407270682,199.362908273,77.8545309043,75.6653447924,2.18918611187
 03/01  08:00:00,993.05803422,28.2099077133,390.606254982,0.0,149.522181205,199.362908273,59.2579352106,52.7125225808,6.5454126298
 03/01  09:00:00,1564.48532077,30.5431202917,408.935608849,0.0,448.566543614,448.566543614,18.6452396321,9.89303223404,8.75220739802
 03/01  10:00:00,1576.24541925,34.6408789153,449.314527446,0.0,448.566543614,448.566543614,10.4675099083,1.7082488254,8.75926108287
 03/01  11:00:00,1563.20154331,36.9409430506,481.598790976,0.0,448.566543614,448.566543614,11.7746862893,0.828855307118,10.9458309822
 03/01  12:00:00,1572.62232244,38.4251134094,489.369982657,0.0,448.566543614,448.566543614,11.1141870242,0.147605112467,10.9665819117
 03/01  13:00:00,1515.61058007,36.2417328891,484.827965689,0.0,448.566543614,398.725816546,15.4082159074,0.0264932508767,15.3817226566
 03/01  14:00:00,1571.45594637,41.0220678051,486.378324941,0.0,448.566543614,448.566543614,13.1761026543,0.0,13.1761026543
 03/01  15:00:00,1580.7776599,41.8530283255,494.100182235,0.0,448.566543614,448.566543614,8.75131532972,0.0,8.75131532972
 03/01  16:00:00,1586.00116261,42.8664405719,498.251878589,0.0,448.566543614,448.566543614,8.74896912515,0.0,8.74896912515
 03/01  17:00:00,1631.34545427,43.3613881355,494.638414047,0.0,448.566543614,448.566543614,10.9584611152,0.0,10.9584611152
 03/01  18:00:00,1500.54225202,36.2500860777,484.877490812,0.0,348.885089477,398.725816546,6.55558569439,0.0,6.55558569439
 03/01  19:00:00,1316.16835882,29.1618900352,465.352620943,0.0,249.203635341,299.044362409,6.54849168427,0.0,6.54849168427
 03/01  20:00:00,1290.15169029,28.6295536443,455.985232631,0.0,249.203635341,299.044362409,4.36630457177,0.0,4.36630457177
 03/01  21:00:00,1136.76359258,28.2099077133,452.302925012,0.0,149.522181205,249.203635341,4.36829813927,0.0,4.36829813927
 03/01  22:00:00,1106.33510085,28.2099077133,447.146595273,0.0,149.522181205,249.203635341,2.92604313735,0.736436957871,2.18960617948
 03/01  23:00:00,349.356365358,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/01  24:00:00,299.991606723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813516207,0.0,2.18813516207
 03/02  01:00:00,287.769408084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820817475,0.0,2.18820817475
 03/02  02:00:00,287.769407135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807990602,0.0,2.18807990602
 03/02  03:00:00,287.769406811,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  04:00:00,287.769407955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815355585,0.0,2.18815355585
 03/02  05:00:00,299.991605411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822695188,0.0,2.18822695188
 03/02  06:00:00,349.357526923,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973900437,0.0,2.18973900437
 03/02  07:00:00,964.538059716,32.2105503239,441.091077096,0.0,49.8407270682,199.362908273,63.0734806803,60.8843545624,2.18912611797
 03/02  08:00:00,1025.42197003,28.2099077133,420.454616925,0.0,149.522181205,199.362908273,41.5708624542,37.2002486525,4.37061380165
 03/02  09:00:00,1605.24602029,31.4097710579,445.598153913,0.0,448.566543614,448.566543614,11.3840965291,2.6304349529,8.75366157618
 03/02  10:00:00,1631.06816602,36.1700201183,501.124439624,0.0,448.566543614,448.566543614,8.95578697423,0.196922234121,8.75886474011
 03/02  11:00:00,1591.69543006,38.0100275307,508.800244923,0.0,448.566543614,448.566543614,10.9458724505,0.0,10.9458724505
 03/02  12:00:00,1593.5736784,38.9429880716,509.742428757,0.0,448.566543614,448.566543614,13.1526713311,0.0,13.1526713311
 03/02  13:00:00,1537.87672554,36.1490872587,506.686774578,0.0,448.566543614,398.725816546,13.1834888474,0.0,13.1834888474
 03/02  14:00:00,1590.45273943,40.7570807908,504.805167327,0.0,448.566543614,448.566543614,13.1792091043,0.0,13.1792091043
 03/02  15:00:00,1586.19696093,41.9900949094,499.323646633,0.0,448.566543614,448.566543614,8.75085786925,0.0,8.75085786925
 03/02  16:00:00,1592.16276769,40.6010226217,506.678912594,0.0,448.566543614,448.566543614,8.74856476977,0.0,8.74856476977
 03/02  17:00:00,1640.21853906,41.1789779412,505.263671533,0.0,448.566543614,448.566543614,10.9576547541,0.0,10.9576547541
 03/02  18:00:00,1512.90094763,34.0238614631,497.96376279,0.0,348.885089477,398.725816546,8.73515087973,0.0,8.73515087973
 03/02  19:00:00,1342.74210601,28.9065820833,489.568715817,0.0,249.203635341,299.044362409,4.37219086899,0.0,4.37219086899
 03/02  20:00:00,1330.95093761,28.5024683981,494.093308225,0.0,249.203635341,299.044362409,4.36611179233,0.0,4.36611179233
 03/02  21:00:00,1182.04981631,28.2099077133,495.401006622,0.0,149.522181205,249.203635341,4.36795529906,0.0,4.36795529906
 03/02  22:00:00,1150.77935412,28.2099077133,489.841861822,0.0,149.522181205,249.203635341,2.33364624134,0.143904972462,2.18974126888
 03/02  23:00:00,349.356364574,0.0,0.0,0.0,49.8407270682,199.362908273,2.18816845272,0.0,2.18816845272
 03/02  24:00:00,299.991604202,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  01:00:00,287.769405717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803742751,0.0,2.18803742751
 03/03  02:00:00,287.769406184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810847273,0.0,2.18810847273
 03/03  03:00:00,287.769405061,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  04:00:00,287.76940529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817921648,0.0,2.18817921648
 03/03  05:00:00,299.991604128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804821833,0.0,2.18804821833
 03/03  06:00:00,349.357524172,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955592153,0.0,2.18955592153
 03/03  07:00:00,1021.84451188,32.8522747481,497.072610776,0.0,49.8407270682,199.362908273,10.1533179472,7.96430965819,2.18900828904
 03/03  08:00:00,1115.44179996,28.2099077133,506.120018273,0.0,149.522181205,199.362908273,11.8040975738,7.43402506919,4.37007250458
 03/03  09:00:00,1684.92664963,31.6109407295,522.957036922,0.0,448.566543614,448.566543614,8.75283288482,0.0,8.75283288482
 03/03  10:00:00,1636.53831625,35.8587517018,506.906018953,0.0,448.566543614,448.566543614,10.9432729656,0.0,10.9432729656
 03/03  11:00:00,1582.19247262,37.6514100694,499.655914359,0.0,448.566543614,448.566543614,8.76154918111,0.0,8.76154918111
 03/03  12:00:00,1576.20987188,39.5292321406,491.792404088,0.0,448.566543614,448.566543614,13.1546136288,0.0,13.1546136288
 03/03  13:00:00,1529.72746212,36.3639739334,498.312101059,0.0,448.566543614,398.725816546,13.1853816875,0.0,13.1853816875
 03/03  14:00:00,1573.42151972,42.8172838774,485.713267602,0.0,448.566543614,448.566543614,15.3727522906,0.0,15.3727522906
 03/03  15:00:00,1569.98603426,44.8290519203,480.273782484,0.0,448.566543614,448.566543614,8.74954364373,0.0,8.74954364373
 03/03  16:00:00,1569.31587461,43.7491557537,480.683898247,0.0,448.566543614,448.566543614,6.56680695665,0.0,6.56680695665
 03/03  17:00:00,1619.88027475,41.3493982783,484.755006596,0.0,448.566543614,448.566543614,13.14582562,0.0,13.14582562
 03/03  18:00:00,1515.45231899,34.7555185868,499.783485815,0.0,348.885089477,398.725816546,6.55507399847,0.0,6.55507399847
 03/03  19:00:00,1375.05884214,29.1471107566,521.644928033,0.0,249.203635341,299.044362409,4.37227278842,0.0,4.37227278842
 03/03  20:00:00,1363.14928266,28.736467637,526.049063322,0.0,249.203635341,299.044362409,4.36655944209,0.0,4.36655944209
 03/03  21:00:00,1215.88883285,28.2392733431,528.807215568,0.0,149.522181205,249.203635341,4.36838585608,0.0,4.36838585608
 03/03  22:00:00,1194.20017497,28.2099077133,531.59580344,0.0,149.522181205,249.203635341,2.18965630331,0.0,2.18965630331
 03/03  23:00:00,349.356363155,0.0,0.0,0.0,49.8407270682,199.362908273,2.18818401936,0.0,2.18818401936
 03/03  24:00:00,299.991603095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805283008,0.0,2.18805283008
 03/04  01:00:00,237.928676285,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  02:00:00,237.928677412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811887683,0.0,2.18811887683
 03/04  03:00:00,237.928676937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818673106,0.0,2.18818673106
 03/04  04:00:00,237.928676009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  05:00:00,250.150875147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805320049,0.0,2.18805320049
 03/04  06:00:00,274.596430988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975671395,0.0,2.18975671395
 03/04  07:00:00,1075.17098957,33.4085191357,549.532862992,0.0,49.8407270682,199.362908273,3.09015660998,0.900949703479,2.18920690651
 03/04  08:00:00,1040.1967775,28.2099077133,529.486408401,0.0,49.8407270682,199.362908273,2.50926827266,0.318149544279,2.19111872839
 03/04  09:00:00,1280.55531267,28.6898283302,520.160069263,0.0,249.203635341,249.203635341,4.36618855245,0.0,4.36618855245
 03/04  10:00:00,1239.15559569,29.3056280403,514.808824973,0.0,249.203635341,249.203635341,6.54810372036,0.0,6.54810372036
 03/04  11:00:00,1184.62309997,30.781853849,507.68966846,0.0,249.203635341,249.203635341,4.37017007639,0.0,4.37017007639
 03/04  12:00:00,1180.7637661,32.8004190336,501.81022282,0.0,249.203635341,249.203635341,6.55152969676,0.0,6.55152969676
 03/04  13:00:00,1181.29440454,32.4227404856,502.719699549,0.0,249.203635341,249.203635341,4.37082448682,0.0,4.37082448682
 03/04  14:00:00,1180.31755279,32.6151819267,501.550792902,0.0,249.203635341,249.203635341,4.37038371003,0.0,4.37038371003
 03/04  15:00:00,935.451576864,31.0003538753,507.504828702,0.0,74.7610906023,174.442544739,4.3662300699,0.0,4.3662300699
 03/04  16:00:00,940.033091452,30.4610257609,512.626443756,0.0,74.7610906023,174.442544739,4.36386534099,0.0,4.36386534099
 03/04  17:00:00,994.01732187,29.5185610145,518.663962213,0.0,74.7610906023,174.442544739,4.36515840044,0.0,4.36515840044
 03/04  18:00:00,960.119978528,28.541614705,523.840770041,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  19:00:00,330.84189734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923372392,0.0,2.18923372392
 03/04  20:00:00,323.484835079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909459634,0.0,2.18909459634
 03/04  21:00:00,323.484835283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922579501,0.0,2.18922579501
 03/04  22:00:00,299.041213542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018011806,0.0,2.19018011806
 03/04  23:00:00,274.595270479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805953311,0.0,2.18805953311
 03/04  24:00:00,250.150875415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812723592,0.0,2.18812723592
 03/05  01:00:00,237.928287858,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  02:00:00,237.928289063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764749224,0.0,2.18764749224
 03/05  03:00:00,237.9282886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758112671,0.0,2.18758112671
 03/05  04:00:00,237.928288265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  05:00:00,250.15048708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768224944,0.0,2.18768224944
 03/05  06:00:00,274.596041321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914500315,0.0,2.18914500315
 03/05  07:00:00,306.396339278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  08:00:00,296.666069666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764396405,0.0,2.18764396405
 03/05  09:00:00,296.666068033,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,594.314662645,12.2441895026,266.535815581,0.0,24.9203635341,149.522181205,2.18757727239,0.0,2.18757727239
 03/05  11:00:00,716.467738861,13.8711459119,396.384289797,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  12:00:00,800.541407427,18.1142005424,469.007124113,0.0,24.9203635341,149.522181205,2.18870131611,0.0,2.18870131611
 03/05  13:00:00,887.213226749,22.4848131678,546.97189404,0.0,24.9203635341,149.522181205,2.18871362205,0.0,2.18871362205
 03/05  14:00:00,802.012496496,17.8731758402,470.952495477,0.0,24.9203635341,149.522181205,2.19022724374,0.0,2.19022724374
 03/05  15:00:00,886.423050215,22.2780892378,546.583642254,0.0,24.9203635341,149.522181205,2.18869243278,0.0,2.18869243278
 03/05  16:00:00,700.614870496,14.2694853872,388.284089639,0.0,24.9203635341,149.522181205,2.18769218746,0.0,2.18769218746
 03/05  17:00:00,832.029330554,18.5518514683,461.786321502,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  18:00:00,616.910731006,8.83888722781,259.873242651,0.0,24.9203635341,149.522181205,2.18769206737,0.0,2.18769206737
 03/05  19:00:00,456.250621007,4.11931288333,102.778846342,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  20:00:00,323.483673653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762480918,0.0,2.18762480918
 03/05  21:00:00,323.483673101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755796195,0.0,2.18755796195
 03/05  22:00:00,299.040436448,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  23:00:00,274.59488213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758717033,0.0,2.18758717033
 03/05  24:00:00,250.150486704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768789689,0.0,2.18768789689
 03/06  01:00:00,287.769399453,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/06  02:00:00,287.769400852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802495656,0.0,2.18802495656
 03/06  03:00:00,287.769400656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808708585,0.0,2.18808708585
 03/06  04:00:00,287.769399424,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/06  05:00:00,299.991598406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814897151,0.0,2.18814897151
 03/06  06:00:00,349.357515748,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953934853,0.0,2.18953934853
 03/06  07:00:00,1068.85167451,36.2207971372,540.401918971,0.0,49.8407270682,199.362908273,2.19962416427,0.0106050033322,2.18901916094
 03/06  08:00:00,1138.05449375,28.2099077133,527.659818114,0.0,149.522181205,199.362908273,4.36986402923,0.0,4.36986402923
 03/06  09:00:00,1667.88344169,33.2362648373,504.208232852,0.0,448.566543614,448.566543614,8.7522172661,0.0,8.7522172661
 03/06  10:00:00,1620.98495661,36.7882322842,490.423217851,0.0,448.566543614,448.566543614,10.9424642105,0.0,10.9424642105
 03/06  11:00:00,1570.97285186,38.0835163929,488.004228702,0.0,448.566543614,448.566543614,8.75904011397,0.0,8.75904011397
 03/06  12:00:00,1570.90115071,38.4569381113,487.55602665,0.0,448.566543614,448.566543614,13.1545015468,0.0,13.1545015468
 03/06  13:00:00,1524.02317933,35.6088677993,493.362983426,0.0,448.566543614,398.725816546,13.1847203024,0.0,13.1847203024
 03/06  14:00:00,1571.46642319,40.5129947901,486.062516957,0.0,448.566543614,448.566543614,15.3725921682,0.0,15.3725921682
 03/06  15:00:00,1570.46836026,40.7810835337,484.804112262,0.0,448.566543614,448.566543614,8.74888381462,0.0,8.74888381462
 03/06  16:00:00,1569.94499179,40.8744644576,484.187743231,0.0,448.566543614,448.566543614,6.56623186884,0.0,6.56623186884
 03/06  17:00:00,1619.14563851,40.4904546686,484.879357621,0.0,448.566543614,448.566543614,10.9574651821,0.0,10.9574651821
 03/06  18:00:00,1514.53380781,34.543914284,499.076605603,0.0,348.885089477,398.725816546,8.73370848467,0.0,8.73370848467
 03/06  19:00:00,1369.82596484,28.4755164547,525.627335968,0.0,249.203635341,299.044362409,4.3720992653,0.0,4.3720992653
 03/06  20:00:00,1370.04191621,28.2173567565,533.460824227,0.0,249.203635341,299.044362409,4.36601632128,0.0,4.36601632128
 03/06  21:00:00,1221.11301711,28.2099077133,534.060783162,0.0,149.522181205,249.203635341,4.36779459716,0.0,4.36779459716
 03/06  22:00:00,1199.5826947,28.2099077133,536.978307002,0.0,149.522181205,249.203635341,2.2237629198,0.034087519031,2.18967540077
 03/06  23:00:00,349.35635752,0.0,0.0,0.0,49.8407270682,199.362908273,2.18810325264,0.0,2.18810325264
 03/06  24:00:00,299.991597168,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/07  01:00:00,287.769398684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816206913,0.0,2.18816206913
 03/07  02:00:00,287.769399113,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880207645,0.0,2.1880207645
 03/07  03:00:00,287.769397729,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/07  04:00:00,287.769398419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807983001,0.0,2.18807983001
 03/07  05:00:00,299.991596962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813866798,0.0,2.18813866798
 03/07  06:00:00,349.357512929,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972214784,0.0,2.18972214784
 03/07  07:00:00,1056.8659245,33.3367510166,531.29790591,0.0,49.8407270682,199.362908273,5.39553380572,3.20640046674,2.18913333898
 03/07  08:00:00,1160.67815835,28.2099077133,550.279232001,0.0,149.522181205,199.362908273,10.2564251798,5.88677195483,4.36965322502
 03/07  09:00:00,1694.94421215,31.2775694467,533.22771096,0.0,448.566543614,448.566543614,8.75317842621,0.0,8.75317842621
 03/07  10:00:00,1642.55000494,33.4607477575,515.315763099,0.0,448.566543614,448.566543614,10.9413345297,0.0,10.9413345297
 03/07  11:00:00,1584.34679119,35.3312229301,504.130479102,0.0,448.566543614,448.566543614,8.75970388863,0.0,8.75970388863
 03/07  12:00:00,1580.60358948,36.7147115215,499.000698696,0.0,448.566543614,448.566543614,10.9631909977,0.0,10.9631909977
 03/07  13:00:00,1536.60653487,33.8484210055,507.706816364,0.0,448.566543614,398.725816546,15.37799759,0.0,15.37799759
 03/07  14:00:00,1579.02989806,38.7944207091,495.344602138,0.0,448.566543614,448.566543614,13.1762849494,0.0,13.1762849494
 03/07  15:00:00,1574.55388934,40.7984273362,488.87229641,0.0,448.566543614,448.566543614,8.74906432646,0.0,8.74906432646
 03/07  16:00:00,1576.64759906,40.6045077827,491.160316547,0.0,448.566543614,448.566543614,8.74879829774,0.0,8.74879829774
 03/07  17:00:00,1627.490709,39.6667059869,494.048192602,0.0,448.566543614,448.566543614,10.9574655965,0.0,10.9574655965
 03/07  18:00:00,1524.61119617,33.8390971435,509.858824117,0.0,348.885089477,398.725816546,6.5550761189,0.0,6.5550761189
 03/07  19:00:00,1380.37712374,28.3505257735,536.303490622,0.0,249.203635341,299.044362409,6.54825038175,0.0,6.54825038175
 03/07  20:00:00,1378.50999432,28.2099077133,541.936356824,0.0,249.203635341,299.044362409,4.3658785535,0.0,4.3658785535
 03/07  21:00:00,1230.61606474,28.2099077133,543.563836541,0.0,149.522181205,249.203635341,4.36777231733,0.0,4.36777231733
 03/07  22:00:00,1212.22216902,28.2099077133,549.617808335,0.0,149.522181205,249.203635341,2.18966967289,0.0,2.18966967289
 03/07  23:00:00,349.356354764,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/07  24:00:00,299.991596859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809917614,0.0,2.18809917614
 03/08  01:00:00,287.769397293,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881541293,0.0,2.1881541293
 03/08  02:00:00,287.769395916,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/08  03:00:00,287.769396932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766745662,0.0,2.18766745662
 03/08  04:00:00,287.769397356,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880659654,0.0,2.1880659654
 03/08  05:00:00,299.99159389,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/08  06:00:00,349.357509769,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964562981,0.0,2.18964562981
 03/08  07:00:00,1051.09566558,33.2309674562,525.633984954,0.0,49.8407270682,199.362908273,4.63355672685,2.44436691447,2.18918981238
 03/08  08:00:00,1143.97014988,28.2099077133,533.574127401,0.0,149.522181205,199.362908273,8.42719837109,1.88201952083,6.54517885026
 03/08  09:00:00,1694.38277377,31.7342580778,532.209600086,0.0,448.566543614,448.566543614,8.75202211528,0.0,8.75202211528
 03/08  10:00:00,1636.85294076,36.1969970989,506.882460687,0.0,448.566543614,448.566543614,8.75861837148,0.0,8.75861837148
 03/08  11:00:00,1580.79594307,38.4158086689,497.49506228,0.0,448.566543614,448.566543614,10.9444608111,0.0,10.9444608111
 03/08  12:00:00,1578.63751131,40.7520622632,492.997289759,0.0,448.566543614,448.566543614,10.9659370887,0.0,10.9659370887
 03/08  13:00:00,1538.57817334,36.6283210026,506.898559297,0.0,448.566543614,398.725816546,15.3804904935,0.0,15.3804904935
 03/08  14:00:00,1579.90369888,42.0565319598,492.956320366,0.0,448.566543614,448.566543614,13.1712952206,0.0,13.1712952206
 03/08  15:00:00,1573.35716826,44.3801715308,484.093848466,0.0,448.566543614,448.566543614,8.75055845756,0.0,8.75055845756
 03/08  16:00:00,1570.77188238,45.744854664,480.144265741,0.0,448.566543614,448.566543614,8.74782551586,0.0,8.74782551586
 03/08  17:00:00,1623.41871197,41.9567709843,487.686150155,0.0,448.566543614,448.566543614,10.9577831111,0.0,10.9577831111
 03/08  18:00:00,1523.19062074,35.2303071737,507.047045403,0.0,348.885089477,398.725816546,6.55529931871,0.0,6.55529931871
 03/08  19:00:00,1382.70292443,29.0506691717,537.929155518,0.0,249.203635341,299.044362409,4.37201604503,0.0,4.37201604503
 03/08  20:00:00,1382.90556447,28.5637705714,545.97806857,0.0,249.203635341,299.044362409,4.36612536442,0.0,4.36612536442
 03/08  21:00:00,1236.12625508,28.2099077133,549.074033288,0.0,149.522181205,249.203635341,4.36840192672,0.0,4.36840192672
 03/08  22:00:00,1206.42800033,28.2099077133,543.823643142,0.0,149.522181205,249.203635341,2.18968447411,0.0,2.18968447411
 03/08  23:00:00,349.356354211,0.0,0.0,0.0,49.8407270682,199.362908273,2.18811272483,0.0,2.18811272483
 03/08  24:00:00,299.991594165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806756909,0.0,2.18806756909
 03/09  01:00:00,287.769394053,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/09  02:00:00,287.769395308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811817908,0.0,2.18811817908
 03/09  03:00:00,287.769394889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817083446,0.0,2.18817083446
 03/09  04:00:00,287.769393888,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/09  05:00:00,299.991593084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802384374,0.0,2.18802384374
 03/09  06:00:00,349.357506911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969523985,0.0,2.18969523985
 03/09  07:00:00,1068.1035093,34.6203097608,541.254256719,0.0,49.8407270682,199.362908273,2.18913549189,0.0,2.18913549189
 03/09  08:00:00,1149.97588478,28.2099077133,539.581231306,0.0,149.522181205,199.362908273,4.37012502465,0.0,4.37012502465
 03/09  09:00:00,1674.02170908,33.6670470062,509.915755367,0.0,448.566543614,448.566543614,8.75108242242,0.0,8.75108242242
 03/09  10:00:00,1621.64656387,38.3766330088,489.496467174,0.0,448.566543614,448.566543614,10.9420558824,0.0,10.9420558824
 03/09  11:00:00,1570.09035748,39.256188998,485.949106876,0.0,448.566543614,448.566543614,8.76015416976,0.0,8.76015416976
 03/09  12:00:00,1570.15551856,38.7663003435,486.501078526,0.0,448.566543614,448.566543614,13.1516631027,0.0,13.1516631027
 03/09  13:00:00,1523.87263804,36.1488167378,492.672564352,0.0,448.566543614,398.725816546,13.1812001833,0.0,13.1812001833
 03/09  14:00:00,1570.33975576,43.2327353015,482.216183347,0.0,448.566543614,448.566543614,13.1760503282,0.0,13.1760503282
 03/09  15:00:00,1570.32834649,44.9210276646,480.524179978,0.0,448.566543614,448.566543614,8.74891883427,0.0,8.74891883427
 03/09  16:00:00,1571.36403153,47.3605243233,479.120757178,0.0,448.566543614,448.566543614,8.74854417771,0.0,8.74854417771
 03/09  17:00:00,1619.61633893,46.1137721156,479.726790003,0.0,448.566543614,448.566543614,10.9568691544,0.0,10.9568691544
 03/09  18:00:00,1507.72515398,37.7986757794,489.013222122,0.0,348.885089477,398.725816546,6.55475367655,0.0,6.55475367655
 03/09  19:00:00,1355.59454438,29.3181410982,510.553312288,0.0,249.203635341,299.044362409,6.54789219383,0.0,6.54789219383
 03/09  20:00:00,1352.84409287,28.6991776715,515.781196226,0.0,249.203635341,299.044362409,2.19289625357,0.0,2.19289625357
 03/09  21:00:00,1204.72405148,28.2192987892,517.662444356,0.0,149.522181205,249.203635341,6.54177595824,0.0,6.54177595824
 03/09  22:00:00,1182.49229092,28.2099077133,519.887936467,0.0,149.522181205,249.203635341,2.18953639537,0.0,2.18953639537
 03/09  23:00:00,349.356351139,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/09  24:00:00,299.991593322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816626851,0.0,2.18816626851
 03/10  01:00:00,287.769393264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801530503,0.0,2.18801530503
 03/10  02:00:00,287.769392022,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/10  03:00:00,287.76939332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806507995,0.0,2.18806507995
 03/10  04:00:00,287.769393353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811461049,0.0,2.18811461049
 03/10  05:00:00,299.991589807,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/10  06:00:00,349.357503725,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948222413,0.0,2.18948222413
 03/10  07:00:00,1072.04832837,35.8472084036,543.972180099,0.0,49.8407270682,199.362908273,2.18918112171,0.0,2.18918112171
 03/10  08:00:00,1132.91002088,28.2099077133,522.515374028,0.0,149.522181205,199.362908273,6.54487497099,0.0,6.54487497099
 03/10  09:00:00,1664.99110207,33.2399161245,501.312296419,0.0,448.566543614,448.566543614,8.75094838227,0.0,8.75094838227
 03/10  10:00:00,1621.26092767,35.6520327282,491.835442716,0.0,448.566543614,448.566543614,8.75739066996,0.0,8.75739066996
 03/10  11:00:00,1574.44612797,36.9065223292,492.654559839,0.0,448.566543614,448.566543614,10.9427892708,0.0,10.9427892708
 03/10  12:00:00,1583.30574535,37.7325806085,500.685047848,0.0,448.566543614,448.566543614,10.9655473633,0.0,10.9655473633
 03/10  13:00:00,1549.8504742,33.6604085732,521.138819721,0.0,448.566543614,398.725816546,13.1846919029,0.0,13.1846919029
 03/10  14:00:00,1589.60467992,40.2565435832,504.457310516,0.0,448.566543614,448.566543614,15.367726383,0.0,15.367726383
 03/10  15:00:00,1590.76344528,41.7313049356,504.149027732,0.0,448.566543614,448.566543614,8.74854794161,0.0,8.74854794161
 03/10  16:00:00,1579.22083999,43.8728801878,490.465224859,0.0,448.566543614,448.566543614,6.56583605227,0.0,6.56583605227
 03/10  17:00:00,1611.71306594,43.2523512828,475.780283652,0.0,448.566543614,448.566543614,10.9562896389,0.0,10.9562896389
 03/10  18:00:00,1462.24137339,34.3056531104,448.963634248,0.0,348.885089477,398.725816546,6.55623236403,0.0,6.55623236403
 03/10  19:00:00,1269.22598472,28.3966948587,426.238693591,0.0,249.203635341,299.044362409,6.5478885161,0.0,6.5478885161
 03/10  20:00:00,1250.79192573,28.2099077133,415.098522618,0.0,249.203635341,299.044362409,4.36605861076,0.0,4.36605861076
 03/10  21:00:00,1098.2536738,28.2099077133,412.482277858,0.0,149.522181205,249.203635341,10.2896269947,5.92119562589,4.36843136879
 03/10  22:00:00,1071.42225984,28.2099077133,410.982356363,0.0,149.522181205,249.203635341,18.6777686919,16.4880591033,2.18970958868
 03/10  23:00:00,349.356349227,0.0,0.0,0.0,49.8407270682,199.362908273,2.18803928105,0.0,2.18803928105
 03/10  24:00:00,299.991589847,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/11  01:00:00,237.928664252,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880852321,0.0,2.1880852321
 03/11  02:00:00,237.928663728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813161105,0.0,2.18813161105
 03/11  03:00:00,237.928662902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  04:00:00,237.928664331,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881777758,0.0,2.1881777758
 03/11  05:00:00,250.150861884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802509157,0.0,2.18802509157
 03/11  06:00:00,274.596409916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968079919,0.0,2.18968079919
