Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/11  07:00:00,904.134630668,31.7760275159,389.623759185,0.0,49.8407270682,199.362908273,107.21571794,105.026666759,2.18905118113
 03/11  08:00:00,869.319182913,28.2099077133,363.392048899,0.0,49.8407270682,199.362908273,74.2442849246,72.0531091654,2.19117575912
 03/11  09:00:00,1119.09039642,28.2099077133,361.487705428,0.0,249.203635341,249.203635341,41.5085362945,37.142631778,4.36590451656
 03/11  10:00:00,1083.45968329,28.210329243,360.365117089,0.0,249.203635341,249.203635341,34.423940054,30.0521638483,4.37177620564
 03/11  11:00:00,1039.57382386,28.2647870226,365.143140691,0.0,249.203635341,249.203635341,24.2523968823,19.8825985141,4.36979836825
 03/11  12:00:00,1057.26041858,28.4281468323,382.667291811,0.0,249.203635341,249.203635341,23.0430561325,16.4917539059,6.55130222658
 03/11  13:00:00,1084.29963455,29.7400849029,408.401054872,0.0,249.203635341,249.203635341,15.656589301,9.1105951774,6.54599412363
 03/11  14:00:00,1109.65860082,30.6129095799,432.89379027,0.0,249.203635341,249.203635341,4.88594305341,0.515813100559,4.37012995286
 03/11  15:00:00,877.235775223,30.2969849382,450.140449007,0.0,74.7610906023,174.442544739,4.55353356053,0.187464269734,4.36606929079
 03/11  16:00:00,889.883226524,29.6096928586,465.375659364,0.0,74.7610906023,174.442544739,2.6252143562,0.433108423723,2.19210593248
 03/11  17:00:00,942.035179691,28.5982222996,472.068034568,0.0,74.7610906023,174.442544739,5.86868076919,1.50395141242,4.36472935677
 03/11  18:00:00,907.749972903,28.2099077133,476.2280901,0.0,24.9203635341,149.522181205,16.1947899274,14.0058100206,2.18897990681
 03/11  19:00:00,330.84187914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908764329,0.0,2.18908764329
 03/11  20:00:00,323.484816981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919521228,0.0,2.18919521228
 03/11  21:00:00,323.484816592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903805928,0.0,2.18903805928
 03/11  22:00:00,299.041190166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988869583,0.0,2.18988869583
 03/11  23:00:00,274.595256266,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  24:00:00,250.150861764,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881775882,0.0,2.1881775882
 03/12  01:00:00,237.928278404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758462528,0.0,2.18758462528
 03/12  02:00:00,237.928277054,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,237.928278721,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876644361,0.0,2.1876644361
 03/12  04:00:00,250.150474881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  05:00:00,274.596022775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918762251,0.0,2.18918762251
 03/12  06:00:00,323.483663236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758419718,0.0,2.18758419718
 03/12  07:00:00,322.297057417,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  08:00:00,574.313486793,10.3268911735,206.952531323,0.0,24.9203635341,149.522181205,2.18766423166,0.0,2.18766423166
 03/12  09:00:00,259.999464835,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876606773,0.0,2.1876606773
 03/12  10:00:00,496.151484322,8.80447259252,198.625250075,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  11:00:00,663.322206101,16.1847054684,337.86001142,0.0,24.9203635341,149.522181205,2.18865028944,0.0,2.18865028944
 03/12  12:00:00,685.925873007,18.1712610575,367.581218668,0.0,24.9203635341,149.522181205,2.18866395334,0.0,2.18866395334
 03/12  13:00:00,722.791955617,18.5760656803,393.005086432,0.0,24.9203635341,149.522181205,2.19012115948,0.0,2.19012115948
 03/12  14:00:00,785.452978521,21.8487389307,449.130284615,0.0,24.9203635341,149.522181205,2.18867888353,0.0,2.18867888353
 03/12  15:00:00,731.139227119,18.8180636536,400.832814484,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  16:00:00,834.21000936,21.818834685,448.835030094,0.0,24.9203635341,149.522181205,2.18760120039,0.0,2.18760120039
 03/12  17:00:00,823.538182521,18.7656844913,407.514032425,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  18:00:00,882.671438939,21.74473792,460.517362006,0.0,24.9203635341,149.522181205,2.18766291771,0.0,2.18766291771
 03/12  19:00:00,466.810725282,5.24314857321,122.636551162,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  20:00:00,323.483662499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764213407,0.0,2.18764213407
 03/12  21:00:00,299.040419098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890782073,0.0,2.18890782073
 03/12  22:00:00,274.594871352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756169122,0.0,2.18756169122
 03/12  23:00:00,250.150475357,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  24:00:00,237.928278603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764097553,0.0,2.18764097553
 03/13  01:00:00,287.769385888,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/13  02:00:00,287.769387105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811680841,0.0,2.18811680841
 03/13  03:00:00,287.769387439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881564887,0.0,2.1881564887
 03/13  04:00:00,299.9915838,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/13  05:00:00,349.357493976,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950550111,0.0,2.18950550111
 03/13  06:00:00,1086.04924562,32.3205697323,544.411071381,0.0,49.8407270682,199.362908273,4.04394638289,1.85480283255,2.18914355033
 03/13  07:00:00,1174.59582993,28.2099077133,538.567927027,0.0,149.522181205,199.362908273,9.69984081913,3.15475417365,6.54508664549
 03/13  08:00:00,1686.04210086,28.4311688354,527.172083917,0.0,448.566543614,448.566543614,8.75103250971,0.0,8.75103250971
 03/13  09:00:00,1633.78677204,30.5118139106,509.501551827,0.0,448.566543614,448.566543614,8.75661839434,0.0,8.75661839434
 03/13  10:00:00,1576.25133995,32.8843394686,498.482001456,0.0,448.566543614,448.566543614,8.75894949616,0.0,8.75894949616
 03/13  11:00:00,1573.12941334,34.4272653544,493.814088244,0.0,448.566543614,448.566543614,13.1532231686,0.0,13.1532231686
 03/13  12:00:00,1524.74567075,32.9043589012,496.790139347,0.0,448.566543614,398.725816546,13.1820163088,0.0,13.1820163088
 03/13  13:00:00,1573.01914828,38.9316639802,489.19672556,0.0,448.566543614,448.566543614,13.1763420856,0.0,13.1763420856
 03/13  14:00:00,1573.19150015,40.1970530995,488.111369136,0.0,448.566543614,448.566543614,8.7490973444,0.0,8.7490973444
 03/13  15:00:00,1572.59390801,41.8150669853,485.896142722,0.0,448.566543614,448.566543614,8.74738358677,0.0,8.74738358677
 03/13  16:00:00,1621.53346937,45.9571891137,481.80057338,0.0,448.566543614,448.566543614,10.9562583465,0.0,10.9562583465
 03/13  17:00:00,1507.75357987,39.3019097706,487.538455544,0.0,348.885089477,398.725816546,6.55444811474,0.0,6.55444811474
 03/13  18:00:00,1318.61136111,30.8854677287,506.177502001,0.0,249.203635341,299.044362409,6.54751518364,0.0,6.54751518364
 03/13  19:00:00,1331.00471651,29.4345346145,510.293820155,0.0,249.203635341,299.044362409,2.19303860359,0.0,2.19303860359
 03/13  20:00:00,1201.61400158,28.5744933791,514.197227106,0.0,149.522181205,249.203635341,4.36828914844,0.0,4.36828914844
 03/13  21:00:00,1181.13232403,28.3111242711,518.426765551,0.0,149.522181205,249.203635341,2.18964949833,0.0,2.18964949833
 03/13  22:00:00,349.356343615,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817626909,0.0,2.18817626909
 03/13  23:00:00,299.991585568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801656786,0.0,2.18801656786
 03/13  24:00:00,287.76938686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805606808,0.0,2.18805606808
 03/14  01:00:00,287.769384239,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/14  02:00:00,287.769385514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809020373,0.0,2.18809020373
 03/14  03:00:00,287.769384985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812657763,0.0,2.18812657763
 03/14  04:00:00,299.991581833,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/14  05:00:00,349.357490872,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895674554,0.0,2.1895674554
 03/14  06:00:00,1090.38533835,36.5475971744,544.521478979,0.0,49.8407270682,199.362908273,2.18915194825,0.0,2.18915194825
 03/14  07:00:00,1156.12010117,28.2099077133,520.094484663,0.0,149.522181205,199.362908273,4.3695344395,0.0,4.3695344395
 03/14  08:00:00,1664.73127152,32.4343629268,501.858073446,0.0,448.566543614,448.566543614,8.75158103246,0.0,8.75158103246
 03/14  09:00:00,1620.04933166,35.580884869,490.695057108,0.0,448.566543614,448.566543614,10.9420519961,0.0,10.9420519961
 03/14  10:00:00,1572.02295195,41.1739551034,485.964012406,0.0,448.566543614,448.566543614,8.75760589033,0.0,8.75760589033
 03/14  11:00:00,1573.67759251,42.1245685671,486.664981847,0.0,448.566543614,448.566543614,13.1510130664,0.0,13.1510130664
 03/14  12:00:00,1526.76597456,35.5440738083,496.17075579,0.0,448.566543614,398.725816546,13.179550983,0.0,13.179550983
 03/14  13:00:00,1576.56869547,40.2009622679,491.477005368,0.0,448.566543614,448.566543614,13.173734164,0.0,13.173734164
 03/14  14:00:00,1574.4571792,41.1522507227,488.421855652,0.0,448.566543614,448.566543614,8.74981067467,0.0,8.74981067467
 03/14  15:00:00,1573.52425684,45.1890893371,483.452484644,0.0,448.566543614,448.566543614,8.7467935632,0.0,8.7467935632
 03/14  16:00:00,1621.45744135,47.9037425226,479.778011292,0.0,448.566543614,448.566543614,10.9554562187,0.0,10.9554562187
 03/14  17:00:00,1522.97737006,40.4744258367,501.589736128,0.0,348.885089477,398.725816546,6.5557916674,0.0,6.5557916674
 03/14  18:00:00,1308.47421277,30.8951123218,496.334226064,0.0,249.203635341,299.044362409,4.37156106754,0.0,4.37156106754
 03/14  19:00:00,1269.97686794,28.8080967162,450.457878283,0.0,249.203635341,299.044362409,4.36586216154,0.0,4.36586216154
 03/14  20:00:00,1107.24229482,28.2099077133,420.190112887,0.0,149.522181205,249.203635341,4.36736558893,0.0,4.36736558893
 03/14  21:00:00,1068.15326277,28.2099077133,405.548924589,0.0,149.522181205,249.203635341,2.1894908086,0.0,2.1894908086
 03/14  22:00:00,349.356342328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18811687211,0.0,2.18811687211
 03/14  23:00:00,299.991582771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815212654,0.0,2.18815212654
 03/14  24:00:00,287.769383883,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/15  01:00:00,287.769383235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798726943,0.0,2.18798726943
 03/15  02:00:00,287.769383032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802050986,0.0,2.18802050986
 03/15  03:00:00,287.769381753,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/15  04:00:00,299.991580888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805352745,0.0,2.18805352745
 03/15  05:00:00,349.357487718,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938789514,0.0,2.18938789514
 03/15  06:00:00,910.239876845,32.4863590998,368.358221555,0.0,49.8407270682,199.362908273,111.623498872,109.434388124,2.18911074777
 03/15  07:00:00,965.023366187,28.2099077133,328.904997226,0.0,149.522181205,199.362908273,132.823383079,128.453530497,4.36985258153
 03/15  08:00:00,1446.75759288,30.2891814689,296.972092116,0.0,448.566543614,448.566543614,40.7399519419,31.9888312341,8.75112070772
 03/15  09:00:00,1408.93762725,32.2047331669,293.573134087,0.0,448.566543614,448.566543614,36.2830478809,25.3431675965,10.9398802844
 03/15  10:00:00,1358.84582324,32.9890060777,291.357303832,0.0,448.566543614,448.566543614,28.7137337166,19.9544488614,8.7592848552
 03/15  11:00:00,1365.17880152,33.7182239597,296.754899493,0.0,448.566543614,448.566543614,25.7815026572,14.8198919152,10.961610742
 03/15  12:00:00,1317.69381199,31.8194170451,300.796102761,0.0,448.566543614,398.725816546,33.6430080002,18.2674847916,15.3755232086
 03/15  13:00:00,1380.11506244,36.0561890975,308.835747903,0.0,448.566543614,448.566543614,22.1998619065,9.03024709837,13.1696148082
 03/15  14:00:00,1398.00173643,36.986048501,325.412230299,0.0,448.566543614,448.566543614,9.1520050694,0.402521546152,8.74948352325
 03/15  15:00:00,1409.40852409,37.4953464196,335.964621632,0.0,448.566543614,448.566543614,8.7463685268,0.0,8.7463685268
 03/15  16:00:00,1466.63412971,37.9815195048,343.494283865,0.0,448.566543614,448.566543614,10.9549252108,0.0,10.9549252108
 03/15  17:00:00,1354.1646359,33.5206474365,348.269274287,0.0,348.885089477,398.725816546,6.55370228557,0.0,6.55370228557
 03/15  18:00:00,1147.05712764,28.5448473587,345.693506199,0.0,249.203635341,299.044362409,4.3716199675,0.0,4.3716199675
 03/15  19:00:00,1144.53487084,28.2099077133,334.287298635,0.0,249.203635341,299.044362409,7.1814482502,2.81565330937,4.36579494083
 03/15  20:00:00,1004.8138832,28.2099077133,327.605666659,0.0,149.522181205,249.203635341,33.5255776669,29.1572515045,4.3683261624
 03/15  21:00:00,973.668665602,28.2099077133,321.441189734,0.0,149.522181205,249.203635341,64.5374369205,62.3480521051,2.18938481544
 03/15  22:00:00,349.356339074,0.0,0.0,0.0,49.8407270682,199.362908273,2.18801211023,0.0,2.18801211023
 03/15  23:00:00,299.991579693,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/15  24:00:00,287.769383189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804471501,0.0,2.18804471501
 03/16  01:00:00,287.769380387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807284993,0.0,2.18807284993
 03/16  02:00:00,287.769379727,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/16  03:00:00,287.769381128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810239976,0.0,2.18810239976
 03/16  04:00:00,299.991578516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813177734,0.0,2.18813177734
 03/16  05:00:00,349.357483849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955455016,0.0,2.18955455016
 03/16  06:00:00,828.003513764,31.7810474536,295.135569244,0.0,49.8407270682,199.362908273,381.251585009,379.062670305,2.18891470395
 03/16  07:00:00,808.962664377,28.2099077133,186.282557488,0.0,149.522181205,199.362908273,337.656222474,333.286549621,4.36967285369
 03/16  08:00:00,1297.00927726,28.332676774,151.267614327,0.0,448.566543614,448.566543614,131.422762512,122.671070505,8.75169200701
 03/16  09:00:00,1338.16000484,28.9021728322,227.629948572,0.0,448.566543614,448.566543614,90.1217630397,81.3647155779,8.75704746181
 03/16  10:00:00,1335.47163821,29.6607894024,272.321288875,0.0,448.566543614,448.566543614,63.1475307053,52.2057247593,10.941805946
 03/16  11:00:00,1345.81686531,30.4180643145,281.311546131,0.0,448.566543614,448.566543614,44.3555409466,33.391875552,10.9636653946
 03/16  12:00:00,1307.82643028,29.1578248525,294.018859388,0.0,448.566543614,398.725816546,46.8579764383,33.6758173556,13.1821590827
 03/16  13:00:00,1377.7146624,33.2085359459,309.591985494,0.0,448.566543614,448.566543614,30.7393839507,17.5642855253,13.1750984255
 03/16  14:00:00,1392.46720818,34.3931931003,322.683520783,0.0,448.566543614,448.566543614,9.99216072997,1.24382034167,8.7483403883
 03/16  15:00:00,1404.18408202,34.4499167004,334.038760324,0.0,448.566543614,448.566543614,8.74643979693,0.0,8.74643979693
 03/16  16:00:00,1464.49514129,34.385291582,345.154062508,0.0,448.566543614,448.566543614,10.9546165092,0.0,10.9546165092
 03/16  17:00:00,1355.1572294,30.2497900263,352.688542053,0.0,348.885089477,398.725816546,6.55353511936,0.0,6.55353511936
 03/16  18:00:00,1147.01387263,28.2185321532,346.207547169,0.0,249.203635341,299.044362409,4.57177725268,0.199953168641,4.37182408404
 03/16  19:00:00,1149.96860567,28.2099077133,339.897582701,0.0,249.203635341,299.044362409,10.3086402672,5.94251442301,4.36612584417
 03/16  20:00:00,1017.13315806,28.2099077133,339.981165269,0.0,149.522181205,249.203635341,49.361956951,44.994371089,4.36758586206
 03/16  21:00:00,987.632645907,28.2099077133,335.409938371,0.0,149.522181205,249.203635341,74.5670515266,72.3774424954,2.18960903117
 03/16  22:00:00,349.356338074,0.0,0.0,0.0,49.8407270682,199.362908273,2.18813570951,0.0,2.18813570951
 03/16  23:00:00,299.9915789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806578685,0.0,2.18806578685
 03/16  24:00:00,287.769379715,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/17  01:00:00,287.769378769,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880917283,0.0,2.1880917283
 03/17  02:00:00,287.769379045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811789193,0.0,2.18811789193
 03/17  03:00:00,287.769377577,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/17  04:00:00,299.991576488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814385024,0.0,2.18814385024
 03/17  05:00:00,349.357480754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946499646,0.0,2.18946499646
 03/17  06:00:00,870.220548445,31.4455842457,337.757915365,0.0,49.8407270682,199.362908273,183.446037147,181.257116865,2.18892028209
 03/17  07:00:00,954.778186915,28.2099077133,330.468097977,0.0,149.522181205,199.362908273,179.03938843,174.669469756,4.36991867407
 03/17  08:00:00,1465.70953961,28.295766612,318.31376265,0.0,448.566543614,448.566543614,50.3822071003,41.6312278201,8.75097928028
 03/17  09:00:00,1430.8093123,28.7537768717,318.692785785,0.0,448.566543614,448.566543614,34.3901349197,23.4505987499,10.9395361698
 03/17  10:00:00,1412.87738402,29.6866661804,347.798233644,0.0,448.566543614,448.566543614,20.5728827428,11.8140428113,8.75883993151
 03/17  11:00:00,1460.61917687,31.719976937,389.909593578,0.0,448.566543614,448.566543614,13.3583560576,2.39597509149,10.9623809661
 03/17  12:00:00,1460.62343849,30.907072482,434.664086449,0.0,448.566543614,398.725816546,17.0262388631,1.65043019981,15.3758086633
 03/17  13:00:00,1527.32728533,34.5123222062,449.029680558,0.0,448.566543614,448.566543614,13.6244047527,0.456516142921,13.1678886097
 03/17  14:00:00,1531.8527117,36.019416953,454.702845504,0.0,448.566543614,448.566543614,8.74834546183,0.0,8.74834546183
 03/17  15:00:00,1535.40092623,36.173017242,458.661955684,0.0,448.566543614,448.566543614,6.56427475224,0.0,6.56427475224
 03/17  16:00:00,1581.84257589,35.2660520867,456.501286422,0.0,448.566543614,448.566543614,10.9545724247,0.0,10.9545724247
 03/17  17:00:00,1458.43624476,31.1224867874,449.731229948,0.0,348.885089477,398.725816546,6.55527921936,0.0,6.55527921936
 03/17  18:00:00,1250.31224108,28.6605433712,443.536342356,0.0,249.203635341,299.044362409,6.54754155863,0.0,6.54754155863
 03/17  19:00:00,1244.69989223,28.2101876727,429.934643356,0.0,249.203635341,299.044362409,4.36585020349,0.0,4.36585020349
 03/17  20:00:00,1107.34924843,28.2099077133,426.042308477,0.0,149.522181205,249.203635341,6.93394739288,2.56639822842,4.36754916446
 03/17  21:00:00,1081.72808594,28.2099077133,424.785294569,0.0,149.522181205,249.203635341,12.4933614899,10.3037623783,2.18959911158
 03/17  22:00:00,349.356334631,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/17  23:00:00,299.991576834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803094867,0.0,2.18803094867
 03/17  24:00:00,287.769379024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805668715,0.0,2.18805668715
 03/18  01:00:00,237.92864835,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/18  02:00:00,237.928649591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807716421,0.0,2.18807716421
 03/18  03:00:00,237.928649813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809971654,0.0,2.18809971654
 03/18  04:00:00,250.150846146,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/18  05:00:00,274.596386547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941589269,0.0,2.18941589269
 03/18  06:00:00,989.832514874,31.1577295067,452.203540087,0.0,49.8407270682,199.362908273,47.9722109992,45.7830663673,2.18914463191
 03/18  07:00:00,993.095123137,28.2099077133,461.290334036,0.0,49.8407270682,199.362908273,65.0723236926,60.7106378341,4.36168585848
 03/18  08:00:00,1232.77973088,28.2099077133,476.210581615,0.0,249.203635341,249.203635341,21.1864509984,18.9938317769,2.19261922143
 03/18  09:00:00,1222.04200055,28.2108288545,500.316959026,0.0,249.203635341,249.203635341,17.2299283009,10.6823527935,6.54757550743
 03/18  10:00:00,1192.50236146,28.2099077133,518.608287126,0.0,249.203635341,249.203635341,6.95098778523,2.58154616051,4.36944162472
 03/18  11:00:00,1214.72203703,28.2099077133,540.358300717,0.0,249.203635341,249.203635341,7.69397933383,1.14391375414,6.55006557969
 03/18  12:00:00,1222.54144116,28.2105160616,548.178641519,0.0,249.203635341,249.203635341,4.96295041494,0.592726668448,4.37022374649
 03/18  13:00:00,1218.12534904,28.2230428069,543.750693932,0.0,249.203635341,249.203635341,4.56213871313,0.192542687913,4.36959602522
 03/18  14:00:00,964.965610848,28.2099077133,539.808683906,0.0,74.7610906023,174.442544739,5.34019837108,0.974045898412,4.36615247267
 03/18  15:00:00,963.113095353,28.2099077133,537.957096021,0.0,74.7610906023,174.442544739,5.11132121716,0.747530696326,4.36379052083
 03/18  16:00:00,1006.06007,28.2099077133,532.015441406,0.0,74.7610906023,174.442544739,2.19260022768,0.0,2.19260022768
 03/18  17:00:00,965.375052124,28.2099077133,529.427426668,0.0,24.9203635341,149.522181205,2.41332624502,0.224231217215,2.1890950278
 03/18  18:00:00,296.667192232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909151299,0.0,2.18909151299
 03/18  19:00:00,306.397463294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899746482,0.0,2.18899746482
 03/18  20:00:00,323.484796717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907916056,0.0,2.18907916056
 03/18  21:00:00,299.041163283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008754802,0.0,2.19008754802
 03/18  22:00:00,274.5952431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811692457,0.0,2.18811692457
 03/18  23:00:00,250.150846029,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/18  24:00:00,237.92864936,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881389563,0.0,2.1881389563
 03/19  01:00:00,237.928266521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753218197,0.0,2.18753218197
 03/19  02:00:00,237.928265212,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  03:00:00,237.928266837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758855539,0.0,2.18758855539
 03/19  04:00:00,250.150462944,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  05:00:00,274.596002037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906415324,0.0,2.18906415324
 03/19  06:00:00,323.483651462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762580426,0.0,2.18762580426
 03/19  07:00:00,322.297045372,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  08:00:00,296.666046895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751828403,0.0,2.18751828403
 03/19  09:00:00,259.999452494,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  10:00:00,211.110661696,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875741916,0.0,2.1875741916
 03/19  11:00:00,211.111424056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848699973,0.0,2.18848699973
 03/19  12:00:00,211.111423447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856752661,0.0,2.18856752661
 03/19  13:00:00,211.112566356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983685074,0.0,2.18983685074
 03/19  14:00:00,211.111422928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  15:00:00,211.110661697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763360644,0.0,2.18763360644
 03/19  16:00:00,259.999453564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752601072,0.0,2.18752601072
 03/19  17:00:00,296.666045631,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  18:00:00,296.666047211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758183236,0.0,2.18758183236
 03/19  19:00:00,306.396316545,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.483651506,0.0,0.0,0.0,24.9203635341,149.522181205,2.187637513,0.0,2.187637513
 03/19  21:00:00,299.040398192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907561447,0.0,2.18907561447
 03/19  22:00:00,274.594858687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  23:00:00,250.150464608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751097506,0.0,2.18751097506
 03/19  24:00:00,237.928265747,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/20  01:00:00,287.769371531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805869292,0.0,2.18805869292
 03/20  02:00:00,287.769372484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807422146,0.0,2.18807422146
 03/20  03:00:00,287.769371269,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/20  04:00:00,299.991569287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808955476,0.0,2.18808955476
 03/20  05:00:00,349.357470188,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958547148,0.0,2.18958547148
 03/20  06:00:00,973.943570301,31.7084130298,434.844408102,0.0,49.8407270682,199.362908273,198.89302346,196.703990103,2.18903335786
 03/20  07:00:00,954.403791486,28.2099077133,335.454325963,0.0,149.522181205,199.362908273,208.493205918,204.123833758,4.36937216024
 03/20  08:00:00,1475.40777864,28.6109715172,321.116631761,0.0,448.566543614,448.566543614,60.9576878302,52.2075045864,8.75018324375
 03/20  09:00:00,1449.36475053,29.8357577356,328.292765531,0.0,448.566543614,448.566543614,48.8373306257,37.89833004,10.9390005856
 03/20  10:00:00,1407.39276962,30.4621355395,332.493012437,0.0,448.566543614,448.566543614,37.9102928584,29.1521390554,8.75815380297
 03/20  11:00:00,1414.00534623,30.9264262781,338.176683847,0.0,448.566543614,448.566543614,30.6872836498,19.7261934061,10.9610902436
 03/20  12:00:00,1366.88767271,29.4566302,342.366593725,0.0,448.566543614,398.725816546,33.909002231,18.5319032545,15.3770989765
 03/20  13:00:00,1422.84127266,33.0443769064,351.089350891,0.0,448.566543614,448.566543614,20.1549012869,6.9896196306,13.1652816563
 03/20  14:00:00,1432.92676285,33.6052879719,363.413705603,0.0,448.566543614,448.566543614,6.89030696147,0.324986066278,6.56532089519
 03/20  15:00:00,1437.14044488,33.7833315381,367.146178556,0.0,448.566543614,448.566543614,8.74589619985,0.0,8.74589619985
 03/20  16:00:00,1484.35169337,34.1169536654,364.925322299,0.0,448.566543614,448.566543614,10.9547084262,0.0,10.9547084262
 03/20  17:00:00,1371.85462489,30.2783044321,368.921213759,0.0,348.885089477,398.725816546,6.55363790477,0.0,6.55363790477
 03/20  18:00:00,1182.69027509,28.2099077133,381.469525165,0.0,249.203635341,299.044362409,6.54657028178,0.0,6.54657028178
 03/20  19:00:00,1193.63274597,28.2099077133,383.327298724,0.0,249.203635341,299.044362409,4.17535363923,1.98238295185,2.19297068737
 03/20  20:00:00,1067.74853197,28.2099077133,380.672941431,0.0,149.522181205,249.203635341,36.7185763892,32.3510519353,4.36752445388
 03/20  21:00:00,1041.73123707,28.2099077133,379.087796636,0.0,149.522181205,249.203635341,56.1724102544,53.9828150621,2.18959519227
 03/20  22:00:00,349.35632932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18812139406,0.0,2.18812139406
 03/20  23:00:00,299.991570148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803812832,0.0,2.18803812832
 03/20  24:00:00,287.769370929,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  01:00:00,287.769369933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804976505,0.0,2.18804976505
 03/21  02:00:00,287.7693701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806167336,0.0,2.18806167336
 03/21  03:00:00,287.769368642,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  04:00:00,299.991567686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807338892,0.0,2.18807338892
 03/21  05:00:00,349.357466672,0.0,0.0,0.0,49.8407270682,199.362908273,2.189366773,0.0,2.189366773
 03/21  06:00:00,899.902713724,31.463287419,358.952859247,0.0,49.8407270682,199.362908273,237.154166593,234.965094869,2.18907172402
 03/21  07:00:00,957.611783449,28.2099077133,329.965015815,0.0,149.522181205,199.362908273,231.637308714,227.267774269,4.36953444441
 03/21  08:00:00,1486.10799794,28.2470564238,327.373259634,0.0,448.566543614,448.566543614,76.2180085019,67.4663655697,8.75164293215
 03/21  09:00:00,1471.22150658,28.7242113533,349.045829515,0.0,448.566543614,448.566543614,47.8376257303,39.0831266923,8.75449903802
 03/21  10:00:00,1443.36177609,29.7155586155,370.452094478,0.0,448.566543614,448.566543614,36.1772718308,25.2356474452,10.9416243856
 03/21  11:00:00,1461.55558446,30.7697485307,387.853079293,0.0,448.566543614,448.566543614,25.1112578475,14.1503693088,10.9608885387
 03/21  12:00:00,1424.77829482,29.9787537152,400.514938279,0.0,448.566543614,398.725816546,24.3004122582,11.1198388517,13.1805734065
 03/21  13:00:00,1497.96423908,33.7452988294,419.327494475,0.0,448.566543614,448.566543614,14.3831875963,1.20942885278,13.1737587435
 03/21  14:00:00,1519.11352659,34.71526673,439.515300743,0.0,448.566543614,448.566543614,8.74752884303,0.0,8.74752884303
 03/21  15:00:00,1535.89705661,35.1015211873,456.199785528,0.0,448.566543614,448.566543614,8.74643114292,0.0,8.74643114292
 03/21  16:00:00,1593.61152828,36.0943259586,465.746672286,0.0,448.566543614,448.566543614,10.953885848,0.0,10.953885848
 03/21  17:00:00,1481.53713466,32.9250869624,470.958404889,0.0,348.885089477,398.725816546,6.55493950086,0.0,6.55493950086
 03/21  18:00:00,1276.97138681,29.2801638429,468.183684962,0.0,249.203635341,299.044362409,4.37166636462,0.0,4.37166636462
 03/21  19:00:00,1274.41546539,28.2099077133,456.959133223,0.0,249.203635341,299.044362409,4.36601847697,0.0,4.36601847697
 03/21  20:00:00,1130.71647422,28.2099077133,446.654782176,0.0,149.522181205,249.203635341,4.60378763165,0.236019869713,4.36776776194
 03/21  21:00:00,1096.3997243,28.2099077133,437.860857372,0.0,149.522181205,249.203635341,10.1265154817,7.93708458336,2.18943089838
 03/21  22:00:00,349.356327038,0.0,0.0,0.0,49.8407270682,199.362908273,2.18795772709,0.0,2.18795772709
 03/21  23:00:00,299.991566422,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  24:00:00,287.769369555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796914113,0.0,2.18796914113
 03/22  01:00:00,287.769367869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797647993,0.0,2.18797647993
 03/22  02:00:00,287.769366412,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/22  03:00:00,287.769367219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798473506,0.0,2.18798473506
 03/22  04:00:00,299.991565724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799281995,0.0,2.18799281995
 03/22  05:00:00,349.357462732,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947105334,0.0,2.18947105334
 03/22  06:00:00,961.149585585,31.8759708942,422.114816656,0.0,49.8407270682,199.362908273,116.585413005,114.396304305,2.18910870076
 03/22  07:00:00,1014.1846084,28.2099077133,394.404258962,0.0,149.522181205,199.362908273,116.912845967,112.543026597,4.36981936958
 03/22  08:00:00,1537.18333175,28.309333835,385.970681251,0.0,448.566543614,448.566543614,25.2004966421,16.4502771921,8.7502194499
 03/22  09:00:00,1521.95018892,28.9290876983,404.118213714,0.0,448.566543614,448.566543614,12.3068443937,3.55204988565,8.75479450808
 03/22  10:00:00,1506.17600586,30.1578616966,433.225473906,0.0,448.566543614,448.566543614,9.1801857784,0.423741116014,8.75644466239
 03/22  11:00:00,1554.29608854,31.7983324285,477.681059408,0.0,448.566543614,448.566543614,13.1497739147,0.0,13.1497739147
 03/22  12:00:00,1516.48533258,29.8378462199,491.596540374,0.0,448.566543614,398.725816546,13.1765311458,0.0,13.1765311458
 03/22  13:00:00,1576.06146299,34.5374097466,496.633516388,0.0,448.566543614,448.566543614,13.1695837557,0.0,13.1695837557
 03/22  14:00:00,1589.61949761,34.7594933824,509.977050784,0.0,448.566543614,448.566543614,8.74717402191,0.0,8.74717402191
 03/22  15:00:00,1596.84894508,36.1609133467,515.805461582,0.0,448.566543614,448.566543614,8.74591927643,0.0,8.74591927643
 03/22  16:00:00,1646.16502881,37.6634342598,514.726059153,0.0,448.566543614,448.566543614,10.9532384051,0.0,10.9532384051
 03/22  17:00:00,1529.16023147,33.5844019101,514.662712482,0.0,348.885089477,398.725816546,4.37610317326,0.0,4.37610317326
 03/22  18:00:00,1308.70512922,28.530939259,498.640719257,0.0,249.203635341,299.044362409,6.54730631779,0.0,6.54730631779
 03/22  19:00:00,1301.79674043,28.2101012751,482.828972963,0.0,249.203635341,299.044362409,4.36555095879,0.0,4.36555095879
 03/22  20:00:00,1168.96292442,28.2099077133,482.935462645,0.0,149.522181205,249.203635341,4.36749219573,0.0,4.36749219573
 03/22  21:00:00,1146.24261796,28.2099077133,485.521167792,0.0,149.522181205,249.203635341,2.2908494094,0.1012562818,2.1895931276
 03/22  22:00:00,349.356323277,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/22  23:00:00,299.991565498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802623986,0.0,2.18802623986
 03/22  24:00:00,287.769367787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803393454,0.0,2.18803393454
 03/23  01:00:00,287.769364,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/23  02:00:00,287.769365318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803612231,0.0,2.18803612231
 03/23  03:00:00,287.769365468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804054538,0.0,2.18804054538
 03/23  04:00:00,299.991561807,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/23  05:00:00,349.357459083,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932197148,0.0,2.18932197148
 03/23  06:00:00,1037.60724027,32.4167767654,495.9756309,0.0,49.8407270682,199.362908273,10.7414096407,8.55232357986,2.18908606084
 03/23  07:00:00,1115.93702238,28.2099077133,490.396461705,0.0,149.522181205,199.362908273,15.453689446,11.0844644802,4.36922496583
 03/23  08:00:00,1645.68425682,29.1126559705,487.304834797,0.0,448.566543614,448.566543614,8.75041570667,0.0,8.75041570667
 03/23  09:00:00,1624.63435673,31.3322718754,499.528846105,0.0,448.566543614,448.566543614,10.9391718673,0.0,10.9391718673
 03/23  10:00:00,1595.25315062,33.2363497629,517.131973573,0.0,448.566543614,448.566543614,8.75693394611,0.0,8.75693394611
 03/23  11:00:00,1595.28222757,35.8762055334,514.518158347,0.0,448.566543614,448.566543614,10.9607520571,0.0,10.9607520571
 03/23  12:00:00,1554.4704494,32.8287677353,526.590751303,0.0,448.566543614,398.725816546,15.3757673999,0.0,15.3757673999
 03/23  13:00:00,1595.08619983,37.8944648404,512.301218694,0.0,448.566543614,448.566543614,13.1637626667,0.0,13.1637626667
 03/23  14:00:00,1584.95510141,39.2906677764,500.781513258,0.0,448.566543614,448.566543614,6.5657214347,0.0,6.5657214347
 03/23  15:00:00,1582.59293422,39.8226033222,497.887779886,0.0,448.566543614,448.566543614,8.74585286972,0.0,8.74585286972
 03/23  16:00:00,1630.12238818,41.7519087553,494.594967703,0.0,448.566543614,448.566543614,10.95274636,0.0,10.95274636
 03/23  17:00:00,1532.96338723,35.3303867852,516.719895578,0.0,348.885089477,398.725816546,6.55516417483,0.0,6.55516417483
 03/23  18:00:00,1343.10738917,29.1300767748,532.429014522,0.0,249.203635341,299.044362409,4.37108121761,0.0,4.37108121761
 03/23  19:00:00,1356.58351782,28.544275466,536.762946967,0.0,249.203635341,299.044362409,4.36536419777,0.0,4.36536419777
 03/23  20:00:00,1227.67569883,28.2099077133,540.623584945,0.0,149.522181205,249.203635341,4.36785179764,0.0,4.36785179764
 03/23  21:00:00,1204.15235325,28.2099077133,541.548046963,0.0,149.522181205,249.203635341,2.18948250933,0.0,2.18948250933
 03/23  22:00:00,349.356322381,0.0,0.0,0.0,49.8407270682,199.362908273,2.18800912596,0.0,2.18800912596
 03/23  23:00:00,299.991561913,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/23  24:00:00,287.769364711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801307487,0.0,2.18801307487
 03/24  01:00:00,287.769363206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801288472,0.0,2.18801288472
 03/24  02:00:00,287.769361845,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  03:00:00,287.769362402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801365179,0.0,2.18801365179
 03/24  04:00:00,299.991561075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801425789,0.0,2.18801425789
 03/24  05:00:00,349.357455305,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947712446,0.0,2.18947712446
 03/24  06:00:00,1072.69676569,33.2162595864,530.163591534,0.0,49.8407270682,199.362908273,3.13285539723,0.944004051426,2.18885134581
 03/24  07:00:00,1162.70648682,28.2099077133,535.239600051,0.0,149.522181205,199.362908273,4.76518559144,0.395445009486,4.36974058195
 03/24  08:00:00,1689.37466484,31.2007068137,527.735278688,0.0,448.566543614,448.566543614,8.75048019033,0.0,8.75048019033
 03/24  09:00:00,1637.27845921,35.3818360245,508.123402152,0.0,448.566543614,448.566543614,8.75545742095,0.0,8.75545742095
 03/24  10:00:00,1583.67678136,37.4277092878,501.364262513,0.0,448.566543614,448.566543614,8.75698963771,0.0,8.75698963771
 03/24  11:00:00,1575.75911239,40.5484817389,490.322796038,0.0,448.566543614,448.566543614,13.148233355,0.0,13.148233355
 03/24  12:00:00,1530.55704879,36.9372975728,498.568857562,0.0,448.566543614,398.725816546,13.1745126578,0.0,13.1745126578
 03/24  13:00:00,1576.34146615,41.9812652355,489.469715802,0.0,448.566543614,448.566543614,13.1672694954,0.0,13.1672694954
 03/24  14:00:00,1574.58535586,42.4844845074,487.217949955,0.0,448.566543614,448.566543614,8.74682233683,0.0,8.74682233683
 03/24  15:00:00,1575.34252828,41.6755167023,488.784472942,0.0,448.566543614,448.566543614,6.5636877083,0.0,6.5636877083
 03/24  16:00:00,1622.57647212,41.7051786786,487.095797216,0.0,448.566543614,448.566543614,10.9539772376,0.0,10.9539772376
 03/24  17:00:00,1516.42854338,36.0576488549,499.457807943,0.0,348.885089477,398.725816546,6.55412321198,0.0,6.55412321198
 03/24  18:00:00,1338.77954649,29.3699389664,527.861317417,0.0,249.203635341,299.044362409,6.54733672041,0.0,6.54733672041
 03/24  19:00:00,1346.17513267,28.7621512335,534.680359651,0.0,249.203635341,299.044362409,2.19284482712,0.0,2.19284482712
 03/24  20:00:00,1228.45267259,28.2108451886,541.399629623,0.0,149.522181205,249.203635341,4.36771119672,0.0,4.36771119672
 03/24  21:00:00,1207.48452427,28.2099077133,544.880221392,0.0,149.522181205,249.203635341,2.18941583431,0.0,2.18941583431
 03/24  22:00:00,349.356319862,0.0,0.0,0.0,49.8407270682,199.362908273,2.18809605687,0.0,2.18809605687
 03/24  23:00:00,299.991561243,0.0,0.0,0.0,24.9203635341,199.362908273,2.187940368,0.0,2.187940368
 03/24  24:00:00,287.769361843,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/25  01:00:00,237.928633347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793756702,0.0,2.18793756702
 03/25  02:00:00,237.928633909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793475987,0.0,2.18793475987
 03/25  03:00:00,237.92863232,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/25  04:00:00,250.150831133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793175657,0.0,2.18793175657
 03/25  05:00:00,274.59636104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938986018,0.0,2.18938986018
 03/25  06:00:00,1079.83887217,32.9020525514,537.620277378,0.0,49.8407270682,199.362908273,2.62294207589,0.43385988956,2.18908218633
 03/25  07:00:00,1078.2358522,28.2099077133,550.434594345,0.0,49.8407270682,199.362908273,7.55162685964,5.36060268157,2.19102417807
 03/25  08:00:00,1306.78589665,28.2099077133,546.870567965,0.0,249.203635341,249.203635341,4.55492492652,0.189220325846,4.36570460067
 03/25  09:00:00,1262.5846988,28.2273770874,539.316362723,0.0,249.203635341,249.203635341,4.37121667418,0.0,4.37121667418
 03/25  10:00:00,1209.22890108,28.8721778572,534.205311251,0.0,249.203635341,249.203635341,6.54364820311,0.0,6.54364820311
 03/25  11:00:00,1203.74839498,29.8948915424,527.700580054,0.0,249.203635341,249.203635341,4.37354591536,0.0,4.37354591536
 03/25  12:00:00,1197.48118608,30.4188904627,520.910505946,0.0,249.203635341,249.203635341,6.54501672672,0.0,6.54501672672
 03/25  13:00:00,1194.50141559,30.9394518476,517.410552531,0.0,249.203635341,249.203635341,4.36921757157,0.0,4.36921757157
 03/25  14:00:00,947.448708134,30.5535237821,519.948921108,0.0,74.7610906023,174.442544739,2.192645761,0.0,2.192645761
 03/25  15:00:00,949.944504077,30.733583549,522.265412701,0.0,74.7610906023,174.442544739,4.3639752971,0.0,4.3639752971
 03/25  16:00:00,1002.8942697,30.8297777982,526.229815035,0.0,74.7610906023,174.442544739,4.36441737245,0.0,4.36441737245
 03/25  17:00:00,969.626731232,29.615975037,532.273223829,0.0,24.9203635341,149.522181205,2.18889276206,0.0,2.18889276206
 03/25  18:00:00,743.517245156,15.211842,348.10122478,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/25  19:00:00,527.562761976,8.60882553056,184.534145279,0.0,24.9203635341,149.522181205,2.18905142276,0.0,2.18905142276
 03/25  20:00:00,323.48477407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900024494,0.0,2.18900024494
 03/25  21:00:00,299.041134647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983640126,0.0,2.18983640126
 03/25  22:00:00,274.595227213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793555795,0.0,2.18793555795
 03/25  23:00:00,250.150831372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793213259,0.0,2.18793213259
 03/25  24:00:00,237.928632234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  01:00:00,237.928253884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756788852,0.0,2.18756788852
 03/26  02:00:00,237.928252454,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  03:00:00,237.928253527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759896753,0.0,2.18759896753
 03/26  04:00:00,250.15045089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746877296,0.0,2.18746877296
 03/26  05:00:00,274.595978615,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  06:00:00,323.483638097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758583116,0.0,2.18758583116
 03/26  07:00:00,313.753366542,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875363915,0.0,2.1875363915
 03/26  08:00:00,656.478788172,13.53368273,284.150421484,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  09:00:00,826.44839349,19.7703801763,448.630033441,0.0,24.9203635341,149.522181205,2.18760736223,0.0,2.18760736223
 03/26  10:00:00,749.100289495,17.1150162041,419.939191959,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  11:00:00,842.300826809,22.2238921416,502.790585398,0.0,24.9203635341,149.522181205,2.18838411744,0.0,2.18838411744
 03/26  12:00:00,696.894153894,14.8990465145,375.487703727,0.0,24.9203635341,149.522181205,2.1885540607,0.0,2.1885540607
 03/26  13:00:00,856.923770595,21.9642279162,518.023643484,0.0,24.9203635341,149.522181205,2.19001864744,0.0,2.19001864744
 03/26  14:00:00,779.504183114,18.553294597,447.938714834,0.0,24.9203635341,149.522181205,2.18855494161,0.0,2.18855494161
 03/26  15:00:00,857.72728841,22.1721387484,518.520103118,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,789.763524723,17.00834754,412.809852385,0.0,24.9203635341,149.522181205,2.18759749747,0.0,2.18759749747
 03/26  17:00:00,804.826375957,15.5215761843,394.188477946,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  18:00:00,503.661815419,4.94963604173,152.720367994,0.0,24.9203635341,149.522181205,2.18759572968,0.0,2.18759572968
 03/26  19:00:00,297.852636947,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  20:00:00,323.483638302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752885758,0.0,2.18752885758
 03/26  21:00:00,299.040375648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876990508,0.0,2.18876990508
 03/26  22:00:00,274.594845692,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  23:00:00,250.150451504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751414352,0.0,2.18751414352
 03/26  24:00:00,237.92825278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769355036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802737004,0.0,2.18802737004
 03/27  02:00:00,287.769356046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801680346,0.0,2.18801680346
 03/27  03:00:00,287.769354687,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/27  04:00:00,299.991552974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800605991,0.0,2.18800605991
 03/27  05:00:00,349.357443845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944846589,0.0,2.18944846589
 03/27  06:00:00,1070.04964814,34.5198621932,526.213564791,0.0,49.8407270682,199.362908273,2.18887865637,0.0,2.18887865637
 03/27  07:00:00,1177.49825175,28.2099077133,550.016414358,0.0,149.522181205,199.362908273,4.36941436394,0.0,4.36941436394
 03/27  08:00:00,1690.57174282,31.3200138292,528.813099227,0.0,448.566543614,448.566543614,8.74975864129,0.0,8.74975864129
 03/27  09:00:00,1624.36927838,36.8974168551,493.698693561,0.0,448.566543614,448.566543614,8.75419980609,0.0,8.75419980609
 03/27  10:00:00,1570.0429321,40.502614498,484.655566899,0.0,448.566543614,448.566543614,10.940300164,0.0,10.940300164
 03/27  11:00:00,1568.99268425,43.8569749835,480.247942695,0.0,448.566543614,448.566543614,10.9603621204,0.0,10.9603621204
 03/27  12:00:00,1523.63315776,37.5939397839,490.988407888,0.0,448.566543614,398.725816546,13.174768917,0.0,13.174768917
 03/27  13:00:00,1570.04344939,44.2720532389,480.880986994,0.0,448.566543614,448.566543614,13.1670863919,0.0,13.1670863919
 03/27  14:00:00,1569.7361045,46.5009853527,478.352245432,0.0,448.566543614,448.566543614,8.74671434099,0.0,8.74671434099
 03/27  15:00:00,1569.15459098,49.6918807141,474.580219144,0.0,448.566543614,448.566543614,6.56347093626,0.0,6.56347093626
 03/27  16:00:00,1619.56613921,51.2366239648,474.554082734,0.0,448.566543614,448.566543614,10.9531149041,0.0,10.9531149041
 03/27  17:00:00,1505.8649105,42.7689658954,482.182895215,0.0,348.885089477,398.725816546,6.55365631417,0.0,6.55365631417
 03/27  18:00:00,1320.17116286,31.5904233868,507.032480077,0.0,249.203635341,299.044362409,6.54644577548,0.0,6.54644577548
 03/27  19:00:00,1329.7746296,29.6948671552,517.347162065,0.0,249.203635341,299.044362409,2.19291590833,0.0,2.19291590833
 03/27  20:00:00,1211.77693347,28.676756982,524.258003364,0.0,149.522181205,249.203635341,4.36729597049,0.0,4.36729597049
 03/27  21:00:00,1187.73332267,28.4115648121,524.927374091,0.0,149.522181205,249.203635341,2.18951242061,0.0,2.18951242061
 03/27  22:00:00,349.356312989,0.0,0.0,0.0,49.8407270682,199.362908273,2.18807019916,0.0,2.18807019916
 03/27  23:00:00,299.991553642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792997677,0.0,2.18792997677
 03/27  24:00:00,287.76935447,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  01:00:00,287.769353567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791531359,0.0,2.18791531359
 03/28  02:00:00,287.769353313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879009987,0.0,2.1879009987
 03/28  03:00:00,287.769351991,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  04:00:00,463.357553263,1.15030848626,119.823071054,0.0,24.9203635341,199.362908273,2.18807843962,0.0,2.18807843962
 03/28  05:00:00,349.357439931,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941540141,0.0,2.18941540141
 03/28  06:00:00,1075.28790739,35.6164153618,530.35527098,0.0,49.8407270682,199.362908273,2.19323498498,0.00442354103546,2.18881144394
 03/28  07:00:00,1172.57481169,28.2099077133,545.092983764,0.0,149.522181205,199.362908273,4.36871422447,0.0,4.36871422447
 03/28  08:00:00,1677.27886466,34.2694087148,512.570845089,0.0,448.566543614,448.566543614,8.74859776742,0.0,8.74859776742
 03/28  09:00:00,1624.55686542,37.9119148233,492.87180152,0.0,448.566543614,448.566543614,8.75383254227,0.0,8.75383254227
 03/28  10:00:00,1571.02047044,40.9014511223,485.234284761,0.0,448.566543614,448.566543614,8.75502046542,0.0,8.75502046542
 03/28  11:00:00,1569.48837045,44.2169787216,480.383645871,0.0,448.566543614,448.566543614,13.1464203136,0.0,13.1464203136
 03/28  12:00:00,1522.4249171,40.7450778068,486.629052766,0.0,448.566543614,398.725816546,13.1717404741,0.0,13.1717404741
 03/28  13:00:00,1571.17212574,45.4698220559,480.811920705,0.0,448.566543614,448.566543614,13.1639028752,0.0,13.1639028752
 03/28  14:00:00,1567.86194922,48.0235813315,474.955517133,0.0,448.566543614,448.566543614,6.56473113112,0.0,6.56473113112
