Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  15:00:00,1566.9077444,50.1400270354,471.885243213,0.0,448.566543614,448.566543614,8.74461520611,0.0,8.74461520611
 03/28  16:00:00,1615.70700708,50.0926996258,471.838901563,0.0,448.566543614,448.566543614,10.9516969679,0.0,10.9516969679
 03/28  17:00:00,1505.81260076,43.1607211082,481.738837491,0.0,348.885089477,398.725816546,6.55459007713,0.0,6.55459007713
 03/28  18:00:00,1319.69429699,33.6539222074,504.49212672,0.0,249.203635341,299.044362409,4.37066568948,0.0,4.37066568948
 03/28  19:00:00,1334.66937882,29.6694044045,522.267381537,0.0,249.203635341,299.044362409,4.3654457701,0.0,4.3654457701
 03/28  20:00:00,1216.25530796,28.4679639092,528.945179393,0.0,149.522181205,249.203635341,4.36730288868,0.0,4.36730288868
 03/28  21:00:00,1193.02890132,28.2466612877,530.387860303,0.0,149.522181205,249.203635341,2.18952322136,0.0,2.18952322136
 03/28  22:00:00,349.356310128,0.0,0.0,0.0,49.8407270682,199.362908273,2.18795483212,0.0,2.18795483212
 03/28  23:00:00,299.99154963,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  24:00:00,287.769353377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793982653,0.0,2.18793982653
 03/29  01:00:00,287.769350763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792015369,0.0,2.18792015369
 03/29  02:00:00,287.769349416,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  03:00:00,287.769351043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790184999,0.0,2.18790184999
 03/29  04:00:00,299.991548545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807487876,0.0,2.18807487876
 03/29  05:00:00,349.357435547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940047511,0.0,2.18940047511
 03/29  06:00:00,1078.96693426,35.9416631888,533.709057711,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/29  07:00:00,1172.66496117,28.2099077133,545.183142452,0.0,149.522181205,199.362908273,6.54428863068,0.0,6.54428863068
 03/29  08:00:00,1677.18615866,36.3084448651,510.439120297,0.0,448.566543614,448.566543614,8.74746918976,0.0,8.74746918976
 03/29  09:00:00,1625.12827569,40.0644360613,491.290712348,0.0,448.566543614,448.566543614,8.75357328778,0.0,8.75357328778
 03/29  10:00:00,1570.67139739,42.9310632548,482.855619042,0.0,448.566543614,448.566543614,8.75604869102,0.0,8.75604869102
 03/29  11:00:00,1569.17942564,43.136876197,481.154823546,0.0,448.566543614,448.566543614,10.9586909443,0.0,10.9586909443
 03/29  12:00:00,1524.41134909,39.2920853088,490.068505852,0.0,448.566543614,398.725816546,13.1779058869,0.0,13.1779058869
 03/29  13:00:00,1570.9222175,45.1883080931,480.843553874,0.0,448.566543614,448.566543614,13.1698569726,0.0,13.1698569726
 03/29  14:00:00,1567.39928096,47.7090896018,474.807358392,0.0,448.566543614,448.566543614,8.74626780357,0.0,8.74626780357
 03/29  15:00:00,1566.61413968,50.1905337534,471.541149173,0.0,448.566543614,448.566543614,8.74457477569,0.0,8.74457477569
 03/29  16:00:00,1616.26940666,48.3031869216,474.190832612,0.0,448.566543614,448.566543614,10.95027122,0.0,10.95027122
 03/29  17:00:00,1507.80511836,40.8510946875,486.040994543,0.0,348.885089477,398.725816546,4.37560164361,0.0,4.37560164361
 03/29  18:00:00,1324.81889654,31.908534547,511.362124908,0.0,249.203635341,299.044362409,6.54679241846,0.0,6.54679241846
 03/29  19:00:00,1337.70391215,29.4074657795,525.563861628,0.0,249.203635341,299.044362409,4.36527159798,0.0,4.36527159798
 03/29  20:00:00,1218.88421337,28.3593275023,531.682728812,0.0,149.522181205,249.203635341,4.36672493068,0.0,4.36672493068
 03/29  21:00:00,1196.55589962,28.2099077133,533.951616012,0.0,149.522181205,249.203635341,1.26811799476,0.0,1.26811799476
 03/29  22:00:00,349.356307232,0.0,0.0,0.0,49.8407270682,199.362908273,0.940184626996,0.0,0.940184626996
 03/29  23:00:00,299.991549297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806327442,0.0,2.18806327442
 03/29  24:00:00,287.769350164,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  01:00:00,287.769347733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804109823,0.0,2.18804109823
 03/30  02:00:00,287.769348818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801894814,0.0,2.18801894814
 03/30  03:00:00,287.76934742,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  04:00:00,299.991545619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799660209,0.0,2.18799660209
 03/30  05:00:00,349.357432093,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941524742,0.0,2.18941524742
 03/30  06:00:00,1082.4640412,36.020611816,537.127218512,0.0,49.8407270682,199.362908273,2.18883751492,0.0,2.18883751492
 03/30  07:00:00,1166.19856122,28.2099077133,547.26041909,0.0,149.522181205,199.362908273,4.3691897808,0.0,4.3691897808
 03/30  08:00:00,1677.06739995,35.4200703765,511.20875224,0.0,448.566543614,448.566543614,8.74889595116,0.0,8.74889595116
 03/30  09:00:00,1623.54605156,40.5552205877,489.217718142,0.0,448.566543614,448.566543614,8.75433024787,0.0,8.75433024787
 03/30  10:00:00,1570.96696676,44.7368768572,481.345396263,0.0,448.566543614,448.566543614,8.75533796935,0.0,8.75533796935
 03/30  11:00:00,1568.22445583,46.8033927605,476.533365508,0.0,448.566543614,448.566543614,13.1464890491,0.0,13.1464890491
 03/30  12:00:00,1522.512014,42.368055394,485.093229248,0.0,448.566543614,398.725816546,13.1713253005,0.0,13.1713253005
 03/30  13:00:00,1570.78784709,47.2336099865,478.663906087,0.0,448.566543614,448.566543614,13.1631923692,0.0,13.1631923692
 03/30  14:00:00,1566.27408512,49.1714847172,472.219783257,0.0,448.566543614,448.566543614,6.56439485777,0.0,6.56439485777
 03/30  15:00:00,1566.76952875,49.2267084514,472.660378613,0.0,448.566543614,448.566543614,8.74512922716,0.0,8.74512922716
 03/30  16:00:00,1616.0515239,52.2887076061,469.987454607,0.0,448.566543614,448.566543614,10.9506141186,0.0,10.9506141186
 03/30  17:00:00,1507.32309003,42.9397998201,483.470275533,0.0,348.885089477,398.725816546,6.55396698214,0.0,6.55396698214
 03/30  18:00:00,1328.15562293,32.7569510574,513.850444334,0.0,249.203635341,299.044362409,4.37093859967,0.0,4.37093859967
 03/30  19:00:00,1344.14470257,29.7582312006,531.653892409,0.0,249.203635341,299.044362409,4.36551986438,0.0,4.36551986438
 03/30  20:00:00,1224.83322902,28.4933774369,537.497702876,0.0,149.522181205,249.203635341,4.36682393841,0.0,4.36682393841
 03/30  21:00:00,1202.32136784,28.2628138133,539.664182391,0.0,149.522181205,249.203635341,2.18929422149,0.0,2.18929422149
 03/30  22:00:00,349.356304517,0.0,0.0,0.0,49.8407270682,199.362908273,2.18791772006,0.0,2.18791772006
 03/30  23:00:00,299.991545095,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  24:00:00,287.769348704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789494579,0.0,2.18789494579
 03/31  01:00:00,287.769344981,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  02:00:00,287.769344961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805771395,0.0,2.18805771395
 03/31  03:00:00,287.769346174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803144178,0.0,2.18803144178
 03/31  04:00:00,299.991542632,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  05:00:00,349.357427416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944475636,0.0,2.18944475636
 03/31  06:00:00,1075.74220984,35.9941879098,530.431815436,0.0,49.8407270682,199.362908273,2.18865722768,0.0,2.18865722768
 03/31  07:00:00,1166.00991201,28.2099077133,547.071779012,0.0,149.522181205,199.362908273,4.36908465416,0.0,4.36908465416
 03/31  08:00:00,1677.62455219,36.2238328918,510.962160899,0.0,448.566543614,448.566543614,8.74839560048,0.0,8.74839560048
 03/31  09:00:00,1623.61309001,41.0877114277,488.752286668,0.0,448.566543614,448.566543614,8.98757204385,0.0,8.98757204385
 03/31  10:00:00,1572.80827235,44.598381729,483.325217887,0.0,448.566543614,448.566543614,10.7057932831,0.0,10.7057932831
 03/31  11:00:00,1572.93218021,45.7936194351,482.250885505,0.0,448.566543614,448.566543614,10.9589109968,0.0,10.9589109968
 03/31  12:00:00,1527.53030925,40.5803653769,491.899248729,0.0,448.566543614,398.725816546,13.1739293346,0.0,13.1739293346
 03/31  13:00:00,1572.94693516,45.1293013552,482.927331842,0.0,448.566543614,448.566543614,13.1656396182,0.0,13.1656396182
 03/31  14:00:00,1573.17661883,46.2866495392,482.007163383,0.0,448.566543614,448.566543614,8.7457922645,0.0,8.7457922645
 03/31  15:00:00,1570.925172,49.2715030353,476.771243075,0.0,448.566543614,448.566543614,6.56260323897,0.0,6.56260323897
 03/31  16:00:00,1615.26085777,50.5039369768,470.981577729,0.0,448.566543614,448.566543614,10.9509673735,0.0,10.9509673735
 03/31  17:00:00,1512.15484399,40.9123263597,490.329516708,0.0,348.885089477,398.725816546,6.55245745222,0.0,6.55245745222
 03/31  18:00:00,1340.3334901,30.9519913196,527.833282243,0.0,249.203635341,299.044362409,4.37093891299,0.0,4.37093891299
 03/31  19:00:00,1353.8572887,29.292079252,541.832639314,0.0,249.203635341,299.044362409,4.36520194733,0.0,4.36520194733
 03/31  20:00:00,1227.77238357,28.3069079811,540.623335553,0.0,149.522181205,249.203635341,4.36749622478,0.0,4.36749622478
 03/31  21:00:00,1199.33270244,28.2100824585,536.728252552,0.0,149.522181205,249.203635341,2.18934829249,0.0,2.18934829249
 03/31  22:00:00,349.356302922,0.0,0.0,0.0,49.8407270682,199.362908273,2.18806495987,0.0,2.18806495987
 03/31  23:00:00,299.99154214,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  24:00:00,287.769345604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803815878,0.0,2.18803815878
 04/01  01:00:00,237.928616303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800658252,0.0,2.18800658252
 04/01  02:00:00,237.928614736,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  03:00:00,237.928616153,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879764163,0.0,2.1879764163
 04/01  04:00:00,250.150814055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794610238,0.0,2.18794610238
 04/01  05:00:00,274.59633301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943817573,0.0,2.18943817573
 04/01  06:00:00,1076.86880166,33.4557496266,534.096849161,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/01  07:00:00,1057.40727561,28.2099077133,538.153463856,0.0,49.8407270682,199.362908273,4.55462679256,0.193005153313,4.36162163925
 04/01  08:00:00,1304.92159401,28.2099077133,545.006455467,0.0,249.203635341,249.203635341,4.3650013681,0.0,4.3650013681
 04/01  09:00:00,1265.59316469,28.2099077133,542.342371072,0.0,249.203635341,249.203635341,4.3711107715,0.0,4.3711107715
 04/01  10:00:00,1215.09494202,29.0635802844,539.880016983,0.0,249.203635341,249.203635341,4.36907967542,0.0,4.36907967542
 04/01  11:00:00,1208.07289122,30.2169260697,531.703120898,0.0,249.203635341,249.203635341,6.54912267158,0.0,6.54912267158
 04/01  12:00:00,1197.89142976,30.8232314737,520.916477196,0.0,249.203635341,249.203635341,4.37022780146,0.0,4.37022780146
 04/01  13:00:00,1189.26990951,31.3913652467,511.727199602,0.0,249.203635341,249.203635341,4.36868516922,0.0,4.36868516922
 04/01  14:00:00,932.813108182,31.057769586,504.809126489,0.0,74.7610906023,174.442544739,4.3652525526,0.0,4.3652525526
 04/01  15:00:00,929.553680618,30.893083541,501.715135621,0.0,74.7610906023,174.442544739,2.19187143164,0.0,2.19187143164
 04/01  16:00:00,979.149120282,31.6334501198,501.681041117,0.0,74.7610906023,174.442544739,4.3639790006,0.0,4.3639790006
 04/01  17:00:00,942.078694118,31.3086959919,503.032489812,0.0,24.9203635341,149.522181205,2.18891063721,0.0,2.18891063721
 04/01  18:00:00,850.990887355,19.7867786804,453.208252467,0.0,24.9203635341,149.522181205,2.18854644977,0.0,2.18854644977
 04/01  19:00:00,811.239979598,16.5918271892,418.833486718,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  20:00:00,323.484749333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901138691,0.0,2.18901138691
 04/01  21:00:00,299.041103672,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896873962,0.0,2.1896873962
 04/01  22:00:00,274.595209385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791863347,0.0,2.18791863347
 04/01  23:00:00,250.150814472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788801596,0.0,2.18788801596
 04/01  24:00:00,237.928614969,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  01:00:00,237.92823967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753533715,0.0,2.18753533715
 04/02  02:00:00,237.928238965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.92823911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753980762,0.0,2.18753980762
 04/02  04:00:00,250.150437336,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875440164,0.0,2.1875440164
 04/02  05:00:00,274.595954193,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  06:00:00,323.48362401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747226661,0.0,2.18747226661
 04/02  07:00:00,305.209686257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752975042,0.0,2.18752975042
 04/02  08:00:00,589.204609874,10.4711173775,221.478030441,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  09:00:00,785.66290105,21.333591667,400.599378952,0.0,24.9203635341,149.522181205,2.18757596561,0.0,2.18757596561
 04/02  10:00:00,709.529497351,18.3760693513,379.202119681,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,820.572162296,22.0964043075,482.054201984,0.0,24.9203635341,149.522181205,2.18849349015,0.0,2.18849349015
 04/02  12:00:00,717.910853562,16.2314846759,399.718478472,0.0,24.9203635341,149.522181205,2.18850214225,0.0,2.18850214225
 04/02  13:00:00,806.67597767,21.4861538624,477.314662715,0.0,24.9203635341,149.522181205,2.18994271008,0.0,2.18994271008
 04/02  14:00:00,701.373509636,17.830060824,377.637378006,0.0,24.9203635341,149.522181205,2.18850389466,0.0,2.18850389466
 04/02  15:00:00,773.483808044,22.3955791837,437.793382025,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  16:00:00,752.815000311,17.9848027166,374.665436011,0.0,24.9203635341,149.522181205,2.18757710158,0.0,2.18757710158
 04/02  17:00:00,860.796847843,22.5976643749,436.618924633,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  18:00:00,784.192215602,18.0007388483,369.490915089,0.0,24.9203635341,149.522181205,2.18753848116,0.0,2.18753848116
 04/02  19:00:00,609.424806211,13.0851017796,244.464484894,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.48362462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18748874453,0.0,2.18748874453
 04/02  21:00:00,299.040350862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882002351,0.0,2.18882002351
 04/02  22:00:00,274.594831692,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  23:00:00,250.150437937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18707865996,0.0,2.18707865996
 04/02  24:00:00,237.928238279,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769338262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792723602,0.0,2.18792723602
 04/03  02:00:00,287.769338183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788924189,0.0,2.18788924189
 04/03  03:00:00,287.769336769,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/03  04:00:00,299.991536249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804032186,0.0,2.18804032186
 04/03  05:00:00,349.357415722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932999514,0.0,2.18932999514
 04/03  06:00:00,1046.16322324,32.3282582761,504.588283467,0.0,49.8407270682,199.362908273,2.18896190819,0.0,2.18896190819
 04/03  07:00:00,1132.88354434,28.2099077133,514.566446047,0.0,149.522181205,199.362908273,4.97283708209,0.603645242821,4.36919183927
 04/03  08:00:00,1693.57184284,29.0225301572,534.118643451,0.0,448.566543614,448.566543614,8.7479033942,0.0,8.7479033942
 04/03  09:00:00,1644.09463584,32.8532884413,517.468315293,0.0,448.566543614,448.566543614,8.75392435717,0.0,8.75392435717
 04/03  10:00:00,1586.84960938,35.573678119,506.391315898,0.0,448.566543614,448.566543614,8.75469947694,0.0,8.75469947694
 04/03  11:00:00,1579.72213303,37.7048945595,497.129632057,0.0,448.566543614,448.566543614,10.9562432483,0.0,10.9562432483
 04/03  12:00:00,1537.01515811,34.113401205,507.851146639,0.0,448.566543614,398.725816546,13.1755402925,0.0,13.1755402925
 04/03  13:00:00,1580.2425705,39.1153051726,496.237050794,0.0,448.566543614,448.566543614,13.1667126634,0.0,13.1667126634
 04/03  14:00:00,1574.62840056,40.4072780616,489.33837347,0.0,448.566543614,448.566543614,8.74540539493,0.0,8.74540539493
 04/03  15:00:00,1570.71107454,42.984915085,482.84378416,0.0,448.566543614,448.566543614,6.56301316627,0.0,6.56301316627
 04/03  16:00:00,1618.10464333,44.8349981247,479.494369029,0.0,448.566543614,448.566543614,10.9511396099,0.0,10.9511396099
 04/03  17:00:00,1516.42635145,39.0612611425,496.452131703,0.0,348.885089477,398.725816546,6.55259355396,0.0,6.55259355396
 04/03  18:00:00,1331.82149308,31.3757940837,518.897513454,0.0,249.203635341,299.044362409,4.37030659642,0.0,4.37030659642
 04/03  19:00:00,1340.54273557,29.0055383082,528.804650108,0.0,249.203635341,299.044362409,4.36550677429,0.0,4.36550677429
 04/03  20:00:00,1233.31576087,28.2171375226,546.256509177,0.0,149.522181205,249.203635341,4.36669521542,0.0,4.36669521542
 04/03  21:00:00,1212.3787337,28.2099077133,549.774471032,0.0,149.522181205,249.203635341,2.18935215604,0.0,2.18935215604
 04/03  22:00:00,349.356295161,0.0,0.0,0.0,49.8407270682,199.362908273,2.18787809366,0.0,2.18787809366
 04/03  23:00:00,299.991534398,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/03  24:00:00,287.769337857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802864927,0.0,2.18802864927
 04/04  01:00:00,287.769335581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798505146,0.0,2.18798505146
 04/04  02:00:00,287.769333991,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/04  03:00:00,287.769335477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794290019,0.0,2.18794290019
 04/04  04:00:00,299.991533312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790059884,0.0,2.18790059884
 04/04  05:00:00,349.357411062,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936699875,0.0,2.18936699875
 04/04  06:00:00,1080.8328232,34.0566763657,537.459954969,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/04  07:00:00,1169.1196511,28.2099077133,550.181557483,0.0,149.522181205,199.362908273,6.5433298593,0.0,6.5433298593
 04/04  08:00:00,1680.17344378,33.2548409175,516.48011592,0.0,448.566543614,448.566543614,6.56482181148,0.0,6.56482181148
 04/04  09:00:00,1623.98887681,38.7123931706,491.50347145,0.0,448.566543614,448.566543614,10.9362785646,0.0,10.9362785646
 04/04  10:00:00,1573.18308291,42.9510462245,485.347444589,0.0,448.566543614,448.566543614,8.75461196199,0.0,8.75461196199
 04/04  11:00:00,1570.62021435,45.3016718742,480.430964609,0.0,448.566543614,448.566543614,10.9573689304,0.0,10.9573689304
 04/04  12:00:00,1524.4889607,40.4360065493,489.002375837,0.0,448.566543614,398.725816546,13.1711054831,0.0,13.1711054831
 04/04  13:00:00,1571.59714239,45.5976754688,481.109273042,0.0,448.566543614,448.566543614,13.1622153645,0.0,13.1622153645
 04/04  14:00:00,1570.42810693,46.1996765548,479.345696889,0.0,448.566543614,448.566543614,6.56396172216,0.0,6.56396172216
 04/04  15:00:00,1568.75433464,47.4934458088,476.378531638,0.0,448.566543614,448.566543614,8.74421091661,0.0,8.74421091661
 04/04  16:00:00,1616.11641833,49.6557776626,472.68539228,0.0,448.566543614,448.566543614,10.9499853694,0.0,10.9499853694
 04/04  17:00:00,1508.20373187,42.5853802537,484.705403805,0.0,348.885089477,398.725816546,6.55280120923,0.0,6.55280120923
 04/04  18:00:00,1329.67751024,32.8724677564,515.256867564,0.0,249.203635341,299.044362409,4.37080651339,0.0,4.37080651339
 04/04  19:00:00,1345.95782811,29.4579066077,533.76738101,0.0,249.203635341,299.044362409,4.36518433764,0.0,4.36518433764
 04/04  20:00:00,1228.5215393,28.3571143912,541.322320566,0.0,149.522181205,249.203635341,4.36700056018,0.0,4.36700056018
 04/04  21:00:00,1208.25914693,28.2115968481,545.653198622,0.0,149.522181205,249.203635341,2.18940991846,0.0,2.18940991846
 04/04  22:00:00,349.356291271,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/04  23:00:00,299.991533805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803546453,0.0,2.18803546453
 04/04  24:00:00,287.769335429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799282303,0.0,2.18799282303
 04/05  01:00:00,287.769331705,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  02:00:00,287.769333299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794373762,0.0,2.18794373762
 04/05  03:00:00,287.769332398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789752669,0.0,2.18789752669
 04/05  04:00:00,299.991529733,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  05:00:00,349.357407487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885809746,0.0,2.18885809746
 04/05  06:00:00,1069.91204146,34.5048627369,526.090989624,0.0,49.8407270682,199.362908273,2.18886177236,0.0,2.18886177236
 04/05  07:00:00,1162.16664137,28.2099077133,543.228557676,0.0,149.522181205,199.362908273,4.36896794779,0.0,4.36896794779
 04/05  08:00:00,1677.04197177,35.0568941503,511.546609233,0.0,448.566543614,448.566543614,8.74775617904,0.0,8.74775617904
 04/05  09:00:00,1623.06313361,40.629050351,488.661089853,0.0,448.566543614,448.566543614,8.75243406852,0.0,8.75243406852
 04/05  10:00:00,1570.69093445,43.9460143975,481.860344195,0.0,448.566543614,448.566543614,8.75423949531,0.0,8.75423949531
 04/05  11:00:00,1568.75339885,46.1709826369,477.694858714,0.0,448.566543614,448.566543614,10.9569227388,0.0,10.9569227388
 04/05  12:00:00,1523.289111,41.6336746813,486.604879539,0.0,448.566543614,398.725816546,13.1758668252,0.0,13.1758668252
 04/05  13:00:00,1568.77164054,47.2710793229,476.610406741,0.0,448.566543614,448.566543614,13.1666522964,0.0,13.1666522964
 04/05  14:00:00,1567.32332004,48.1101476734,474.330462043,0.0,448.566543614,448.566543614,8.74538713135,0.0,8.74538713135
 04/05  15:00:00,1566.67356979,50.5071336986,471.284095655,0.0,448.566543614,448.566543614,6.56290794348,0.0,6.56290794348
 04/05  16:00:00,1615.66569189,52.0791214262,469.811340988,0.0,448.566543614,448.566543614,10.9506104508,0.0,10.9506104508
 04/05  17:00:00,1506.03775375,44.1221111465,481.002711013,0.0,348.885089477,398.725816546,6.55231219199,0.0,6.55231219199
 04/05  18:00:00,1327.51120614,33.459606426,512.50343665,0.0,249.203635341,299.044362409,4.3707838192,0.0,4.3707838192
 04/05  19:00:00,1345.23255504,29.6996235523,532.800399921,0.0,249.203635341,299.044362409,4.36528758342,0.0,4.36528758342
 04/05  20:00:00,1228.97513529,28.4488746944,541.684164789,0.0,149.522181205,249.203635341,4.36720120227,0.0,4.36720120227
 04/05  21:00:00,1211.25624392,28.2238977278,548.637999323,0.0,149.522181205,249.203635341,2.18922955047,0.0,2.18922955047
 04/05  22:00:00,349.356289763,0.0,0.0,0.0,49.8407270682,199.362908273,2.18794387159,0.0,2.18794387159
 04/05  23:00:00,299.991529117,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  24:00:00,287.769332925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789711692,0.0,2.18789711692
 04/06  01:00:00,287.76933014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784545046,0.0,2.18784545046
 04/06  02:00:00,287.769328783,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  03:00:00,287.769330485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798326642,0.0,2.18798326642
 04/06  04:00:00,299.991527583,0.0,0.0,0.0,24.9203635341,199.362908273,2.187932858,0.0,2.187932858
 04/06  05:00:00,349.357402469,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919359828,0.0,2.18919359828
 04/06  06:00:00,1084.78287897,34.1905137469,541.276180818,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/06  07:00:00,1165.59515978,28.2099077133,546.657085803,0.0,149.522181205,199.362908273,4.36895387818,0.0,4.36895387818
 04/06  08:00:00,1677.30804555,34.3482593871,512.5213382,0.0,448.566543614,448.566543614,8.74786522537,0.0,8.74786522537
 04/06  09:00:00,1622.06041739,39.5196113418,488.767832989,0.0,448.566543614,448.566543614,8.75224501119,0.0,8.75224501119
 04/06  10:00:00,1572.73873093,40.7512212998,487.102956041,0.0,448.566543614,448.566543614,10.9379843233,0.0,10.9379843233
 04/06  11:00:00,1574.57228331,40.6156370075,489.069118664,0.0,448.566543614,448.566543614,10.9565187755,0.0,10.9565187755
 04/06  12:00:00,1530.17544973,36.0336920327,499.091231738,0.0,448.566543614,398.725816546,13.1678079978,0.0,13.1678079978
 04/06  13:00:00,1574.06390445,40.6760794354,488.49768033,0.0,448.566543614,448.566543614,10.9690216246,0.0,10.9690216246
 04/06  14:00:00,1569.77404559,43.2897964659,481.60156454,0.0,448.566543614,448.566543614,8.74501749253,0.0,8.74501749253
 04/06  15:00:00,1571.63494681,42.8811070082,483.871521714,0.0,448.566543614,448.566543614,8.7427977455,0.0,8.7427977455
 04/06  16:00:00,1617.54866393,44.5682258735,479.205231526,0.0,448.566543614,448.566543614,8.76283746337,0.0,8.76283746337
 04/06  17:00:00,1509.50776073,39.4717674759,489.123073705,0.0,348.885089477,398.725816546,6.55358345849,0.0,6.55358345849
 04/06  18:00:00,1333.26558658,29.8168553287,521.900579919,0.0,249.203635341,299.044362409,6.54580419697,0.0,6.54580419697
 04/06  19:00:00,1338.25147242,28.5902466727,526.928702414,0.0,249.203635341,299.044362409,2.19229626445,0.0,2.19229626445
 04/06  20:00:00,1217.02677059,28.2099077133,529.974776813,0.0,149.522181205,249.203635341,4.36687324274,0.0,4.36687324274
 04/06  21:00:00,1195.86711227,28.2099077133,533.26286179,0.0,149.522181205,249.203635341,2.18934917205,0.0,2.18934917205
 04/06  22:00:00,349.356287584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18796757852,0.0,2.18796757852
 04/06  23:00:00,299.991527609,0.0,0.0,0.0,24.9203635341,199.362908273,2.187916196,0.0,2.187916196
 04/06  24:00:00,287.769329168,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/07  01:00:00,287.769328018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786122411,0.0,2.18786122411
 04/07  02:00:00,287.769326763,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/07  03:00:00,287.769326825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799452049,0.0,2.18799452049
 04/07  04:00:00,299.991525773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794009634,0.0,2.18794009634
 04/07  05:00:00,349.357398697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928894491,0.0,2.18928894491
 04/07  06:00:00,1087.76220093,35.8195011905,542.626518549,0.0,49.8407270682,199.362908273,2.18887714595,0.0,2.18887714595
 04/07  07:00:00,1157.38315202,28.2099077133,538.445088753,0.0,149.522181205,199.362908273,4.36864061477,0.0,4.36864061477
 04/07  08:00:00,1672.46544312,35.2989462529,506.728065626,0.0,448.566543614,448.566543614,6.56490531508,0.0,6.56490531508
 04/07  09:00:00,1622.77053777,40.6744123845,488.32317364,0.0,448.566543614,448.566543614,10.9348321339,0.0,10.9348321339
 04/07  10:00:00,1569.81803527,43.628783106,481.304721408,0.0,448.566543614,448.566543614,8.75414796143,0.0,8.75414796143
 04/07  11:00:00,1568.96264558,45.3638718939,478.71127057,0.0,448.566543614,448.566543614,10.9562707138,0.0,10.9562707138
 04/07  12:00:00,1522.71445969,40.5314775288,487.132492878,0.0,448.566543614,398.725816546,13.1690507979,0.0,13.1690507979
 04/07  13:00:00,1569.73357498,46.3650067749,478.47845546,0.0,448.566543614,448.566543614,13.1597091813,0.0,13.1597091813
 04/07  14:00:00,1567.94268599,47.5333287577,475.526682979,0.0,448.566543614,448.566543614,6.56382596234,0.0,6.56382596234
 04/07  15:00:00,1567.56388669,50.3447129577,472.336871251,0.0,448.566543614,448.566543614,8.74343746528,0.0,8.74343746528
 04/07  16:00:00,1615.84804917,51.6578421317,470.415025616,0.0,448.566543614,448.566543614,10.9485648972,0.0,10.9485648972
 04/07  17:00:00,1508.03225993,43.7020948901,483.417256443,0.0,348.885089477,398.725816546,4.37503586304,0.0,4.37503586304
 04/07  18:00:00,1323.97552776,33.6871973685,508.740190845,0.0,249.203635341,299.044362409,6.54579187469,0.0,6.54579187469
 04/07  19:00:00,1336.95142505,29.7145675809,524.504342471,0.0,249.203635341,299.044362409,2.19240711851,0.0,2.19240711851
 04/07  20:00:00,1221.24785262,28.4021326974,534.003642717,0.0,149.522181205,249.203635341,4.3670750238,0.0,4.3670750238
 04/07  21:00:00,1202.4101064,28.2170254709,539.798742371,0.0,149.522181205,249.203635341,2.18917454272,0.0,2.18917454272
 04/07  22:00:00,349.356284787,0.0,0.0,0.0,49.8407270682,199.362908273,2.18800991988,0.0,2.18800991988
 04/07  23:00:00,299.991525418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801668624,0.0,2.18801668624
 04/07  24:00:00,287.769326243,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/08  01:00:00,237.928598149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795762806,0.0,2.18795762806
 04/08  02:00:00,237.928597347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789932853,0.0,2.18789932853
 04/08  03:00:00,237.928596744,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/08  04:00:00,250.150796104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784084046,0.0,2.18784084046
 04/08  05:00:00,274.596303955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936848279,0.0,2.18936848279
 04/08  06:00:00,1083.5031465,35.0302699858,539.156698772,0.0,49.8407270682,199.362908273,2.18860868836,0.0,2.18860868836
 04/08  07:00:00,1055.20354983,28.2099077133,544.493585321,0.0,49.8407270682,199.362908273,2.190818363,0.0,2.190818363
 04/08  08:00:00,1295.42346127,28.7671667751,534.951118195,0.0,249.203635341,249.203635341,4.36507760536,0.0,4.36507760536
 04/08  09:00:00,1249.09647719,30.4677472387,523.587921043,0.0,249.203635341,249.203635341,4.3702433408,0.0,4.3702433408
 04/08  10:00:00,1198.11265804,31.459530991,520.501852548,0.0,249.203635341,249.203635341,4.3684901005,0.0,4.3684901005
 04/08  11:00:00,1195.93055671,32.0479581043,517.729838672,0.0,249.203635341,249.203635341,6.54834956274,0.0,6.54834956274
 04/08  12:00:00,1194.48390592,32.0781308619,516.254128327,0.0,249.203635341,249.203635341,4.36959409001,0.0,4.36959409001
 04/08  13:00:00,1194.34608267,32.1101144022,516.084691792,0.0,249.203635341,249.203635341,4.36857047982,0.0,4.36857047982
 04/08  14:00:00,948.97250544,30.9642200713,521.062129579,0.0,74.7610906023,174.442544739,4.3649494679,0.0,4.3649494679
 04/08  15:00:00,956.256209648,30.8762424586,528.4345533,0.0,74.7610906023,174.442544739,2.19143977637,0.0,2.19143977637
 04/08  16:00:00,1006.35670867,31.5103800652,529.011751623,0.0,74.7610906023,174.442544739,4.3639395446,0.0,4.3639395446
 04/08  17:00:00,967.801962259,30.9149146316,529.149565306,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/08  18:00:00,807.263534036,19.7653028295,409.836230167,0.0,24.9203635341,149.522181205,2.18894228222,0.0,2.18894228222
 04/08  19:00:00,718.832163991,15.3396540541,325.879507705,0.0,24.9203635341,149.522181205,2.18893568294,0.0,2.18893568294
 04/08  20:00:00,323.484724404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892819647,0.0,2.18892819647
 04/08  21:00:00,299.041070193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973230708,0.0,2.18973230708
 04/08  22:00:00,274.595191584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791043771,0.0,2.18791043771
 04/08  23:00:00,250.150794352,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/08  24:00:00,237.928597562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785150503,0.0,2.18785150503
 04/09  01:00:00,237.928224742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18701839216,0.0,2.18701839216
 04/09  02:00:00,237.928223501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  03:00:00,237.928225026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751786388,0.0,2.18751786388
 04/09  04:00:00,250.150421088,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  05:00:00,274.595929359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892334745,0.0,2.18892334745
 04/09  06:00:00,323.48360933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739220218,0.0,2.18739220218
 04/09  07:00:00,296.666003659,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  08:00:00,814.852644592,20.8461729706,410.952406267,0.0,24.9203635341,149.522181205,2.18752510192,0.0,2.18752510192
 04/09  09:00:00,708.374161296,18.0487265877,356.300582014,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,769.261603288,22.674004852,443.141293358,0.0,24.9203635341,149.522181205,2.18753236841,0.0,2.18753236841
 04/09  11:00:00,654.639005957,18.0341699058,351.999536211,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  12:00:00,758.878825533,22.4723083157,433.580256156,0.0,24.9203635341,149.522181205,2.18846526526,0.0,2.18846526526
 04/09  13:00:00,652.566942723,17.9890389337,350.30801869,0.0,24.9203635341,149.522181205,2.18986077617,0.0,2.18986077617
 04/09  14:00:00,773.410266147,22.5356041516,447.711129214,0.0,24.9203635341,149.522181205,2.18841968963,0.0,2.18841968963
 04/09  15:00:00,658.73850105,17.9853029074,356.012660951,0.0,24.9203635341,149.522181205,2.18753524951,0.0,2.18753524951
 04/09  16:00:00,812.175712782,22.6072681703,437.438595357,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  17:00:00,738.643967819,18.0837625134,350.321364317,0.0,24.9203635341,149.522181205,2.18751048499,0.0,2.18751048499
 04/09  18:00:00,846.196689969,22.6106826289,434.861119828,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  19:00:00,737.807540926,17.8840106361,348.805979445,0.0,24.9203635341,149.522181205,2.18715602817,0.0,2.18715602817
 04/09  20:00:00,398.769802959,0.766872324174,46.2576170228,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  21:00:00,336.324820893,0.383436162087,22.7702067399,0.0,24.9203635341,149.522181205,2.188900274,0.0,2.188900274
 04/09  22:00:00,274.594818374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751594691,0.0,2.18751594691
 04/09  23:00:00,250.150421038,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  24:00:00,237.928225099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749180871,0.0,2.18749180871
 04/10  01:00:00,287.769318044,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  02:00:00,287.769319303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798530823,0.0,2.18798530823
 04/10  03:00:00,287.769319591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791868465,0.0,2.18791868465
 04/10  04:00:00,299.991515772,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  05:00:00,349.35738555,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934141211,0.0,2.18934141211
 04/10  06:00:00,1062.00224418,33.2960909649,519.389983008,0.0,49.8407270682,199.362908273,2.18893014343,0.0,2.18893014343
 04/10  07:00:00,1152.56585784,28.2099077133,542.171491263,0.0,149.522181205,199.362908273,4.36841003818,0.0,4.36841003818
 04/10  08:00:00,1689.63489203,31.2516083435,527.944909517,0.0,448.566543614,448.566543614,8.74686534194,0.0,8.74686534194
 04/10  09:00:00,1628.70498835,37.0822871188,497.849810824,0.0,448.566543614,448.566543614,8.75133896152,0.0,8.75133896152
 04/10  10:00:00,1572.62359436,40.7464537073,486.992668806,0.0,448.566543614,448.566543614,8.75395900567,0.0,8.75395900567
 04/10  11:00:00,1571.55256227,43.0114640227,483.653669286,0.0,448.566543614,448.566543614,10.9546651398,0.0,10.9546651398
 04/10  12:00:00,1528.65050215,37.8123625595,495.787747595,0.0,448.566543614,398.725816546,13.1711110034,0.0,13.1711110034
 04/10  13:00:00,1572.78528656,42.8505677531,485.044703595,0.0,448.566543614,448.566543614,13.1612282428,0.0,13.1612282428
 04/10  14:00:00,1568.60095355,45.0714870477,478.646839403,0.0,448.566543614,448.566543614,8.74406510257,0.0,8.74406510257
 04/10  15:00:00,1569.83040625,48.3541841077,476.593971006,0.0,448.566543614,448.566543614,6.56212697991,0.0,6.56212697991
 04/10  16:00:00,1616.94006751,50.0164845722,473.148475848,0.0,448.566543614,448.566543614,10.9476578953,0.0,10.9476578953
 04/10  17:00:00,1509.09995363,42.818012018,485.369075723,0.0,348.885089477,398.725816546,6.55150429526,0.0,6.55150429526
 04/10  18:00:00,1332.22919836,33.2578639853,517.423226987,0.0,249.203635341,299.044362409,4.37054797827,0.0,4.37054797827
 04/10  19:00:00,1348.68880391,29.7607205308,536.195592327,0.0,249.203635341,299.044362409,4.36472700165,0.0,4.36472700165
 04/10  20:00:00,1232.58120493,28.4046894354,545.334465331,0.0,149.522181205,249.203635341,2.19355402512,0.0,2.19355402512
 04/10  21:00:00,1204.650711,28.2214852948,542.034900437,0.0,149.522181205,249.203635341,2.18925613364,0.0,2.18925613364
 04/10  22:00:00,349.356276477,0.0,0.0,0.0,49.8407270682,199.362908273,2.18796457009,0.0,2.18796457009
 04/10  23:00:00,299.991517488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789664145,0.0,2.18789664145
 04/10  24:00:00,287.76931808,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  01:00:00,287.769317036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782560092,0.0,2.18782560092
 04/11  02:00:00,287.769316519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794072037,0.0,2.18794072037
 04/11  03:00:00,287.76931548,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  04:00:00,299.991514953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786990723,0.0,2.18786990723
 04/11  05:00:00,476.272261613,1.15030848626,83.3719917107,0.0,49.8407270682,199.362908273,2.18937327187,0.0,2.18937327187
 04/11  06:00:00,1084.80484813,35.8589683505,539.62971346,0.0,49.8407270682,199.362908273,2.18869958565,0.0,2.18869958565
 04/11  07:00:00,1146.24347344,28.2099077133,535.849117993,0.0,149.522181205,199.362908273,4.36858996974,0.0,4.36858996974
 04/11  08:00:00,1668.61985316,35.8753793438,502.306118643,0.0,448.566543614,448.566543614,6.56441385682,0.0,6.56441385682
 04/11  09:00:00,1618.499361,41.811966602,482.914523814,0.0,448.566543614,448.566543614,10.93352758,0.0,10.93352758
 04/11  10:00:00,1568.61681721,43.965054115,479.767317635,0.0,448.566543614,448.566543614,8.75269988777,0.0,8.75269988777
 04/11  11:00:00,1567.26210904,47.178354197,475.196353046,0.0,448.566543614,448.566543614,10.9537763911,0.0,10.9537763911
 04/11  12:00:00,1520.34249105,40.7451126025,484.54700321,0.0,448.566543614,398.725816546,13.1650940345,0.0,13.1650940345
 04/11  13:00:00,1569.554773,47.5744843539,477.090296419,0.0,448.566543614,448.566543614,10.9712671317,0.0,10.9712671317
 04/11  14:00:00,1567.52370639,49.6814066882,472.959706032,0.0,448.566543614,448.566543614,8.74384812718,0.0,8.74384812718
 04/11  15:00:00,1571.32050588,52.7519800105,473.686294272,0.0,448.566543614,448.566543614,6.56123157805,0.0,6.56123157805
 04/11  16:00:00,1622.06511389,53.7995250686,474.490502949,0.0,448.566543614,448.566543614,10.9484932971,0.0,10.9484932971
 04/11  17:00:00,1505.55574738,45.4647994172,479.178097193,0.0,348.885089477,398.725816546,6.55199125143,0.0,6.55199125143
 04/11  18:00:00,1313.22923782,34.7903340653,496.890810218,0.0,249.203635341,299.044362409,4.37061092091,0.0,4.37061092091
 04/11  19:00:00,1322.63505801,30.5278761852,509.374698876,0.0,249.203635341,299.044362409,4.36466242342,0.0,4.36466242342
 04/11  20:00:00,1204.21085761,28.5796781043,516.78913814,0.0,149.522181205,249.203635341,4.36618661787,0.0,4.36618661787
 04/11  21:00:00,1183.12866135,28.3193325343,520.415008021,0.0,149.522181205,249.203635341,2.18931243045,0.0,2.18931243045
 04/11  22:00:00,349.356272212,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/11  23:00:00,718.76743549,11.6005995811,326.64972559,0.0,24.9203635341,199.362908273,2.18799151244,0.0,2.18799151244
 04/11  24:00:00,287.769316893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795629844,0.0,2.18795629844
 04/12  01:00:00,424.196970359,1.15030848626,92.8847701342,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/12  02:00:00,287.76931404,0.0,0.0,0.0,24.9203635341,199.362908273,2.187971954,0.0,2.187971954
 04/12  03:00:00,287.769313921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780385281,0.0,2.18780385281
 04/12  04:00:00,299.99151032,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/12  05:00:00,349.357376805,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920940684,0.0,2.18920940684
 04/12  06:00:00,1092.23189119,38.8028887312,544.112839855,0.0,49.8407270682,199.362908273,2.18887175363,0.0,2.18887175363
 04/12  07:00:00,1130.40293299,28.2099077133,520.008587701,0.0,149.522181205,199.362908273,4.36864801482,0.0,4.36864801482
 04/12  08:00:00,1661.85321159,36.2257984925,495.189074801,0.0,448.566543614,448.566543614,8.74591272657,0.0,8.74591272657
 04/12  09:00:00,1619.57684438,41.5438558778,484.260140961,0.0,448.566543614,448.566543614,8.7500862084,0.0,8.7500862084
 04/12  10:00:00,1571.77729688,46.1107976767,480.782073307,0.0,448.566543614,448.566543614,8.75251893328,0.0,8.75251893328
 04/12  11:00:00,1574.35799179,47.708699684,481.761915817,0.0,448.566543614,448.566543614,10.9535021712,0.0,10.9535021712
 04/12  12:00:00,1522.86321279,42.4856144483,485.327268426,0.0,448.566543614,398.725816546,13.1680077834,0.0,13.1680077834
 04/12  13:00:00,1576.54105067,49.5314846059,482.119599302,0.0,448.566543614,448.566543614,13.1578833738,0.0,13.1578833738
 04/12  14:00:00,1578.58820092,51.7213585065,481.984259819,0.0,448.566543614,448.566543614,6.56295802995,0.0,6.56295802995
 04/12  15:00:00,1578.30255785,53.5532407947,479.867104198,0.0,448.566543614,448.566543614,8.74194536739,0.0,8.74194536739
 04/12  16:00:00,1626.2012964,54.8215997682,477.604632814,0.0,448.566543614,448.566543614,8.76112600563,0.0,8.76112600563
 04/12  17:00:00,1509.55050369,46.6445242615,481.993146182,0.0,348.885089477,398.725816546,6.55240057604,0.0,6.55240057604
 04/12  18:00:00,1310.25228609,36.0091132287,492.695088605,0.0,249.203635341,299.044362409,6.54483066541,0.0,6.54483066541
 04/12  19:00:00,1317.31148947,31.2056876357,503.37332728,0.0,249.203635341,299.044362409,2.19234543548,0.0,2.19234543548
 04/12  20:00:00,1199.14565821,28.7262570391,511.577369069,0.0,149.522181205,249.203635341,4.36696655882,0.0,4.36696655882
 04/12  21:00:00,1175.18412346,28.4967477107,512.29305914,0.0,149.522181205,249.203635341,2.18915241148,0.0,2.18915241148
 04/12  22:00:00,586.140733412,8.90498534168,190.856022887,0.0,49.8407270682,199.362908273,2.18797509613,0.0,2.18797509613
 04/12  23:00:00,494.391760675,5.76820405912,155.024779137,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/12  24:00:00,530.06414255,8.97902529446,196.292348759,0.0,24.9203635341,199.362908273,2.18797372405,0.0,2.18797372405
 04/13  01:00:00,646.743530812,13.4685379417,289.970500681,0.0,24.9203635341,199.362908273,2.18789185081,0.0,2.18789185081
 04/13  02:00:00,287.76930992,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  03:00:00,287.76931162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781281565,0.0,2.18781281565
 04/13  04:00:00,299.991508007,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  05:00:00,349.357371818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930391084,0.0,2.18930391084
 04/13  06:00:00,1103.60502718,37.61277307,556.676096042,0.0,49.8407270682,199.362908273,2.18889686286,0.0,2.18889686286
 04/13  07:00:00,1132.88047948,28.2099077133,522.486144988,0.0,149.522181205,199.362908273,4.36842819678,0.0,4.36842819678
 04/13  08:00:00,1660.96456093,37.3904581224,493.1357853,0.0,448.566543614,448.566543614,8.74566594319,0.0,8.74566594319
 04/13  09:00:00,1620.54299169,41.7308836117,485.039280825,0.0,448.566543614,448.566543614,8.75123148263,0.0,8.75123148263
 04/13  10:00:00,1572.97752655,44.3772353623,483.71588412,0.0,448.566543614,448.566543614,8.75234610263,0.0,8.75234610263
 04/13  11:00:00,1575.96180475,48.2745635706,482.799890921,0.0,448.566543614,448.566543614,10.9546262146,0.0,10.9546262146
 04/13  12:00:00,1525.92567551,43.7624810378,487.112897884,0.0,448.566543614,398.725816546,13.1691115704,0.0,13.1691115704
 04/13  13:00:00,1580.82693844,49.7957344678,486.141273729,0.0,448.566543614,448.566543614,13.1587826513,0.0,13.1587826513
 04/13  14:00:00,1582.88137006,52.1887894361,485.903261433,0.0,448.566543614,448.566543614,6.56236318154,0.0,6.56236318154
 04/13  15:00:00,1586.10606897,54.7061222377,487.214568762,0.0,448.566543614,448.566543614,8.74146357775,0.0,8.74146357775
 04/13  16:00:00,1634.18932354,55.5742094226,485.565159286,0.0,448.566543614,448.566543614,8.76153615382,0.0,8.76153615382
 04/13  17:00:00,1512.04169701,47.0996584432,484.059752389,0.0,348.885089477,398.725816546,6.55272819118,0.0,6.55272819118
 04/13  18:00:00,1310.21735135,36.1326652314,492.536614336,0.0,249.203635341,299.044362409,6.54512588799,0.0,6.54512588799
 04/13  19:00:00,1316.90108909,31.3268658577,502.841757316,0.0,249.203635341,299.044362409,2.19244188572,0.0,2.19244188572
 04/13  20:00:00,1197.29075916,28.8207975829,509.627938698,0.0,149.522181205,249.203635341,4.36658984651,0.0,4.36658984651
 04/13  21:00:00,1175.54711273,28.5160626651,512.636738034,0.0,149.522181205,249.203635341,2.18924354815,0.0,2.18924354815
 04/13  22:00:00,473.026549013,0.766872324174,94.6416429551,0.0,49.8407270682,199.362908273,2.18795447382,0.0,2.18795447382
 04/13  23:00:00,657.815332356,12.7016656175,289.586977911,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  24:00:00,418.164766971,1.15030848626,86.8525764019,0.0,24.9203635341,199.362908273,2.18787387043,0.0,2.18787387043
 04/14  01:00:00,287.769308322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18745629243,0.0,2.18745629243
 04/14  02:00:00,690.418005857,12.1331295735,320.861013869,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/14  03:00:00,287.769308784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789096718,0.0,2.18789096718
 04/14  04:00:00,299.991505534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780699763,0.0,2.18780699763
 04/14  05:00:00,349.357367361,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/14  06:00:00,1099.80085187,37.5338309838,552.950866948,0.0,49.8407270682,199.362908273,2.1888657031,0.0,2.1888657031
 04/14  07:00:00,1131.9882767,28.2099077133,521.593952837,0.0,149.522181205,199.362908273,4.36821195149,0.0,4.36821195149
 04/14  08:00:00,1660.95943838,37.5121432302,493.008997149,0.0,448.566543614,448.566543614,8.74568859515,0.0,8.74568859515
 04/14  09:00:00,1619.15927018,43.7755372381,481.610926801,0.0,448.566543614,448.566543614,8.75115243889,0.0,8.75115243889
 04/14  10:00:00,1571.62321913,47.7212216545,479.017612415,0.0,448.566543614,448.566543614,8.75217699764,0.0,8.75217699764
 04/14  11:00:00,1575.20983245,50.191516947,480.130991823,0.0,448.566543614,448.566543614,10.9542343166,0.0,10.9542343166
 04/14  12:00:00,1523.5799321,45.2244653795,483.305201989,0.0,448.566543614,398.725816546,13.1683769997,0.0,13.1683769997
 04/14  13:00:00,1574.95513905,52.3862806537,477.678956,0.0,448.566543614,448.566543614,13.1579023007,0.0,13.1579023007
 04/14  14:00:00,1578.51463591,52.7259008576,481.005960939,0.0,448.566543614,448.566543614,6.56299981272,0.0,6.56299981272
 04/14  15:00:00,1593.18179876,57.0230605762,493.119041315,0.0,448.566543614,448.566543614,8.74185448063,0.0,8.74185448063
 04/14  16:00:00,1644.14523137,58.1576569756,494.884249688,0.0,448.566543614,448.566543614,8.76074504327,0.0,8.76074504327
 04/14  17:00:00,1516.67502348,48.7464755322,487.930013401,0.0,348.885089477,398.725816546,6.55215080186,0.0,6.55215080186
 04/14  18:00:00,1310.21575805,36.5451720512,492.122525147,0.0,249.203635341,299.044362409,4.36989034656,0.0,4.36989034656
 04/14  19:00:00,1314.54204642,32.015826178,499.793762164,0.0,249.203635341,299.044362409,4.36478617928,0.0,4.36478617928
 04/14  20:00:00,1195.33330775,29.0787888611,507.412506032,0.0,149.522181205,249.203635341,4.36672113041,0.0,4.36672113041
 04/14  21:00:00,1174.54058879,28.6123458715,511.533935006,0.0,149.522181205,249.203635341,2.18931641283,0.0,2.18931641283
 04/14  22:00:00,503.572679791,2.6348106848,122.192373234,0.0,49.8407270682,199.362908273,2.18793637105,0.0,2.18793637105
 04/14  23:00:00,571.835709326,8.96578889627,211.765162794,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/14  24:00:00,783.515136254,12.9749382565,384.843133046,0.0,24.9203635341,199.362908273,2.18785200469,0.0,2.18785200469
 04/15  01:00:00,279.657419485,0.370199763899,27.2445306918,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
