Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/15  02:00:00,237.928577729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794646225,0.0,2.18794646225
 04/15  03:00:00,237.928578926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785916687,0.0,2.18785916687
 04/15  04:00:00,250.150774987,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  05:00:00,274.596272539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914874805,0.0,2.18914874805
 04/15  06:00:00,1090.57621497,35.8342042738,545.425860071,0.0,49.8407270682,199.362908273,2.18883242308,0.0,2.18883242308
 04/15  07:00:00,1042.60192838,28.2099077133,531.892005905,0.0,49.8407270682,199.362908273,2.19050528684,0.0,2.19050528684
 04/15  08:00:00,1278.36427415,29.3585344796,517.300620877,0.0,249.203635341,249.203635341,4.36453481714,0.0,4.36453481714
 04/15  09:00:00,1231.15379356,31.2556230044,504.857442779,0.0,249.203635341,249.203635341,4.37005646928,0.0,4.37005646928
 04/15  10:00:00,1178.79402933,32.6439542719,499.998873005,0.0,249.203635341,249.203635341,4.3683205892,0.0,4.3683205892
 04/15  11:00:00,1176.90442009,33.9197899487,496.831958364,0.0,249.203635341,249.203635341,6.54807866756,0.0,6.54807866756
 04/15  12:00:00,1177.0387227,34.2526352846,496.634519175,0.0,249.203635341,249.203635341,4.36898775952,0.0,4.36898775952
 04/15  13:00:00,1177.52499041,34.4074424852,496.966345594,0.0,249.203635341,249.203635341,4.36851218807,0.0,4.36851218807
 04/15  14:00:00,930.76892359,32.3214284455,501.50139535,0.0,74.7610906023,174.442544739,4.36446580669,0.0,4.36446580669
 04/15  15:00:00,930.582322107,33.2912144931,500.345744305,0.0,74.7610906023,174.442544739,2.1912285463,0.0,2.1912285463
 04/15  16:00:00,978.256134257,34.1060298118,498.315580455,0.0,74.7610906023,174.442544739,4.36378661343,0.0,4.36378661343
 04/15  17:00:00,941.835905732,33.2064772811,500.891973053,0.0,24.9203635341,149.522181205,2.18886153021,0.0,2.18886153021
 04/15  18:00:00,841.725786391,19.8471760378,443.88505458,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  19:00:00,782.539894826,17.9580505889,401.224905872,0.0,24.9203635341,149.522181205,2.18882451996,0.0,2.18882451996
 04/15  20:00:00,728.847831324,13.2464180833,322.785427847,0.0,24.9203635341,149.522181205,2.18852373905,0.0,2.18852373905
 04/15  21:00:00,769.948165644,13.0956908981,362.908439695,0.0,24.9203635341,149.522181205,2.18978783535,0.0,2.18978783535
 04/15  22:00:00,356.303199867,0.766872324174,52.679446346,0.0,24.9203635341,149.522181205,2.18793383152,0.0,2.18793383152
 04/15  23:00:00,250.150775278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  24:00:00,237.928577961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788172157,0.0,2.18788172157
 04/16  01:00:00,237.928209335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739548105,0.0,2.18739548105
 04/16  02:00:00,237.928207896,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  03:00:00,237.928209607,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874972061,0.0,2.1874972061
 04/16  04:00:00,250.150405559,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  05:00:00,274.595902268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884332501,0.0,2.18884332501
 04/16  06:00:00,323.4835937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746706809,0.0,2.18746706809
 04/16  07:00:00,373.118951175,2.86519637746,61.2466150689,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,866.566800857,22.461853654,454.880321723,0.0,24.9203635341,149.522181205,2.18746652219,0.0,2.18746652219
 04/16  09:00:00,747.080882045,18.1760993041,394.858479421,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  10:00:00,822.898127196,22.5805842358,496.648301892,0.0,24.9203635341,149.522181205,2.18748594035,0.0,2.18748594035
 04/16  11:00:00,699.721083126,18.1665581825,396.3962798,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  12:00:00,816.499269936,22.5264424415,490.302854329,0.0,24.9203635341,149.522181205,2.18838282499,0.0,2.18838282499
 04/16  13:00:00,689.047143802,18.1174071818,385.770390793,0.0,24.9203635341,149.522181205,2.18941951579,0.0,2.18941951579
 04/16  14:00:00,805.538620217,22.5605478406,479.30809836,0.0,24.9203635341,149.522181205,2.18839507401,0.0,2.18839507401
 04/16  15:00:00,690.894202563,18.3008014983,387.435888462,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  16:00:00,859.579819367,22.673180081,484.348607807,0.0,24.9203635341,149.522181205,2.18747673145,0.0,2.18747673145
 04/16  17:00:00,780.876111285,18.0723866676,392.090826927,0.0,24.9203635341,149.522181205,2.18749596599,0.0,2.18749596599
 04/16  18:00:00,909.870943628,22.4683101547,498.178008977,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  19:00:00,680.093989436,13.7258190281,312.103493083,0.0,24.9203635341,149.522181205,2.1874741466,0.0,2.1874741466
 04/16  20:00:00,784.722563064,12.5749564462,352.761583511,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,618.58731394,9.79066693674,252.699149904,0.0,24.9203635341,149.522181205,2.18886118509,0.0,2.18886118509
 04/16  22:00:00,274.594801856,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  23:00:00,377.258985427,1.15030848626,83.5656982244,0.0,24.9203635341,149.522181205,2.18747412274,0.0,2.18747412274
 04/16  24:00:00,237.928208867,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873903746,0.0,2.1873903746
 04/17  01:00:00,287.769298798,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  02:00:00,287.769300315,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879021218,0.0,2.1879021218
 04/17  03:00:00,287.769298655,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  04:00:00,299.991497425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780639987,0.0,2.18780639987
 04/17  05:00:00,349.357354831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907455592,0.0,2.18907455592
 04/17  06:00:00,1047.63902548,33.7692764415,504.553605931,0.0,49.8407270682,199.362908273,2.1886895256,0.0,2.1886895256
 04/17  07:00:00,1107.7819057,28.2099077133,497.564595615,0.0,149.522181205,199.362908273,4.36755413068,0.0,4.36755413068
 04/17  08:00:00,1670.55876182,31.0773753595,509.085212239,0.0,448.566543614,448.566543614,8.74473315133,0.0,8.74473315133
 04/17  09:00:00,1633.53937076,36.4902472749,503.276380066,0.0,448.566543614,448.566543614,8.74900357714,0.0,8.74900357714
 04/17  10:00:00,1569.90443004,40.2002400025,484.819873867,0.0,448.566543614,448.566543614,8.75102356647,0.0,8.75102356647
 04/17  11:00:00,1565.69842487,42.6249160458,478.186261692,0.0,448.566543614,448.566543614,8.76632566868,0.0,8.76632566868
 04/17  12:00:00,1521.34562258,39.3544542083,486.940983941,0.0,448.566543614,398.725816546,13.1706589086,0.0,13.1706589086
 04/17  13:00:00,1569.61856006,46.1968709776,478.531896322,0.0,448.566543614,448.566543614,13.1594547581,0.0,13.1594547581
 04/17  14:00:00,1567.4842243,49.6874237441,472.914307233,0.0,448.566543614,448.566543614,8.74191784748,0.0,8.74191784748
 04/17  15:00:00,1566.73175201,52.617764367,469.231866253,0.0,448.566543614,448.566543614,6.56094781453,0.0,6.56094781453
 04/17  16:00:00,1613.79911924,53.9650482316,466.059131656,0.0,448.566543614,448.566543614,10.9444562353,0.0,10.9444562353
 04/17  17:00:00,1505.75693874,45.4556671422,479.388508429,0.0,348.885089477,398.725816546,4.37489191634,0.0,4.37489191634
 04/17  18:00:00,1330.02168732,34.6500395915,513.823623153,0.0,249.203635341,299.044362409,6.54485123771,0.0,6.54485123771
 04/17  19:00:00,1330.04045593,31.33308597,524.518604591,0.0,249.203635341,299.044362409,2.19234208563,0.0,2.19234208563
 04/17  20:00:00,1228.3890443,28.8652314952,540.681828124,0.0,149.522181205,249.203635341,4.36630859248,0.0,4.36630859248
 04/17  21:00:00,1202.38753016,28.3152788291,539.677957094,0.0,149.522181205,249.203635341,2.18912372787,0.0,2.18912372787
 04/17  22:00:00,349.35625684,0.0,0.0,0.0,49.8407270682,199.362908273,2.18783159513,0.0,2.18783159513
 04/17  23:00:00,299.991496157,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  24:00:00,287.769300232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791808808,0.0,2.18791808808
 04/18  01:00:00,396.884134971,1.15030848626,65.6512402882,0.0,24.9203635341,199.362908273,2.18792683017,0.0,2.18792683017
 04/18  02:00:00,287.769296019,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  03:00:00,287.76929757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789891619,0.0,2.18789891619
 04/18  04:00:00,299.991493684,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  05:00:00,349.357349428,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916311495,0.0,2.18916311495
 04/18  06:00:00,998.694713267,33.939899503,455.438675091,0.0,49.8407270682,199.362908273,2.18883487367,0.0,2.18883487367
 04/18  07:00:00,1025.14127574,28.2099077133,419.269245708,0.0,149.522181205,199.362908273,4.56098494514,0.193006879919,4.36797806522
 04/18  08:00:00,1568.96583837,35.1768921947,406.64351371,0.0,448.566543614,448.566543614,8.74522952679,0.0,8.74522952679
 04/18  09:00:00,1548.40074247,38.6479175667,418.35941497,0.0,448.566543614,448.566543614,8.74884513351,0.0,8.74884513351
 04/18  10:00:00,1518.11054882,39.794111138,435.797833056,0.0,448.566543614,448.566543614,8.75072094122,0.0,8.75072094122
 04/18  11:00:00,1534.25461225,40.6551187728,451.295181181,0.0,448.566543614,448.566543614,10.9516314723,0.0,10.9516314723
 04/18  12:00:00,1483.45169252,36.3146483585,454.304948131,0.0,448.566543614,398.725816546,13.1625027463,0.0,13.1625027463
 04/18  13:00:00,1543.50674139,40.8789739183,458.899949399,0.0,448.566543614,448.566543614,10.9681338361,0.0,10.9681338361
 04/18  14:00:00,1551.99412982,41.4725541144,466.766381868,0.0,448.566543614,448.566543614,8.74257222713,0.0,8.74257222713
 04/18  15:00:00,1553.23653428,43.4461227449,465.02472237,0.0,448.566543614,448.566543614,6.56015826244,0.0,6.56015826244
 04/18  16:00:00,1600.22137953,44.9703562163,461.476112122,0.0,448.566543614,448.566543614,10.9450050194,0.0,10.9450050194
 04/18  17:00:00,1478.27283997,38.7033585236,458.656732419,0.0,348.885089477,398.725816546,6.55084435545,0.0,6.55084435545
 04/18  18:00:00,1248.68550722,30.5543893797,436.583104252,0.0,249.203635341,299.044362409,4.36999837167,0.0,4.36999837167
 04/18  19:00:00,1221.76232968,28.4832377443,419.090334139,0.0,249.203635341,299.044362409,2.19248108848,0.0,2.19248108848
 04/18  20:00:00,1103.91403494,28.2099077133,416.862153723,0.0,149.522181205,249.203635341,4.36649640518,0.0,4.36649640518
 04/18  21:00:00,1079.3560409,28.2099077133,416.751843386,0.0,149.522181205,249.203635341,2.18922038041,0.0,2.18922038041
 04/18  22:00:00,349.35625459,0.0,0.0,0.0,49.8407270682,199.362908273,2.18792565148,0.0,2.18792565148
 04/18  23:00:00,299.991494173,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  24:00:00,287.769296427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791583373,0.0,2.18791583373
 04/19  01:00:00,287.769294736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781074573,0.0,2.18781074573
 04/19  02:00:00,287.76929289,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  03:00:00,287.769294303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788871945,0.0,2.18788871945
 04/19  04:00:00,299.991492208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778461776,0.0,2.18778461776
 04/19  05:00:00,349.357344987,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911871547,0.0,2.18911871547
 04/19  06:00:00,941.429346169,32.7273778607,407.90267892,0.0,49.8407270682,199.362908273,37.0704502953,37.0504502953,0.02
 04/19  07:00:00,1002.14235398,28.2099077133,394.887218456,0.0,149.522181205,199.362908273,38.3385552287,33.9703464321,4.36820879661
 04/19  08:00:00,1562.5788144,31.289284285,404.598912233,0.0,448.566543614,448.566543614,9.61072523741,0.865220764157,8.74550447326
 04/19  09:00:00,1555.15956091,33.3956773425,432.033314019,0.0,448.566543614,448.566543614,8.78016796291,0.0302923275387,8.74987563537
 04/19  10:00:00,1521.98292863,33.784001304,447.214691072,0.0,448.566543614,448.566543614,8.75166439385,0.0,8.75166439385
 04/19  11:00:00,1533.14973097,35.3383671577,456.412755423,0.0,448.566543614,448.566543614,10.9513280472,0.0,10.9513280472
 04/19  12:00:00,1487.82358359,32.8422984799,462.87517007,0.0,448.566543614,398.725816546,13.1634065426,0.0,13.1634065426
 04/19  13:00:00,1551.92936187,37.3826133446,471.955005587,0.0,448.566543614,448.566543614,10.9671542092,0.0,10.9671542092
 04/19  14:00:00,1556.09744466,38.2238933443,475.582790438,0.0,448.566543614,448.566543614,8.74199634204,0.0,8.74199634204
 04/19  15:00:00,1569.02027915,39.3810865423,487.067220947,0.0,448.566543614,448.566543614,6.5604942973,0.0,6.5604942973
 04/19  16:00:00,1622.20806817,38.818146641,490.390234198,0.0,448.566543614,448.566543614,10.9858676706,0.0404756077772,10.9453920628
 04/19  17:00:00,1485.31054428,33.310476808,471.662898752,0.0,348.885089477,398.725816546,6.96927719115,0.418196661083,6.55108053007
 04/19  18:00:00,1263.88905556,28.3038223543,455.904161127,0.0,249.203635341,299.044362409,4.37014348055,0.0,4.37014348055
 04/19  19:00:00,1247.03795797,28.2099077133,447.938994768,0.0,249.203635341,299.044362409,2.34485622158,0.0,2.34485622158
 04/19  20:00:00,1134.25805205,28.2099077133,450.971277946,0.0,149.522181205,249.203635341,4.21385884249,0.0,4.21385884249
 04/19  21:00:00,1121.31498461,28.2099077133,462.598778358,0.0,149.522181205,249.203635341,2.18928632365,0.0,2.18928632365
 04/19  22:00:00,349.356251635,0.0,0.0,0.0,49.8407270682,199.362908273,2.18790013179,0.0,2.18790013179
 04/19  23:00:00,299.991491565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779503861,0.0,2.18779503861
 04/19  24:00:00,287.769293325,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  01:00:00,287.769291915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786759633,0.0,2.18786759633
 04/20  02:00:00,287.769290156,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  03:00:00,287.769291313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775950766,0.0,2.18775950766
 04/20  04:00:00,299.991489448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783274889,0.0,2.18783274889
 04/20  05:00:00,349.357340517,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915796916,0.0,2.18915796916
 04/20  06:00:00,999.688988106,32.9445304077,467.505547387,0.0,49.8407270682,199.362908273,2.15450250641,2.13450250641,0.02
 04/20  07:00:00,1053.20695584,28.2099077133,446.96700741,0.0,149.522181205,199.362908273,7.42282566022,3.05458419785,4.36824146236
 04/20  08:00:00,1612.29465663,31.3345847547,454.07242423,0.0,448.566543614,448.566543614,8.74541738946,0.0,8.74541738946
 04/20  09:00:00,1624.09547693,34.6975304738,495.920280116,0.0,448.566543614,448.566543614,8.74968387013,0.0,8.74968387013
 04/20  10:00:00,1596.46898789,35.0906224878,516.494114539,0.0,448.566543614,448.566543614,8.75138003924,0.0,8.75138003924
 04/20  11:00:00,1584.64320601,37.0625926887,502.69344975,0.0,448.566543614,448.566543614,10.9520951924,0.0,10.9520951924
 04/20  12:00:00,1542.29131402,33.5544893368,513.686745031,0.0,448.566543614,398.725816546,13.1625111521,0.0,13.1625111521
 04/20  13:00:00,1589.85343428,37.9608699812,507.00284027,0.0,448.566543614,448.566543614,10.9679105832,0.0,10.9679105832
 04/20  14:00:00,1588.08319923,39.3599139126,503.840861294,0.0,448.566543614,448.566543614,8.742394384,0.0,8.742394384
 04/20  15:00:00,1583.43344149,40.8908081277,497.660567807,0.0,448.566543614,448.566543614,6.55992570388,0.0,6.55992570388
 04/20  16:00:00,1634.06272079,40.2841931991,500.00366628,0.0,448.566543614,448.566543614,10.9443881059,0.0,10.9443881059
 04/20  17:00:00,1537.38955536,34.4508077148,522.02602754,0.0,348.885089477,398.725816546,6.55041550659,0.0,6.55041550659
 04/20  18:00:00,1319.77352205,28.5751138341,509.650419211,0.0,249.203635341,299.044362409,4.36968313198,0.0,4.36968313198
 04/20  19:00:00,1296.59941418,28.2226199177,494.188054148,0.0,249.203635341,299.044362409,2.19208215541,0.0,2.19208215541
 04/20  20:00:00,1165.60434602,28.2099077133,479.165013499,0.0,149.522181205,249.203635341,4.36614450955,0.0,4.36614450955
 04/20  21:00:00,1128.07270168,28.2099077133,467.58142657,0.0,149.522181205,249.203635341,2.18905523644,0.0,2.18905523644
 04/20  22:00:00,349.356248798,0.0,0.0,0.0,49.8407270682,199.362908273,2.18784965584,0.0,2.18784965584
 04/20  23:00:00,299.991487896,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  24:00:00,287.769291359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792219291,0.0,2.18792219291
 04/21  01:00:00,287.76928871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780838318,0.0,2.18780838318
 04/21  02:00:00,287.76928708,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/21  03:00:00,287.769288969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787702364,0.0,2.18787702364
 04/21  04:00:00,299.9914858,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877645603,0.0,2.1877645603
 04/21  05:00:00,349.357335603,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/21  06:00:00,1018.61668035,33.5017447583,484.48057064,0.0,49.8407270682,199.362908273,2.64472633703,0.455910581757,2.18881575528
 04/21  07:00:00,1085.74103346,28.2099077133,477.160426537,0.0,149.522181205,199.362908273,4.98139588193,0.613414620186,4.36798126175
 04/21  08:00:00,1662.45969169,32.7953225927,499.69419008,0.0,448.566543614,448.566543614,8.74390330636,0.0,8.74390330636
 04/21  09:00:00,1637.35149928,37.1197096747,506.459133863,0.0,448.566543614,448.566543614,8.74829983308,0.0,8.74829983308
 04/21  10:00:00,1584.2154254,39.3144492576,500.016747206,0.0,448.566543614,448.566543614,8.7499022344,0.0,8.7499022344
 04/21  11:00:00,1581.83516722,40.9665889279,495.981441926,0.0,448.566543614,448.566543614,10.9515051208,0.0,10.9515051208
 04/21  12:00:00,1542.03755269,36.6486971551,510.338793769,0.0,448.566543614,398.725816546,13.1598812912,0.0,13.1598812912
 04/21  13:00:00,1583.26712859,41.4663164857,496.911142238,0.0,448.566543614,448.566543614,10.9687289679,0.0,10.9687289679
 04/21  14:00:00,1575.66812032,42.5193723958,488.266335502,0.0,448.566543614,448.566543614,8.74159754032,0.0,8.74159754032
 04/21  15:00:00,1573.33013814,42.7935143006,485.654577571,0.0,448.566543614,448.566543614,6.56049962849,0.0,6.56049962849
 04/21  16:00:00,1625.04918525,42.2957562718,488.978588535,0.0,448.566543614,448.566543614,10.5519586746,0.0,10.5519586746
 04/21  17:00:00,1522.1826042,37.3037929485,503.966109068,0.0,348.885089477,398.725816546,4.76518410925,0.0,4.76518410925
 04/21  18:00:00,1344.86821853,30.6642352949,532.656006217,0.0,249.203635341,299.044362409,4.36954619735,0.0,4.36954619735
 04/21  19:00:00,1337.01146458,28.588947943,534.233784627,0.0,249.203635341,299.044362409,4.36441130336,0.0,4.36441130336
 04/21  20:00:00,1217.06238857,28.2099077133,530.010535397,0.0,149.522181205,249.203635341,4.36616261946,0.0,4.36616261946
 04/21  21:00:00,1206.72865291,28.2099077133,544.124468931,0.0,149.522181205,249.203635341,2.18907420408,0.0,2.18907420408
 04/21  22:00:00,349.356244556,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/21  23:00:00,299.991485681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787288785,0.0,2.18787288785
 04/21  24:00:00,287.769289011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776000857,0.0,2.18776000857
 04/22  01:00:00,237.928557117,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  02:00:00,237.928558733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782176936,0.0,2.18782176936
 04/22  03:00:00,237.928558554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788565729,0.0,2.18788565729
 04/22  04:00:00,250.150755109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  05:00:00,274.596241315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902343336,0.0,2.18902343336
 04/22  06:00:00,1078.39877493,34.3304345634,543.295878367,0.0,49.8407270682,199.362908273,2.19622320929,0.00757304405351,2.18865016524
 04/22  07:00:00,1045.90619074,28.2099077133,535.196312712,0.0,49.8407270682,199.362908273,2.19037205788,0.0,2.19037205788
 04/22  08:00:00,1287.04079507,28.5282100588,526.807524538,0.0,249.203635341,249.203635341,4.36432175003,0.0,4.36432175003
 04/22  09:00:00,1246.715527,28.7278990208,522.946984382,0.0,249.203635341,249.203635341,4.36928037074,0.0,4.36928037074
 04/22  10:00:00,1199.21578528,28.9625071391,524.102151812,0.0,249.203635341,249.203635341,4.3679738282,0.0,4.3679738282
 04/22  11:00:00,1195.53646825,30.1268466127,519.257041298,0.0,249.203635341,249.203635341,4.37154170255,0.0,4.37154170255
 04/22  12:00:00,1195.97760266,30.198416024,519.627696291,0.0,249.203635341,249.203635341,6.54294966046,0.0,6.54294966046
 04/22  13:00:00,1198.47636308,30.5964374162,521.728799361,0.0,249.203635341,249.203635341,4.36765817176,0.0,4.36765817176
 04/22  14:00:00,955.246764499,28.7606228041,529.540103616,0.0,74.7610906023,174.442544739,2.19230169655,0.0,2.19230169655
 04/22  15:00:00,954.458401005,28.9086338303,528.604453069,0.0,74.7610906023,174.442544739,4.36288909309,0.0,4.36288909309
 04/22  16:00:00,1002.99317534,28.798959032,528.359750535,0.0,74.7610906023,174.442544739,2.19184952475,0.0,2.19184952475
 04/22  17:00:00,970.963078719,28.2544776646,534.971172877,0.0,24.9203635341,149.522181205,2.18876825051,0.0,2.18876825051
 04/22  18:00:00,666.863425685,13.7140666836,297.762585234,0.0,24.9203635341,149.522181205,2.18869708917,0.0,2.18869708917
 04/22  19:00:00,526.704994539,8.97902529446,191.432522695,0.0,24.9203635341,149.522181205,2.18874776971,0.0,2.18874776971
 04/22  20:00:00,323.484668595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  21:00:00,299.040999825,0.0,0.0,0.0,24.9203635341,149.522181205,4.35913107917,0.0,4.35913107917
 04/22  22:00:00,274.595151355,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  23:00:00,250.150757091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782098349,0.0,2.18782098349
 04/22  24:00:00,237.928557408,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  01:00:00,237.928193527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740337273,0.0,2.18740337273
 04/23  02:00:00,237.928192386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  03:00:00,237.928193313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18732330689,0.0,2.18732330689
 04/23  04:00:00,250.150390416,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  05:00:00,274.595873146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873644879,0.0,2.18873644879
 04/23  06:00:00,314.93991157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18738306198,0.0,2.18738306198
 04/23  07:00:00,296.665972024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  08:00:00,508.601411429,7.92510102054,168.086899493,0.0,24.9203635341,149.522181205,2.18745303699,0.0,2.18745303699
 04/23  09:00:00,711.051025057,17.1341880122,361.053272032,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  10:00:00,815.420182628,22.4718149175,489.279142794,0.0,24.9203635341,149.522181205,2.18742304684,0.0,2.18742304684
 04/23  11:00:00,694.669431896,17.9590201124,391.55218928,0.0,24.9203635341,149.522181205,2.18832785538,0.0,2.18832785538
 04/23  12:00:00,756.276188295,20.106947872,441.972403388,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  13:00:00,711.883259113,17.772950707,402.245434733,0.0,24.9203635341,149.522181205,2.18969102562,0.0,2.18969102562
 04/23  14:00:00,648.429398851,12.6054414525,334.711264355,0.0,24.9203635341,149.522181205,2.18834723394,0.0,2.18834723394
 04/23  15:00:00,832.848343968,20.0871930527,497.25865809,0.0,24.9203635341,149.522181205,2.1874578471,0.0,2.1874578471
 04/23  16:00:00,823.207826172,16.5899607182,446.201781419,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  17:00:00,950.08648505,22.0963015313,525.253148905,0.0,24.9203635341,149.522181205,2.18743724729,0.0,2.18743724729
 04/23  18:00:00,887.180534377,18.3492314929,470.16468087,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  19:00:00,639.608475165,9.95478107878,261.390952099,0.0,24.9203635341,149.522181205,2.1874466142,0.0,2.1874466142
 04/23  20:00:00,323.483576443,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  21:00:00,299.04027004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873108755,0.0,2.18873108755
 04/23  22:00:00,274.594786304,0.0,0.0,0.0,24.9203635341,149.522181205,2.187354203,0.0,2.187354203
 04/23  23:00:00,250.150390224,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  24:00:00,237.928193204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18742396923,0.0,2.18742396923
 04/24  01:00:00,287.769278565,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  02:00:00,287.769280417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878938559,0.0,2.1878938559
 04/24  03:00:00,287.76927868,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  04:00:00,299.991477393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776900969,0.0,2.18776900969
 04/24  05:00:00,349.357322945,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897733051,0.0,2.18897733051
 04/24  06:00:00,1070.52014508,35.0412476551,534.706448892,0.0,49.8407270682,199.362908273,2.18856790166,0.0,2.18856790166
 04/24  07:00:00,1153.88468166,28.2099077133,543.490465353,0.0,149.522181205,199.362908273,4.36816370512,0.0,4.36816370512
 04/24  08:00:00,1681.42224289,32.6481467031,518.335999008,0.0,448.566543614,448.566543614,6.5623908047,0.0,6.5623908047
 04/24  09:00:00,1625.66276757,37.6015329817,494.288643938,0.0,448.566543614,448.566543614,8.74855143422,0.0,8.74855143422
 04/24  10:00:00,1571.92852219,40.9458477855,486.098512767,0.0,448.566543614,448.566543614,8.74981117951,0.0,8.74981117951
 04/24  11:00:00,1570.64965839,42.6055010269,483.157100569,0.0,448.566543614,448.566543614,10.9509691211,0.0,10.9509691211
 04/24  12:00:00,1527.28532259,37.9918792892,494.243499892,0.0,448.566543614,398.725816546,13.1618094187,0.0,13.1618094187
 04/24  13:00:00,1573.05476294,43.2658223929,484.899337052,0.0,448.566543614,448.566543614,10.9651618801,0.0,10.9651618801
 04/24  14:00:00,1569.26832291,44.7415959867,479.64438081,0.0,448.566543614,448.566543614,8.74156909951,0.0,8.74156909951
 04/24  15:00:00,1566.92528597,47.2050850399,474.838211158,0.0,448.566543614,448.566543614,6.56011043638,0.0,6.56011043638
 04/24  16:00:00,1616.14007066,48.7273801929,473.63793039,0.0,448.566543614,448.566543614,10.9434576715,0.0,10.9434576715
 04/24  17:00:00,1507.3496461,41.8465887482,484.5903968,0.0,348.885089477,398.725816546,4.37376989103,0.0,4.37376989103
 04/24  18:00:00,1326.41119547,32.8448856919,512.018368939,0.0,249.203635341,299.044362409,6.54425065702,0.0,6.54425065702
 04/24  19:00:00,1331.91825764,29.6742995966,528.055252645,0.0,249.203635341,299.044362409,2.19212732729,0.0,2.19212732729
 04/24  20:00:00,1221.02701194,28.2353104969,533.949784964,0.0,149.522181205,249.203635341,4.36626564495,0.0,4.36626564495
 04/24  21:00:00,1195.16472524,28.2099077133,532.560555153,0.0,149.522181205,249.203635341,2.1891403092,0.0,2.1891403092
 04/24  22:00:00,349.356236213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18775721281,0.0,2.18775721281
 04/24  23:00:00,299.991476701,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  24:00:00,287.769280373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781134388,0.0,2.18781134388
 04/25  01:00:00,287.769275603,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  02:00:00,287.769277019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18785905347,0.0,2.18785905347
 04/25  03:00:00,287.769277139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773006502,0.0,2.18773006502
 04/25  04:00:00,299.991473416,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  05:00:00,506.086872285,1.15030848626,113.186633012,0.0,49.8407270682,199.362908273,2.18902222845,0.0,2.18902222845
 04/25  06:00:00,1076.69388979,35.7194005547,540.202044814,0.0,49.8407270682,199.362908273,2.18863815235,0.0,2.18863815235
 04/25  07:00:00,1141.1169689,28.2099077133,530.722763837,0.0,149.522181205,199.362908273,4.36754996342,0.0,4.36754996342
 04/25  08:00:00,1666.50229091,35.5752716706,500.488940496,0.0,448.566543614,448.566543614,8.74314348473,0.0,8.74314348473
 04/25  09:00:00,1617.37743927,40.819598801,482.785270733,0.0,448.566543614,448.566543614,6.56673085855,0.0,6.56673085855
 04/25  10:00:00,1569.1723342,44.0368771393,480.251319053,0.0,448.566543614,448.566543614,8.75063583081,0.0,8.75063583081
 04/25  11:00:00,1569.81602831,46.8270382662,478.101959168,0.0,448.566543614,448.566543614,10.9504063667,0.0,10.9504063667
 04/25  12:00:00,1520.56298831,42.4393073278,483.073773578,0.0,448.566543614,398.725816546,13.1625644394,0.0,13.1625644394
 04/25  13:00:00,1571.9141521,47.7479637988,479.276612708,0.0,448.566543614,448.566543614,10.964036872,0.0,10.964036872
 04/25  14:00:00,1576.72929869,48.3547064266,483.492267121,0.0,448.566543614,448.566543614,8.74094056634,0.0,8.74094056634
 04/25  15:00:00,1576.74600729,46.5596200578,485.304417133,0.0,448.566543614,448.566543614,6.55935963821,0.0,6.55935963821
 04/25  16:00:00,1623.56378365,40.4253639997,489.36368444,0.0,448.566543614,448.566543614,10.9437169379,0.0,10.9437169379
 04/25  17:00:00,1521.44233094,34.4046678348,506.125017855,0.0,348.885089477,398.725816546,4.37387835489,0.0,4.37387835489
 04/25  18:00:00,1335.39077754,29.2609123989,524.581936159,0.0,249.203635341,299.044362409,6.54439199897,0.0,6.54439199897
 04/25  19:00:00,1333.42900673,28.4398909612,530.800419228,0.0,249.203635341,299.044362409,2.19217186947,0.0,2.19217186947
 04/25  20:00:00,1219.36811294,28.2099077133,532.316298492,0.0,149.522181205,249.203635341,4.36580468118,0.0,4.36580468118
 04/25  21:00:00,1197.1701978,28.2099077133,534.566032358,0.0,149.522181205,249.203635341,2.18917920813,0.0,2.18917920813
 04/25  22:00:00,349.356233427,0.0,0.0,0.0,49.8407270682,199.362908273,2.18779582193,0.0,2.18779582193
 04/25  23:00:00,299.991473589,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  24:00:00,287.769277488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784522575,0.0,2.18784522575
 04/26  01:00:00,287.769272758,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  02:00:00,287.769274037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18739052235,0.0,2.18739052235
 04/26  03:00:00,287.769274269,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877552771,0.0,2.1877552771
 04/26  04:00:00,299.991470455,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  05:00:00,349.357313258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903868578,0.0,2.18903868578
 04/26  06:00:00,1068.40359582,33.7654214389,533.865034376,0.0,49.8407270682,199.362908273,3.1555301714,0.966879129956,2.18865104144
 04/26  07:00:00,1152.93227192,28.2099077133,542.536355055,0.0,149.522181205,199.362908273,6.74794129699,2.38011399459,4.3678273024
 04/26  08:00:00,1675.75827561,34.2356903757,511.084527458,0.0,448.566543614,448.566543614,8.74303674797,0.0,8.74303674797
 04/26  09:00:00,1619.82162645,39.455014182,486.594064573,0.0,448.566543614,448.566543614,6.56650856304,0.0,6.56650856304
 04/26  10:00:00,1568.3432045,42.2955037982,481.163585293,0.0,448.566543614,448.566543614,8.75025785545,0.0,8.75025785545
 04/26  11:00:00,1568.76527258,43.9066819842,479.971586906,0.0,448.566543614,448.566543614,10.9497536066,0.0,10.9497536066
 04/26  12:00:00,1522.89296799,39.3738722372,488.469220412,0.0,448.566543614,398.725816546,13.1615140489,0.0,13.1615140489
 04/26  13:00:00,1569.45140621,42.2850588431,482.276805153,0.0,448.566543614,448.566543614,10.9646590399,0.0,10.9646590399
 04/26  14:00:00,1572.68322027,37.785156999,490.01575596,0.0,448.566543614,448.566543614,8.74120222773,0.0,8.74120222773
 04/26  15:00:00,1572.79216389,37.9165781185,489.993635741,0.0,448.566543614,448.566543614,6.55971791131,0.0,6.55971791131
 04/26  16:00:00,1617.49633176,40.5120882768,483.209532559,0.0,448.566543614,448.566543614,10.9424416645,0.0,10.9424416645
 04/26  17:00:00,1511.26124854,34.9854667527,495.363152394,0.0,348.885089477,398.725816546,4.37417652309,0.0,4.37417652309
 04/26  18:00:00,1334.76763956,28.6155354126,524.604187606,0.0,249.203635341,299.044362409,4.36934715839,0.0,4.36934715839
 04/26  19:00:00,1336.45673287,28.2509200308,534.01712371,0.0,249.203635341,299.044362409,4.36418961096,0.0,4.36418961096
 04/26  20:00:00,1225.27644925,28.2099077133,538.224644952,0.0,149.522181205,249.203635341,4.36581024926,0.0,4.36581024926
 04/26  21:00:00,1205.48499665,28.2099077133,542.880244871,0.0,149.522181205,249.203635341,3.00568116003,0.816491785144,2.18918937488
 04/26  22:00:00,349.356229723,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/26  23:00:00,299.991471789,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877193031,0.0,2.1877193031
 04/26  24:00:00,287.769274302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776425894,0.0,2.18776425894
 04/27  01:00:00,287.76926973,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  02:00:00,287.769271695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780242916,0.0,2.18780242916
 04/27  03:00:00,287.76927045,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  04:00:00,299.991468401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784318702,0.0,2.18784318702
 04/27  05:00:00,349.357308959,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902609937,0.0,2.18902609937
 04/27  06:00:00,1063.24552367,33.8699802035,528.601938172,0.0,49.8407270682,199.362908273,3.80398360474,1.61537746649,2.18860613825
 04/27  07:00:00,1148.37160155,28.2099077133,537.976001157,0.0,149.522181205,199.362908273,6.32506461276,1.95698090609,4.36808370668
 04/27  08:00:00,1692.23799212,32.0313753377,529.768580778,0.0,448.566543614,448.566543614,6.56196256735,0.0,6.56196256735
 04/27  09:00:00,1640.3733643,34.9893797636,511.61145945,0.0,448.566543614,448.566543614,8.74770229693,0.0,8.74770229693
 04/27  10:00:00,1579.62932354,38.5727520312,496.17247628,0.0,448.566543614,448.566543614,8.74869200371,0.0,8.74869200371
 04/27  11:00:00,1576.63293967,40.3518703116,491.394097307,0.0,448.566543614,448.566543614,10.9489936401,0.0,10.9489936401
 04/27  12:00:00,1536.0722529,36.1727153082,504.849683807,0.0,448.566543614,398.725816546,13.158712646,0.0,13.158712646
 04/27  13:00:00,1577.83086551,41.306098847,491.63527235,0.0,448.566543614,448.566543614,10.9653278214,0.0,10.9653278214
 04/27  14:00:00,1574.78792588,41.7436366737,488.161994715,0.0,448.566543614,448.566543614,6.56055488735,0.0,6.56055488735
 04/27  15:00:00,1573.98991962,42.7437197602,486.36426894,0.0,448.566543614,448.566543614,8.73947162811,0.0,8.73947162811
 04/27  16:00:00,1621.96937283,44.6771142351,483.517569589,0.0,448.566543614,448.566543614,8.75748633791,0.0,8.75748633791
 04/27  17:00:00,1520.13488296,38.3811725243,500.841097622,0.0,348.885089477,398.725816546,6.54994103197,0.0,6.54994103197
 04/27  18:00:00,1348.19047433,29.4644938433,537.178077486,0.0,249.203635341,299.044362409,4.36956453566,0.0,4.36956453566
 04/27  19:00:00,1332.71452309,28.503819809,530.022021726,0.0,249.203635341,299.044362409,4.36429286345,0.0,4.36429286345
 04/27  20:00:00,1217.23163755,28.2099077133,530.17984447,0.0,149.522181205,249.203635341,4.36576428615,0.0,4.36576428615
 04/27  21:00:00,1198.74289832,28.2099077133,536.138742272,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 04/27  22:00:00,349.356227926,0.0,0.0,0.0,49.8407270682,199.362908273,2.18785313185,0.0,2.18785313185
 04/27  23:00:00,299.991469889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771448484,0.0,2.18771448484
 04/27  24:00:00,287.769269996,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  01:00:00,287.769268792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775091602,0.0,2.18775091602
 04/28  02:00:00,287.769268219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778739773,0.0,2.18778739773
 04/28  03:00:00,287.769267346,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  04:00:00,299.991466836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782356328,0.0,2.18782356328
 04/28  05:00:00,349.357304208,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899201829,0.0,2.18899201829
 04/28  06:00:00,1057.7543331,34.5996831177,522.382218602,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/28  07:00:00,1147.09022937,28.2099077133,536.696057134,0.0,149.522181205,199.362908273,4.36807069997,0.0,4.36807069997
 04/28  08:00:00,1684.92587731,34.4031865816,520.084675349,0.0,448.566543614,448.566543614,8.74325965942,0.0,8.74325965942
 04/28  09:00:00,1630.19537539,38.7237005953,497.699173909,0.0,448.566543614,448.566543614,8.74729865393,0.0,8.74729865393
 04/28  10:00:00,1582.55449843,38.3468060341,499.323620032,0.0,448.566543614,448.566543614,8.74826487106,0.0,8.74826487106
 04/28  11:00:00,1581.01524281,37.978925444,498.149368505,0.0,448.566543614,448.566543614,10.9481787637,0.0,10.9481787637
 04/28  12:00:00,1535.34508653,35.5011638805,504.794102589,0.0,448.566543614,398.725816546,10.9738266636,0.0,10.9738266636
 04/28  13:00:00,1582.54398141,39.107984778,498.546534975,0.0,448.566543614,448.566543614,13.1520288775,0.0,13.1520288775
 04/28  14:00:00,1575.80337863,40.8464640752,490.074639165,0.0,448.566543614,448.566543614,6.56124767299,0.0,6.56124767299
 04/28  15:00:00,1575.08061295,41.0215678855,489.177133438,0.0,448.566543614,448.566543614,6.5590790288,0.0,6.5590790288
 04/28  16:00:00,1625.12503415,41.1996997181,490.150675713,0.0,448.566543614,448.566543614,10.9430264635,0.0,10.9430264635
 04/28  17:00:00,1521.80074059,35.6061718536,505.281968756,0.0,348.885089477,398.725816546,6.5497754386,0.0,6.5497754386
 04/28  18:00:00,1348.18918838,28.8762809356,537.765015026,0.0,249.203635341,299.044362409,4.36914673882,0.0,4.36914673882
 04/28  19:00:00,1350.27963968,28.2553244606,547.835643932,0.0,249.203635341,299.044362409,2.19182223729,0.0,2.19182223729
 04/28  20:00:00,1233.75334411,28.2099077133,546.701559238,0.0,149.522181205,249.203635341,4.36597573029,0.0,4.36597573029
 04/28  21:00:00,1211.96249631,28.2099077133,549.358344875,0.0,149.522181205,249.203635341,2.18901313395,0.0,2.18901313395
 04/28  22:00:00,349.356225208,0.0,0.0,0.0,49.8407270682,199.362908273,2.1877150909,0.0,2.1877150909
 04/28  23:00:00,299.99146456,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  24:00:00,287.769268758,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877507892,0.0,2.1877507892
 04/29  01:00:00,237.928537276,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  02:00:00,237.92853785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778053817,0.0,2.18778053817
 04/29  03:00:00,237.928538703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781216934,0.0,2.18781216934
 04/29  04:00:00,250.150734625,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  05:00:00,274.59620863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906956684,0.0,2.18906956684
 04/29  06:00:00,1080.38005927,34.0038298181,545.603788128,0.0,49.8407270682,199.362908273,2.20684792135,0.0181767364917,2.18867118486
 04/29  07:00:00,1053.92246575,28.2099077133,543.212429371,0.0,49.8407270682,199.362908273,2.47054614497,0.280225136753,2.19032100822
 04/29  08:00:00,1300.69222953,28.2099077133,540.777321921,0.0,249.203635341,249.203635341,4.36402964776,0.0,4.36402964776
 04/29  09:00:00,1258.53122139,28.2099077133,535.280754549,0.0,249.203635341,249.203635341,4.36873704391,0.0,4.36873704391
 04/29  10:00:00,1210.70036385,28.2099077133,536.339406831,0.0,249.203635341,249.203635341,4.36731329132,0.0,4.36731329132
 04/29  11:00:00,1208.54597778,28.2111748452,534.182316539,0.0,249.203635341,249.203635341,4.37065573914,0.0,4.37065573914
 04/29  12:00:00,1205.04004127,28.2795768856,530.609055727,0.0,249.203635341,249.203635341,4.36836954756,0.0,4.36836954756
 04/29  13:00:00,1207.32561505,28.5255361094,532.64902917,0.0,249.203635341,249.203635341,4.36768538337,0.0,4.36768538337
 04/29  14:00:00,962.843435131,28.2105277097,537.686928385,0.0,74.7610906023,174.442544739,4.36423047867,0.0,4.36423047867
 04/29  15:00:00,967.033347612,28.2099077133,541.878180468,0.0,74.7610906023,174.442544739,2.19127820279,0.0,2.19127820279
 04/29  16:00:00,1018.58878862,28.2099077133,544.544193362,0.0,74.7610906023,174.442544739,4.74565499762,0.382470778312,4.36318421931
 04/29  17:00:00,980.908398494,28.2099077133,544.953158747,0.0,24.9203635341,149.522181205,13.1520259891,10.9634515437,2.18857444539
 04/29  18:00:00,296.667035717,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  19:00:00,289.309973569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870716073,0.0,2.18870716073
 04/29  20:00:00,323.484641044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860558716,0.0,2.18860558716
 04/29  21:00:00,299.040963414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949648576,0.0,2.18949648576
 04/29  22:00:00,274.595132281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769522495,0.0,2.18769522495
 04/29  23:00:00,250.150734628,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  24:00:00,237.928538675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772640657,0.0,2.18772640657
 04/30  01:00:00,237.92817611,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  02:00:00,237.928176806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18732008902,0.0,2.18732008902
 04/30  03:00:00,237.928176309,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  04:00:00,250.150374474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735972276,0.0,2.18735972276
 04/30  05:00:00,274.595846297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852366804,0.0,2.18852366804
 04/30  06:00:00,306.396226871,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.665957743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735666904,0.0,2.18735666904
 04/30  08:00:00,296.665955865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  09:00:00,259.999364309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739573321,0.0,2.18739573321
 04/30  10:00:00,211.110571305,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,580.251275986,10.2651912129,285.363486602,0.0,24.9203635341,149.522181205,2.18821925658,0.0,2.18821925658
 04/30  12:00:00,211.111289946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811872452,0.0,2.18811872452
 04/30  13:00:00,211.112364692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946842066,0.0,2.18946842066
 04/30  14:00:00,211.111288484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  15:00:00,211.110572531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735084883,0.0,2.18735084883
 04/30  16:00:00,651.311667101,13.2768198606,308.36944037,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  17:00:00,674.257015938,12.5296445164,296.553463364,0.0,24.9203635341,149.522181205,2.18705579504,0.0,2.18705579504
 04/30  18:00:00,645.591975942,11.9081276989,273.692676963,0.0,24.9203635341,149.522181205,2.18739978033,0.0,2.18739978033
 04/30  19:00:00,289.308894488,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  20:00:00,323.483561505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18731961135,0.0,2.18731961135
 04/30  21:00:00,299.040240111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  22:00:00,274.594770817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18727735952,0.0,2.18727735952
 04/30  23:00:00,250.150373521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  24:00:00,237.928177311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18731631107,0.0,2.18731631107
 05/01  01:00:00,287.769258864,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  02:00:00,287.769259065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780910217,0.0,2.18780910217
 05/01  03:00:00,287.769260161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783159418,0.0,2.18783159418
 05/01  04:00:00,299.991455935,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  05:00:00,349.357289985,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907186461,0.0,2.18907186461
 05/01  06:00:00,1057.45688951,33.7555682085,531.4724939,0.0,49.8407270682,199.362908273,2.29092211935,0.102255710867,2.18866640849
 05/01  07:00:00,1155.62922707,28.2099077133,545.234749094,0.0,149.522181205,199.362908273,4.83534120261,0.467726597133,4.36761460547
 05/01  08:00:00,1675.65582001,34.2227024036,510.995160522,0.0,448.566543614,448.566543614,6.5618119059,0.0,6.5618119059
 05/01  09:00:00,1619.75978661,39.8330739022,486.154276739,0.0,448.566543614,448.566543614,8.74756733895,0.0,8.74756733895
 05/01  10:00:00,1569.64554178,43.2803197237,481.481218192,0.0,448.566543614,448.566543614,8.74819005374,0.0,8.74819005374
 05/01  11:00:00,1568.55373274,45.0755125647,478.591356569,0.0,448.566543614,448.566543614,10.9476418733,0.0,10.9476418733
 05/01  12:00:00,1519.99898659,39.8926904379,485.056567764,0.0,448.566543614,398.725816546,13.1560768254,0.0,13.1560768254
 05/01  13:00:00,1572.31585238,45.3889789782,482.037513679,0.0,448.566543614,448.566543614,10.9640953995,0.0,10.9640953995
 05/01  14:00:00,1569.98746758,47.671712846,477.433537485,0.0,448.566543614,448.566543614,6.5599939948,0.0,6.5599939948
 05/01  15:00:00,1566.85945379,50.8813046244,471.096291721,0.0,448.566543614,448.566543614,8.73904863596,0.0,8.73904863596
 05/01  16:00:00,1615.91536432,52.6287691768,469.51201211,0.0,448.566543614,448.566543614,8.75709456475,0.0,8.75709456475
 05/01  17:00:00,1504.7423031,44.8013477783,479.028402821,0.0,348.885089477,398.725816546,6.55012160148,0.0,6.55012160148
 05/01  18:00:00,1318.56461588,34.1099446109,502.906815266,0.0,249.203635341,299.044362409,4.36933969458,0.0,4.36933969458
 05/01  19:00:00,1326.00627614,30.2292486039,521.588382975,0.0,249.203635341,299.044362409,2.19191959369,0.0,2.19191959369
 05/01  20:00:00,1217.04585492,28.3663470708,529.837661097,0.0,149.522181205,249.203635341,4.36558308555,0.0,4.36558308555
 05/01  21:00:00,1191.83214806,28.2163777067,529.2215403,0.0,149.522181205,249.203635341,2.1890914606,0.0,2.1890914606
 05/01  22:00:00,349.356216849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18779156858,0.0,2.18779156858
 05/01  23:00:00,299.99145585,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,393.552174113,0.766872324174,76.7542986895,0.0,24.9203635341,199.362908273,2.18781344774,0.0,2.18781344774
 05/02  01:00:00,338.501159284,0.383436162087,36.2175969171,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  02:00:00,287.769256011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782941387,0.0,2.18782941387
 05/02  03:00:00,287.769257281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767164684,0.0,2.18767164684
 05/02  04:00:00,299.99145299,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  05:00:00,349.357285271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907918078,0.0,2.18907918078
 05/02  06:00:00,1058.64628474,35.9088838139,530.508651627,0.0,49.8407270682,199.362908273,2.18867020044,0.0,2.18867020044
 05/02  07:00:00,1144.08977632,28.4963376977,533.409218053,0.0,149.522181205,199.362908273,4.36698503639,0.0,4.36698503639
 05/02  08:00:00,1660.39221121,39.2967867435,490.657487685,0.0,448.566543614,448.566543614,6.56164503485,0.0,6.56164503485
 05/02  09:00:00,1617.35951923,44.0477838848,479.539321288,0.0,448.566543614,448.566543614,8.7472514106,0.0,8.7472514106
 05/02  10:00:00,1570.28102636,46.3663300862,479.030714257,0.0,448.566543614,448.566543614,8.74778701821,0.0,8.74778701821
 05/02  11:00:00,1571.65185443,48.0805055052,478.684512995,0.0,448.566543614,448.566543614,10.947073638,0.0,10.947073638
 05/02  12:00:00,1520.74779442,42.3408389709,483.357257233,0.0,448.566543614,398.725816546,10.9661185613,0.0,10.9661185613
 05/02  13:00:00,1571.65549874,47.0359340796,479.730239374,0.0,448.566543614,448.566543614,13.1522708199,0.0,13.1522708199
 05/02  14:00:00,1572.03180705,49.2447534613,477.904855333,0.0,448.566543614,448.566543614,6.56040148674,0.0,6.56040148674
 05/02  15:00:00,1571.56798585,51.7717728547,474.914375882,0.0,448.566543614,448.566543614,7.69443391206,0.0,7.69443391206
