Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/02  16:00:00,1617.45626667,52.5757569139,471.105953548,0.0,448.566543614,448.566543614,9.80346098446,0.0,9.80346098446
 05/02  17:00:00,1506.42555282,46.1316091274,479.381404486,0.0,348.885089477,398.725816546,6.54936887252,0.0,6.54936887252
 05/02  18:00:00,1317.88071409,36.063893105,500.26897742,0.0,249.203635341,299.044362409,4.36882197157,0.0,4.36882197157
 05/02  19:00:00,1323.93166253,31.4936536731,518.249372785,0.0,249.203635341,299.044362409,2.19212398094,0.0,2.19212398094
 05/02  20:00:00,1219.27334674,28.3296415992,532.101867413,0.0,149.522181205,249.203635341,4.3655668443,0.0,4.3655668443
 05/02  21:00:00,1194.26231674,28.2117205408,531.656370828,0.0,149.522181205,249.203635341,2.1890902867,0.0,2.1890902867
 05/02  22:00:00,543.298790517,6.29325954503,153.570101962,0.0,49.8407270682,199.362908273,2.18781159968,0.0,2.18781159968
 05/02  23:00:00,459.223895976,4.85971241113,121.793496413,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  24:00:00,748.520834682,12.6540984611,353.529937918,0.0,24.9203635341,199.362908273,2.18782896342,0.0,2.18782896342
 05/03  01:00:00,362.744405064,0.740399527799,46.0188738752,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  02:00:00,287.769254019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773375998,0.0,2.18773375998
 05/03  03:00:00,287.769253523,0.0,0.0,0.0,24.9203635341,199.362908273,2.187747225,0.0,2.187747225
 05/03  04:00:00,299.991450517,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  05:00:00,470.634921502,1.15030848626,77.7347649362,0.0,49.8407270682,199.362908273,2.18905502177,0.0,2.18905502177
 05/03  06:00:00,1077.36153717,36.4743061383,548.658485593,0.0,49.8407270682,199.362908273,2.18861435406,0.0,2.18861435406
 05/03  07:00:00,1143.17605776,28.2856792226,532.706167832,0.0,149.522181205,199.362908273,4.3670497439,0.0,4.3670497439
 05/03  08:00:00,1662.6026579,38.8117886781,493.352954943,0.0,448.566543614,448.566543614,6.56091653068,0.0,6.56091653068
 05/03  09:00:00,1617.390992,43.7293486215,479.889249919,0.0,448.566543614,448.566543614,8.74687729794,0.0,8.74687729794
 05/03  10:00:00,1568.63580561,46.2606679256,477.491181856,0.0,448.566543614,448.566543614,8.74848727609,0.0,8.74848727609
 05/03  11:00:00,1568.64964787,47.7847465185,475.978089315,0.0,448.566543614,448.566543614,10.9461746411,0.0,10.9461746411
 05/03  12:00:00,1519.81201753,41.82500857,482.937351748,0.0,448.566543614,398.725816546,10.9704417436,0.0,10.9704417436
 05/03  13:00:00,1571.24488544,47.7742540187,478.581323164,0.0,448.566543614,448.566543614,13.1492789909,0.0,13.1492789909
 05/03  14:00:00,1573.53362623,50.8830925551,477.768362332,0.0,448.566543614,448.566543614,6.5598861686,0.0,6.5598861686
 05/03  15:00:00,1574.79204486,53.3100462022,476.600180839,0.0,448.566543614,448.566543614,6.55851218996,0.0,6.55851218996
 05/03  16:00:00,1623.24971329,53.4234619706,476.051719308,0.0,448.566543614,448.566543614,10.9407870545,0.0,10.9407870545
 05/03  17:00:00,1506.48802114,44.8870544042,480.688443313,0.0,348.885089477,398.725816546,4.37358231726,0.0,4.37358231726
 05/03  18:00:00,1312.74128303,33.706972577,497.486479369,0.0,249.203635341,299.044362409,4.36871435478,0.0,4.36871435478
 05/03  19:00:00,1311.63881732,30.8462045415,506.603983818,0.0,249.203635341,299.044362409,4.36399002811,0.0,4.36399002811
 05/03  20:00:00,1203.90052974,28.4964085621,516.562293435,0.0,149.522181205,249.203635341,4.36548284493,0.0,4.36548284493
 05/03  21:00:00,1182.69817077,28.247033585,520.05691678,0.0,149.522181205,249.203635341,2.18905925207,0.0,2.18905925207
 05/03  22:00:00,349.356209536,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/03  23:00:00,852.817786279,12.7213625974,443.107148543,0.0,24.9203635341,199.362908273,2.18782159802,0.0,2.18782159802
 05/03  24:00:00,287.769252752,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  01:00:00,287.769250858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768977511,0.0,2.18768977511
 05/04  02:00:00,287.769251234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769900784,0.0,2.18769900784
 05/04  03:00:00,416.218147814,1.15030848626,84.906018552,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,299.99144942,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877959795,0.0,2.1877959795
 05/04  05:00:00,349.357276385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900057191,0.0,2.18900057191
 05/04  06:00:00,1072.21318805,38.0913302803,541.893117367,0.0,49.8407270682,199.362908273,2.18850046226,0.0,2.18850046226
 05/04  07:00:00,1136.1163228,28.3077122814,525.624412284,0.0,149.522181205,199.362908273,2.19331788634,0.0,2.19331788634
 05/04  08:00:00,1658.73897848,41.829586168,486.47149949,0.0,448.566543614,448.566543614,8.7418373102,0.0,8.7418373102
 05/04  09:00:00,1617.86157418,45.7135176478,478.375685928,0.0,448.566543614,448.566543614,8.74641173034,0.0,8.74641173034
 05/04  10:00:00,1569.41162159,46.7698198754,477.757867022,0.0,448.566543614,448.566543614,8.74799906129,0.0,8.74799906129
 05/04  11:00:00,1568.89004344,47.8335605872,476.169694805,0.0,448.566543614,448.566543614,8.76241308491,0.0,8.76241308491
 05/04  12:00:00,1520.00107022,42.277499265,482.673961159,0.0,448.566543614,398.725816546,13.1581199227,0.0,13.1581199227
 05/04  13:00:00,1569.76957818,47.2744790508,477.605813284,0.0,448.566543614,448.566543614,10.9623455469,0.0,10.9623455469
 05/04  14:00:00,1569.21177718,49.0052275653,475.324395284,0.0,448.566543614,448.566543614,6.91782621646,0.0,6.91782621646
 05/04  15:00:00,1568.18794201,51.39215987,471.913985531,0.0,448.566543614,448.566543614,8.37964990474,0.0,8.37964990474
 05/04  16:00:00,1616.80778892,53.2379783789,469.795300969,0.0,448.566543614,448.566543614,8.75629216777,0.0,8.75629216777
 05/04  17:00:00,1503.79768825,43.8990126897,478.986168068,0.0,348.885089477,398.725816546,6.54974869497,0.0,6.54974869497
 05/04  18:00:00,1314.05951821,34.3833712609,498.128327846,0.0,249.203635341,299.044362409,4.36893593316,0.0,4.36893593316
 05/04  19:00:00,1314.32478319,30.9166065495,509.219557948,0.0,249.203635341,299.044362409,2.1920343279,0.0,2.1920343279
 05/04  20:00:00,1204.55691389,28.4428235483,517.272274151,0.0,149.522181205,249.203635341,4.36574904727,0.0,4.36574904727
 05/04  21:00:00,1183.5892483,28.2223657226,520.972666591,0.0,149.522181205,249.203635341,2.18892736777,0.0,2.18892736777
 05/04  22:00:00,349.35620833,0.0,0.0,0.0,49.8407270682,199.362908273,2.18771044651,0.0,2.18771044651
 05/04  23:00:00,564.597259024,1.89070801406,192.085515712,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  24:00:00,626.331952204,9.709891567,268.60629649,0.0,24.9203635341,199.362908273,2.18782461717,0.0,2.18782461717
 05/05  01:00:00,287.769247654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772177358,0.0,2.18772177358
 05/05  02:00:00,287.769246964,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  03:00:00,287.769248612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772630324,0.0,2.18772630324
 05/05  04:00:00,427.912343638,1.15030848626,84.3780185592,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  05:00:00,349.357271358,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910830544,0.0,2.18910830544
 05/05  06:00:00,1070.04089059,37.8064734587,540.005679976,0.0,49.8407270682,199.362908273,2.18861247116,0.0,2.18861247116
 05/05  07:00:00,1137.00748969,28.2099077133,526.613394556,0.0,149.522181205,199.362908273,4.36718188308,0.0,4.36718188308
 05/05  08:00:00,1660.87434263,38.3252901051,492.111176948,0.0,448.566543614,448.566543614,6.56098823727,0.0,6.56098823727
 05/05  09:00:00,1617.49630605,43.058300461,480.665656943,0.0,448.566543614,448.566543614,8.74633704257,0.0,8.74633704257
 05/05  10:00:00,1568.32387391,46.7343733497,476.705587154,0.0,448.566543614,448.566543614,8.7476953841,0.0,8.7476953841
 05/05  11:00:00,1568.79453704,47.6567129031,476.251069766,0.0,448.566543614,448.566543614,10.9463029233,0.0,10.9463029233
 05/05  12:00:00,1519.87277105,42.077607698,482.74556876,0.0,448.566543614,398.725816546,10.968495472,0.0,10.968495472
 05/05  13:00:00,1569.64219852,47.1949245119,477.558030887,0.0,448.566543614,448.566543614,13.1486274547,0.0,13.1486274547
 05/05  14:00:00,1570.64037453,49.9336995135,475.824542863,0.0,448.566543614,448.566543614,6.55957946329,0.0,6.55957946329
 05/05  15:00:00,1573.36026448,52.4785687576,475.99991562,0.0,448.566543614,448.566543614,6.55811810115,0.0,6.55811810115
 05/05  16:00:00,1621.96029898,53.5734618579,474.612355233,0.0,448.566543614,448.566543614,10.9397611514,0.0,10.9397611514
 05/05  17:00:00,1505.1192696,45.6290812387,478.577696156,0.0,348.885089477,398.725816546,4.3731896992,0.0,4.3731896992
 05/05  18:00:00,1310.24531328,35.501684385,493.195821457,0.0,249.203635341,299.044362409,4.36875317256,0.0,4.36875317256
 05/05  19:00:00,1311.59897562,31.2279290245,506.182434727,0.0,249.203635341,299.044362409,4.36380621139,0.0,4.36380621139
 05/05  20:00:00,1204.0745156,28.4592261658,516.773482644,0.0,149.522181205,249.203635341,4.36553203396,0.0,4.36553203396
 05/05  21:00:00,1182.74037402,28.2278818491,520.118281074,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 05/05  22:00:00,349.356204706,0.0,0.0,0.0,49.8407270682,199.362908273,2.18780549036,0.0,2.18780549036
 05/05  23:00:00,465.938539835,1.15030848626,122.404163387,0.0,24.9203635341,199.362908273,2.18780935097,0.0,2.18780935097
 05/05  24:00:00,287.769246739,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/06  01:00:00,237.928518764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780820434,0.0,2.18780820434
 05/06  02:00:00,237.928517608,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  03:00:00,237.928517495,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878083226,0.0,2.1878083226
 05/06  04:00:00,250.150716543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780820366,0.0,2.18780820366
 05/06  05:00:00,274.596176022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899278362,0.0,2.18899278362
 05/06  06:00:00,1063.15414253,35.7030477367,535.222362978,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/06  07:00:00,1036.60817468,28.5446837902,525.563608347,0.0,49.8407270682,199.362908273,4.36049073033,0.0,4.36049073033
 05/06  08:00:00,1272.67208747,30.5641093745,510.403041753,0.0,249.203635341,249.203635341,2.1918177107,0.0,2.1918177107
 05/06  09:00:00,1231.85286624,31.6055928882,505.206798652,0.0,249.203635341,249.203635341,4.36876752852,0.0,4.36876752852
 05/06  10:00:00,1181.98022909,33.0060407917,502.823215496,0.0,249.203635341,249.203635341,4.36671669689,0.0,4.36671669689
 05/06  11:00:00,1183.11414591,32.9435650388,504.018187363,0.0,249.203635341,249.203635341,6.54518429961,0.0,6.54518429961
 05/06  12:00:00,1182.32833423,33.2121066433,502.964899114,0.0,249.203635341,249.203635341,4.3674633969,0.0,4.3674633969
 05/06  13:00:00,1176.70792579,32.9820163763,497.574936261,0.0,249.203635341,249.203635341,2.1932941513,0.0,2.1932941513
 05/06  14:00:00,929.508995475,31.3337621769,501.229316328,0.0,74.7610906023,174.442544739,4.36379615877,0.0,4.36379615877
 05/06  15:00:00,932.459342851,31.8159781136,503.698157683,0.0,74.7610906023,174.442544739,2.19074040186,0.0,2.19074040186
 05/06  16:00:00,980.421089571,30.9095737184,503.677162347,0.0,74.7610906023,174.442544739,4.36301577224,0.0,4.36301577224
 05/06  17:00:00,944.224441352,28.9672111262,507.519859132,0.0,24.9203635341,149.522181205,2.18850550648,0.0,2.18850550648
 05/06  18:00:00,818.211313411,18.8559531184,425.019226911,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  19:00:00,724.32051004,15.8091533058,359.725666974,0.0,24.9203635341,149.522181205,2.18860398522,0.0,2.18860398522
 05/06  20:00:00,715.569971761,12.1577507984,304.818320323,0.0,24.9203635341,149.522181205,2.18858639837,0.0,2.18858639837
 05/06  21:00:00,390.559878982,0.894684378203,57.6522761382,0.0,24.9203635341,149.522181205,2.18948272279,0.0,2.18948272279
 05/06  22:00:00,274.595111631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768768676,0.0,2.18768768676
 05/06  23:00:00,250.150714347,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  24:00:00,237.928518644,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876871508,0.0,2.1876871508
 05/07  01:00:00,237.928159356,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928161215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18737709482,0.0,2.18737709482
 05/07  03:00:00,237.928159405,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  04:00:00,250.150359028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18724078091,0.0,2.18724078091
 05/07  05:00:00,274.595817471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865972337,0.0,2.18865972337
 05/07  06:00:00,306.396210914,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,518.941491179,8.82565082962,176.426444442,0.0,24.9203635341,149.522181205,2.1873804436,0.0,2.1873804436
 05/07  08:00:00,765.100230382,17.9580505889,376.429331336,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  09:00:00,871.887060891,22.5785507163,496.750526185,0.0,24.9203635341,149.522181205,2.18736027779,0.0,2.18736027779
 05/07  10:00:00,702.130424203,18.0342249628,398.938735439,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,825.094436139,22.5782072449,498.846327046,0.0,24.9203635341,149.522181205,2.18821764563,0.0,2.18821764563
 05/07  12:00:00,704.174696805,17.9584298423,401.058093489,0.0,24.9203635341,149.522181205,2.18820871824,0.0,2.18820871824
 05/07  13:00:00,800.986011058,21.2511451216,480.792758293,0.0,24.9203635341,149.522181205,2.18939919081,0.0,2.18939919081
 05/07  14:00:00,647.495539297,15.7132942653,355.918509983,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  15:00:00,650.09428172,15.8091533058,355.191665914,0.0,24.9203635341,149.522181205,2.18736303407,0.0,2.18736303407
 05/07  16:00:00,743.390355593,17.8840106361,391.460090111,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,668.331164865,13.2768198606,296.117253982,0.0,24.9203635341,149.522181205,2.18737171655,0.0,2.18737171655
 05/07  18:00:00,609.971753794,9.07488433498,235.481295032,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,393.926004061,4.10607648514,90.8114315459,0.0,24.9203635341,149.522181205,2.18732198437,0.0,2.18732198437
 05/07  20:00:00,323.483543967,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.040213436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863473353,0.0,2.18863473353
 05/07  22:00:00,274.594753839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18725562066,0.0,2.18725562066
 05/07  23:00:00,250.150357934,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  24:00:00,237.928160497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18726428083,0.0,2.18726428083
 05/08  01:00:00,287.769238316,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  02:00:00,287.769239829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765240811,0.0,2.18765240811
 05/08  03:00:00,287.769237718,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  04:00:00,299.991437565,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876435505,0.0,2.1876435505
 05/08  05:00:00,349.357258105,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890742515,0.0,2.1890742515
 05/08  06:00:00,1064.97287999,36.0255835527,536.718572077,0.0,49.8407270682,199.362908273,2.1885614191,0.0,2.1885614191
 05/08  07:00:00,1154.81398582,28.2099077133,544.41992405,0.0,149.522181205,199.362908273,4.36652953392,0.0,4.36652953392
 05/08  08:00:00,1680.81616826,33.8201617455,516.558194547,0.0,448.566543614,448.566543614,6.56052196372,0.0,6.56052196372
 05/08  09:00:00,1625.48649987,38.7697615223,492.944455543,0.0,448.566543614,448.566543614,8.74537173448,0.0,8.74537173448
 05/08  10:00:00,1569.86955062,42.3170626532,482.668641497,0.0,448.566543614,448.566543614,8.35056477225,0.0,8.35056477225
 05/08  11:00:00,1569.11214398,43.4696916215,480.755776384,0.0,448.566543614,448.566543614,9.15706577669,0.0,9.15706577669
 05/08  12:00:00,1525.32580785,37.9009256966,492.375394281,0.0,448.566543614,398.725816546,13.1542604593,0.0,13.1542604593
 05/08  13:00:00,1571.36277687,43.1029564136,483.370672106,0.0,448.566543614,448.566543614,10.9616415183,0.0,10.9616415183
 05/08  14:00:00,1569.88952676,43.4189673487,481.588478827,0.0,448.566543614,448.566543614,6.5596381253,0.0,6.5596381253
 05/08  15:00:00,1569.61252408,44.6291213964,480.101681658,0.0,448.566543614,448.566543614,6.55804254597,0.0,6.55804254597
 05/08  16:00:00,1617.55157385,46.8619042995,476.91526498,0.0,448.566543614,448.566543614,10.9394309797,0.0,10.9394309797
 05/08  17:00:00,1510.43702026,38.8445246906,490.680046218,0.0,348.885089477,398.725816546,4.37283474052,0.0,4.37283474052
 05/08  18:00:00,1328.19034204,30.8284905384,515.814081121,0.0,249.203635341,299.044362409,4.36869754988,0.0,4.36869754988
 05/08  19:00:00,1321.88804366,29.4376720386,526.80545304,0.0,249.203635341,299.044362409,4.36393942131,0.0,4.36393942131
 05/08  20:00:00,1224.86187069,28.2142132133,537.805878649,0.0,149.522181205,249.203635341,4.36530952751,0.0,4.36530952751
 05/08  21:00:00,1209.55624733,28.2099077133,546.952142301,0.0,149.522181205,249.203635341,2.18899389749,0.0,2.18899389749
 05/08  22:00:00,349.356195162,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/08  23:00:00,299.991438053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778724961,0.0,2.18778724961
 05/08  24:00:00,287.769238189,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  01:00:00,287.769236692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777394584,0.0,2.18777394584
 05/09  02:00:00,287.769236599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776084685,0.0,2.18776084685
 05/09  03:00:00,287.769235314,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  04:00:00,299.991435031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774752198,0.0,2.18774752198
 05/09  05:00:00,349.357253324,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882370775,0.0,2.18882370775
 05/09  06:00:00,1070.63861533,36.8904630414,541.519432521,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/09  07:00:00,1149.02055355,28.2099077133,538.626503391,0.0,149.522181205,199.362908273,4.36722397424,0.0,4.36722397424
 05/09  08:00:00,1667.34977039,37.373382333,499.538594237,0.0,448.566543614,448.566543614,8.74036234646,0.0,8.74036234646
 05/09  09:00:00,1620.58425397,41.4627502316,485.34924181,0.0,448.566543614,448.566543614,8.74508745272,0.0,8.74508745272
 05/09  10:00:00,1567.61923216,44.2385037397,478.496906022,0.0,448.566543614,448.566543614,6.56536326353,0.0,6.56536326353
 05/09  11:00:00,1567.71417253,46.1964154478,476.631110339,0.0,448.566543614,448.566543614,10.9456221445,0.0,10.9456221445
 05/09  12:00:00,1520.34722485,41.0169755088,484.280782555,0.0,448.566543614,398.725816546,10.9650437642,0.0,10.9650437642
 05/09  13:00:00,1569.39773489,46.8087886794,477.699833404,0.0,448.566543614,448.566543614,13.1478131556,0.0,13.1478131556
 05/09  14:00:00,1568.66108121,48.543351369,475.235674121,0.0,448.566543614,448.566543614,6.55921194202,0.0,6.55921194202
 05/09  15:00:00,1568.58592966,49.0341891383,474.670035772,0.0,448.566543614,448.566543614,6.55757090691,0.0,6.55757090691
 05/09  16:00:00,1617.42509816,50.4912402173,473.159477342,0.0,448.566543614,448.566543614,8.75499512139,0.0,8.75499512139
 05/09  17:00:00,1504.85485238,41.4672110459,482.475208904,0.0,348.885089477,398.725816546,6.54924516455,0.0,6.54924516455
 05/09  18:00:00,1315.5265393,31.700903244,502.277877927,0.0,249.203635341,299.044362409,4.3689263945,0.0,4.3689263945
 05/09  19:00:00,1304.88929787,29.9823204111,509.262067036,0.0,249.203635341,299.044362409,4.36382679078,0.0,4.36382679078
 05/09  20:00:00,1202.92497399,28.4091087621,515.674097633,0.0,149.522181205,249.203635341,2.19250454842,0.0,2.19250454842
 05/09  21:00:00,1179.7645222,28.2182329843,517.152096539,0.0,149.522181205,249.203635341,2.18894786306,0.0,2.18894786306
 05/09  22:00:00,349.356194108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18775315263,0.0,2.18775315263
 05/09  23:00:00,299.99143391,0.0,0.0,0.0,24.9203635341,199.362908273,1.9714703708,0.0,1.9714703708
 05/09  24:00:00,350.459175958,0.383436162087,48.1756198559,0.0,24.9203635341,199.362908273,0.236009694277,0.0,0.236009694277
 05/10  01:00:00,408.838633065,0.766872324174,92.0407647553,0.0,24.9203635341,199.362908273,2.18777806021,0.0,2.18777806021
 05/10  02:00:00,287.769232147,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  03:00:00,287.769234242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775994321,0.0,2.18775994321
 05/10  04:00:00,417.114239384,0.766872324174,88.0941801404,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  05:00:00,406.609293964,0.383436162087,42.7377333501,0.0,49.8407270682,199.362908273,2.18901378835,0.0,2.18901378835
 05/10  06:00:00,1072.02059704,39.7757199899,540.016160444,0.0,49.8407270682,199.362908273,2.18860656665,0.0,2.18860656665
 05/10  07:00:00,1126.35582268,28.2099077133,515.96178205,0.0,149.522181205,199.362908273,4.36723443554,0.0,4.36723443554
 05/10  08:00:00,1659.42538227,39.1741811419,489.813426002,0.0,448.566543614,448.566543614,6.56073264383,0.0,6.56073264383
 05/10  09:00:00,1623.2086214,44.8997110209,484.536670974,0.0,448.566543614,448.566543614,8.74530719721,0.0,8.74530719721
 05/10  10:00:00,1578.52145992,49.3334509791,484.304209894,0.0,448.566543614,448.566543614,8.74737765743,0.0,8.74737765743
 05/10  11:00:00,1583.19796649,51.0977107043,487.465419282,0.0,448.566543614,448.566543614,10.9449399948,0.0,10.9449399948
 05/10  12:00:00,1531.17801258,44.7873881234,491.701182462,0.0,448.566543614,398.725816546,10.9679119632,0.0,10.9679119632
 05/10  13:00:00,1584.95711411,51.2169681112,488.946407907,0.0,448.566543614,448.566543614,10.9598587483,0.0,10.9598587483
 05/10  14:00:00,1583.5145539,51.9136868221,487.065609773,0.0,448.566543614,448.566543614,8.73855613385,0.0,8.73855613385
 05/10  15:00:00,1575.45816904,45.8633833788,484.733231621,0.0,448.566543614,448.566543614,6.55721235699,0.0,6.55721235699
 05/10  16:00:00,1616.8439847,45.3876212007,477.682007329,0.0,448.566543614,448.566543614,8.75565462771,0.0,8.75565462771
 05/10  17:00:00,1503.96475936,41.2347451615,481.817596225,0.0,348.885089477,398.725816546,6.54917919493,0.0,6.54917919493
 05/10  18:00:00,1312.20231398,32.256234335,498.398333442,0.0,249.203635341,299.044362409,4.36859109332,0.0,4.36859109332
 05/10  19:00:00,1301.75071541,30.321492416,505.784322598,0.0,249.203635341,299.044362409,2.19200472681,0.0,2.19200472681
 05/10  20:00:00,1204.37813728,28.2942055748,517.24217244,0.0,149.522181205,249.203635341,4.36517123917,0.0,4.36517123917
 05/10  21:00:00,1182.23337353,28.2099077133,519.629277337,0.0,149.522181205,249.203635341,2.18892628496,0.0,2.18892628496
 05/10  22:00:00,349.356189525,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/10  23:00:00,299.991430934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771146342,0.0,2.18771146342
 05/10  24:00:00,287.769233931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769327343,0.0,2.18769327343
 05/11  01:00:00,287.769229226,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  02:00:00,287.769231385,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876687274,0.0,2.1876687274
 05/11  03:00:00,287.769229628,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  04:00:00,299.991428453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764678238,0.0,2.18764678238
 05/11  05:00:00,349.357244441,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896815511,0.0,2.18896815511
 05/11  06:00:00,1063.2721055,36.7013681763,534.342024284,0.0,49.8407270682,199.362908273,2.18858798753,0.0,2.18858798753
 05/11  07:00:00,1140.70798953,28.2102567309,530.313611973,0.0,149.522181205,199.362908273,4.36667325944,0.0,4.36667325944
 05/11  08:00:00,1661.59021337,39.068157061,492.084302679,0.0,448.566543614,448.566543614,6.56043025889,0.0,6.56043025889
 05/11  09:00:00,1616.64761167,44.0553241414,478.820070095,0.0,448.566543614,448.566543614,8.74496777244,0.0,8.74496777244
 05/11  10:00:00,1568.55835629,46.4016866227,477.272890455,0.0,448.566543614,448.566543614,6.56485743604,0.0,6.56485743604
 05/11  11:00:00,1569.98520805,47.2826605245,477.815952095,0.0,448.566543614,448.566543614,10.945210997,0.0,10.945210997
 05/11  12:00:00,1520.67414657,42.0231430319,483.601607176,0.0,448.566543614,398.725816546,10.963669943,0.0,10.963669943
 05/11  13:00:00,1570.27634609,46.9506777705,478.436616974,0.0,448.566543614,448.566543614,13.147868525,0.0,13.147868525
 05/11  14:00:00,1572.29326476,47.9833198362,479.427925816,0.0,448.566543614,448.566543614,6.55924917004,0.0,6.55924917004
 05/11  15:00:00,1574.43644911,52.1104248314,477.44435793,0.0,448.566543614,448.566543614,6.55656048352,0.0,6.55656048352
 05/11  16:00:00,1623.8318713,53.0490987014,477.00844199,0.0,448.566543614,448.566543614,8.75465732126,0.0,8.75465732126
 05/11  17:00:00,1506.10285916,45.9121142913,479.278341914,0.0,348.885089477,398.725816546,6.54901854358,0.0,6.54901854358
 05/11  18:00:00,1311.11600328,34.4234411454,495.14482828,0.0,249.203635341,299.044362409,4.36874717114,0.0,4.36874717114
 05/11  19:00:00,1299.57509717,31.0578394038,502.872364157,0.0,249.203635341,299.044362409,4.36364454151,0.0,4.36364454151
 05/11  20:00:00,1199.93117365,28.4466958329,512.642729689,0.0,149.522181205,249.203635341,2.19239218905,0.0,2.19239218905
 05/11  21:00:00,1179.29690238,28.2165074231,516.686211397,0.0,149.522181205,249.203635341,2.18884789082,0.0,2.18884789082
 05/11  22:00:00,349.356188407,0.0,0.0,0.0,49.8407270682,199.362908273,2.18770861845,0.0,2.18770861845
 05/11  23:00:00,361.650127331,0.383436162087,47.1443811934,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,403.067873197,0.766872324174,86.2700154945,0.0,24.9203635341,199.362908273,2.18774358883,0.0,2.18774358883
 05/12  01:00:00,287.76922826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765822235,0.0,2.18765822235
 05/12  02:00:00,287.769226492,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  03:00:00,398.036203634,0.766872324174,81.2383521751,0.0,24.9203635341,199.362908273,2.18763207122,0.0,2.18763207122
 05/12  04:00:00,353.943809313,0.383436162087,39.4380747527,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  05:00:00,574.497803919,7.47175344248,180.645357314,0.0,49.8407270682,199.362908273,2.18886940989,0.0,2.18886940989
 05/12  06:00:00,1093.98021374,30.6262813552,571.125223384,0.0,49.8407270682,199.362908273,2.18860608111,0.0,2.18860608111
 05/12  07:00:00,1131.05587158,28.2099077133,520.661852851,0.0,149.522181205,199.362908273,4.36683780249,0.0,4.36683780249
 05/12  08:00:00,1659.57527611,38.7596708277,490.377870723,0.0,448.566543614,448.566543614,6.55993292999,0.0,6.55993292999
 05/12  09:00:00,1621.83005665,43.2968652988,484.760994728,0.0,448.566543614,448.566543614,8.74515167886,0.0,8.74515167886
 05/12  10:00:00,1575.31158431,46.1964990739,484.231330389,0.0,448.566543614,448.566543614,8.74594451292,0.0,8.74594451292
 05/12  11:00:00,1580.17213567,48.7178417262,486.56772225,0.0,448.566543614,448.566543614,8.75885359504,0.0,8.75885359504
 05/12  12:00:00,1527.63581795,43.7530626948,488.83340592,0.0,448.566543614,398.725816546,13.1549136535,0.0,13.1549136535
 05/12  13:00:00,1580.65617198,50.0097355458,485.757402605,0.0,448.566543614,448.566543614,10.9585975046,0.0,10.9585975046
 05/12  14:00:00,1583.61342461,52.912041631,486.075994744,0.0,448.566543614,448.566543614,6.55765033678,0.0,6.55765033678
 05/12  15:00:00,1587.68113314,55.3980723526,488.537665691,0.0,448.566543614,448.566543614,6.5579424673,0.0,6.5579424673
 05/12  16:00:00,1631.02678971,55.2351586083,482.302495339,0.0,448.566543614,448.566543614,10.9385330367,0.0,10.9385330367
 05/12  17:00:00,1508.20778498,45.2936182853,482.001777131,0.0,348.885089477,398.725816546,4.37251648641,0.0,4.37251648641
 05/12  18:00:00,1311.39249969,34.104497485,495.740279968,0.0,249.203635341,299.044362409,4.36834893364,0.0,4.36834893364
 05/12  19:00:00,1298.9494413,31.387861887,501.916694866,0.0,249.203635341,299.044362409,4.36356910442,0.0,4.36356910442
 05/12  20:00:00,1196.46994767,28.9514480361,508.676759962,0.0,149.522181205,249.203635341,4.36534235199,0.0,4.36534235199
 05/12  21:00:00,1174.61126227,28.5657671036,511.651316184,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 05/12  22:00:00,415.040065438,0.383436162087,51.1695530868,0.0,49.8407270682,199.362908273,2.18776812919,0.0,2.18776812919
 05/12  23:00:00,624.940832037,11.032063537,261.651734408,0.0,24.9203635341,199.362908273,2.18774135672,0.0,2.18774135672
 05/12  24:00:00,287.769226665,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/13  01:00:00,237.928498837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770970823,0.0,2.18770970823
 05/13  02:00:00,237.928497257,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  03:00:00,237.928497857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767935203,0.0,2.18767935203
 05/13  04:00:00,250.150696288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764878158,0.0,2.18764878158
 05/13  05:00:00,416.931834119,1.15030848626,98.7927972554,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  06:00:00,1073.14544233,37.4900138182,543.426724424,0.0,49.8407270682,199.362908273,2.18860903192,0.0,2.18860903192
 05/13  07:00:00,1031.88566354,28.2110141529,521.174811113,0.0,49.8407270682,199.362908273,2.19023463672,0.0,2.19023463672
 05/13  08:00:00,1270.72573304,30.333272527,508.687583105,0.0,249.203635341,249.203635341,4.3637256186,0.0,4.3637256186
 05/13  09:00:00,1228.07363303,31.8854921533,501.14775166,0.0,249.203635341,249.203635341,4.36838606289,0.0,4.36838606289
 05/13  10:00:00,1177.96572717,32.8282966215,498.986533593,0.0,249.203635341,249.203635341,4.36673811035,0.0,4.36673811035
 05/13  11:00:00,1178.34890984,33.5238665764,498.672742304,0.0,249.203635341,249.203635341,4.37031148344,0.0,4.37031148344
 05/13  12:00:00,1178.13238214,32.6941433477,499.286990658,0.0,249.203635341,249.203635341,4.36717033734,0.0,4.36717033734
 05/13  13:00:00,1178.09711331,32.6947007267,499.251515134,0.0,249.203635341,249.203635341,4.36678553086,0.0,4.36678553086
 05/13  14:00:00,929.406774012,31.4320456623,501.028870983,0.0,74.7610906023,174.442544739,4.36352665034,0.0,4.36352665034
 05/13  15:00:00,929.903088139,31.8664676195,501.091465839,0.0,74.7610906023,174.442544739,2.19080631154,0.0,2.19080631154
 05/13  16:00:00,978.985263829,32.3794047732,500.77156181,0.0,74.7610906023,174.442544739,2.19148538421,0.0,2.19148538421
 05/13  17:00:00,943.230752415,31.3017569548,504.191652543,0.0,24.9203635341,149.522181205,2.18846729434,0.0,2.18846729434
 05/13  18:00:00,831.967158953,18.9326403508,436.218328223,0.0,24.9203635341,149.522181205,2.18853035642,0.0,2.18853035642
 05/13  19:00:00,744.919575305,16.3381464519,380.15241095,0.0,24.9203635341,149.522181205,2.18859325048,0.0,2.18859325048
 05/13  20:00:00,730.18657995,12.0315276202,319.968550214,0.0,24.9203635341,149.522181205,2.18856800905,0.0,2.18856800905
 05/13  21:00:00,744.309185177,11.3040143761,351.398903903,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  22:00:00,553.637192991,4.0548061858,222.184616408,0.0,24.9203635341,149.522181205,2.18775751159,0.0,2.18775751159
 05/13  23:00:00,592.199618334,8.62206192874,268.141691037,0.0,24.9203635341,149.522181205,2.18776068395,0.0,2.18776068395
 05/13  24:00:00,237.928496694,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  01:00:00,382.789802633,1.15030848626,101.318762086,0.0,24.9203635341,149.522181205,2.18728924044,0.0,2.18728924044
 05/14  02:00:00,237.92814343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  03:00:00,237.928145591,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873407347,0.0,2.1873407347
 05/14  04:00:00,250.1503412,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,274.595789982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859681493,0.0,2.18859681493
 05/14  06:00:00,306.396195753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18721627489,0.0,2.18721627489
 05/14  07:00:00,743.5123076,17.8813633565,354.918111164,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,906.76754503,22.4475632361,495.095421319,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  09:00:00,764.576986251,18.0021364464,412.528610006,0.0,24.9203635341,149.522181205,2.18733974867,0.0,2.18733974867
 05/14  10:00:00,847.758976444,22.4475632361,521.642237424,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  11:00:00,720.342737892,17.9935785786,417.191010537,0.0,24.9203635341,149.522181205,2.18815672132,0.0,2.18815672132
 05/14  12:00:00,848.96348346,22.4475632361,522.846042709,0.0,24.9203635341,149.522181205,2.18815591258,0.0,2.18815591258
 05/14  13:00:00,661.241091724,15.943098562,368.569674477,0.0,24.9203635341,149.522181205,2.18942276053,0.0,2.18942276053
 05/14  14:00:00,843.12598124,22.4493930732,517.006712049,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  15:00:00,716.981187696,17.9580505889,413.865688283,0.0,24.9203635341,149.522181205,2.1873313037,0.0,2.1873313037
 05/14  16:00:00,889.431384851,22.4475632361,514.4258545,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,795.278059417,17.9580505889,406.607175331,0.0,24.9203635341,149.522181205,2.18733953729,0.0,2.18733953729
 05/14  18:00:00,922.034990528,22.4475632361,510.362866897,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,580.9114976,10.6033415642,242.112190814,0.0,24.9203635341,149.522181205,2.18731918366,0.0,2.18731918366
 05/14  20:00:00,715.157515372,10.7861601005,303.47690231,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  21:00:00,490.843622467,1.81402078164,122.231391405,0.0,24.9203635341,149.522181205,2.18812292354,0.0,2.18812292354
 05/14  22:00:00,609.283563714,10.1540560044,268.509536456,0.0,24.9203635341,149.522181205,2.18733666906,0.0,2.18733666906
 05/14  23:00:00,334.097796149,0.766872324174,54.9188726219,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928145359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18728694152,0.0,2.18728694152
 05/15  01:00:00,644.271775642,10.4900002894,279.481640019,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  02:00:00,287.769219985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775261632,0.0,2.18775261632
 05/15  03:00:00,287.769218695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  04:00:00,299.991416725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771358637,0.0,2.18771358637
 05/15  05:00:00,349.357226515,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890006797,0.0,2.1890006797
 05/15  06:00:00,1078.84776226,36.8636056899,558.299126055,0.0,49.8407270682,199.362908273,2.18849354427,0.0,2.18849354427
 05/15  07:00:00,1127.99265169,28.5052434006,517.303330395,0.0,149.522181205,199.362908273,4.36653236341,0.0,4.36653236341
 05/15  08:00:00,1660.93647356,36.609150088,493.889649357,0.0,448.566543614,448.566543614,6.55980449602,0.0,6.55980449602
 05/15  09:00:00,1621.38693955,42.0046745363,485.610133029,0.0,448.566543614,448.566543614,8.74378585537,0.0,8.74378585537
 05/15  10:00:00,1572.24333265,43.9204202179,483.439221402,0.0,448.566543614,448.566543614,6.56484351669,0.0,6.56484351669
 05/15  11:00:00,1573.9935492,45.0242770769,484.082785714,0.0,448.566543614,448.566543614,10.943784452,0.0,10.943784452
 05/15  12:00:00,1524.23362418,40.6726741676,488.511681246,0.0,448.566543614,398.725816546,10.9636300493,0.0,10.9636300493
 05/15  13:00:00,1577.95363444,46.1481701128,486.916524463,0.0,448.566543614,448.566543614,10.9576859796,0.0,10.9576859796
 05/15  14:00:00,1577.51608424,48.3559711238,484.278176364,0.0,448.566543614,448.566543614,8.73758646421,0.0,8.73758646421
 05/15  15:00:00,1575.71269835,51.4600893223,479.371021919,0.0,448.566543614,448.566543614,6.55696737797,0.0,6.55696737797
 05/15  16:00:00,1623.81225629,53.684536064,476.353488303,0.0,448.566543614,448.566543614,8.75340526039,0.0,8.75340526039
 05/15  17:00:00,1508.31621807,46.3332944123,481.070578959,0.0,348.885089477,398.725816546,6.54851007267,0.0,6.54851007267
 05/15  18:00:00,1312.29435205,34.2349029141,496.511762252,0.0,249.203635341,299.044362409,4.36808170835,0.0,4.36808170835
 05/15  19:00:00,1300.46709655,31.1145934202,503.707645609,0.0,249.203635341,299.044362409,2.19174838247,0.0,2.19174838247
 05/15  20:00:00,1198.10688179,28.9788222579,510.28634777,0.0,149.522181205,249.203635341,4.36506263537,0.0,4.36506263537
 05/15  21:00:00,1175.63350831,28.4764143899,512.762928126,0.0,149.522181205,249.203635341,2.18889556633,0.0,2.18889556633
 05/15  22:00:00,651.976733702,9.28842150376,242.177793843,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/15  23:00:00,538.581793647,5.06466689036,179.691439639,0.0,24.9203635341,199.362908273,2.18773305549,0.0,2.18773305549
 05/15  24:00:00,653.579886098,11.0592350235,292.490084695,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  01:00:00,379.798423222,0.766872324174,63.0006158208,0.0,24.9203635341,199.362908273,2.18772376279,0.0,2.18772376279
 05/16  02:00:00,751.996060371,13.161789012,364.441981397,0.0,24.9203635341,199.362908273,2.18774891103,0.0,2.18774891103
 05/16  03:00:00,287.76921515,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,299.991415181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18763697626,0.0,2.18763697626
 05/16  05:00:00,349.35722162,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888270922,0.0,2.1888270922
 05/16  06:00:00,1074.97938688,37.4541230233,553.840238387,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/16  07:00:00,1134.38486217,28.6364342302,523.564360898,0.0,149.522181205,199.362908273,4.36692931934,0.0,4.36692931934
 05/16  08:00:00,1659.03167732,40.2360259431,488.357995545,0.0,448.566543614,448.566543614,8.73931400507,0.0,8.73931400507
 05/16  09:00:00,1619.42498193,44.954977051,480.697894601,0.0,448.566543614,448.566543614,6.56259093692,0.0,6.56259093692
 05/16  10:00:00,1571.19412189,47.5819263096,478.728526733,0.0,448.566543614,448.566543614,8.74600985381,0.0,8.74600985381
 05/16  11:00:00,1570.72812935,47.6361186384,478.205548022,0.0,448.566543614,448.566543614,10.9422500209,0.0,10.9422500209
 05/16  12:00:00,1520.89399025,41.7704430804,484.0743234,0.0,448.566543614,398.725816546,10.9653191679,0.0,10.9653191679
 05/16  13:00:00,1571.13096306,47.3481289465,478.893921432,0.0,448.566543614,448.566543614,10.9581270283,0.0,10.9581270283
 05/16  14:00:00,1569.78578157,49.4900367898,475.413823274,0.0,448.566543614,448.566543614,6.55750946589,0.0,6.55750946589
 05/16  15:00:00,1569.01260644,53.0374844217,471.093548239,0.0,448.566543614,448.566543614,6.55752989007,0.0,6.55752989007
 05/16  16:00:00,1619.24573321,54.9295452999,470.541983286,0.0,448.566543614,448.566543614,10.9371443715,0.0,10.9371443715
 05/16  17:00:00,1507.19693924,47.5265682862,478.758040277,0.0,348.885089477,398.725816546,4.37184564726,0.0,4.37184564726
 05/16  18:00:00,1310.21943449,37.0116163216,491.660142748,0.0,249.203635341,299.044362409,4.36780579919,0.0,4.36780579919
 05/16  19:00:00,1298.1976452,32.7554427534,499.797350727,0.0,249.203635341,299.044362409,4.3630051808,0.0,4.3630051808
 05/16  20:00:00,1198.22201639,28.8775388866,510.50277765,0.0,149.522181205,249.203635341,2.19246930329,0.0,2.19246930329
 05/16  21:00:00,1176.97203918,28.3881331852,514.189745092,0.0,149.522181205,249.203635341,2.18895508455,0.0,2.18895508455
 05/16  22:00:00,744.785908218,13.2027799079,319.693152219,0.0,49.8407270682,199.362908273,2.18772606374,0.0,2.18772606374
 05/16  23:00:00,655.930090242,9.1707433755,274.417339863,0.0,24.9203635341,199.362908273,2.18771060895,0.0,2.18771060895
 05/16  24:00:00,583.661003213,6.62507713312,222.195084568,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  01:00:00,646.228189357,9.23464940251,274.51858511,0.0,24.9203635341,199.362908273,2.1877188496,0.0,2.1877188496
 05/17  02:00:00,287.769212421,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  03:00:00,724.525099277,11.9480296915,341.033933863,0.0,24.9203635341,199.362908273,2.18767140485,0.0,2.18767140485
 05/17  04:00:00,338.988258582,0.370199763899,24.5072781205,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  05:00:00,349.357216274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886753492,0.0,2.18886753492
 05/17  06:00:00,1077.51114827,37.2028767805,556.623248812,0.0,49.8407270682,199.362908273,2.18851129426,0.0,2.18851129426
 05/17  07:00:00,1139.87305864,28.2150840663,529.473916714,0.0,149.522181205,199.362908273,4.36657485863,0.0,4.36657485863
 05/17  08:00:00,1661.98958078,37.7494903983,493.802453926,0.0,448.566543614,448.566543614,6.55862925996,0.0,6.55862925996
 05/17  09:00:00,1618.00937973,43.1356712808,481.101619475,0.0,448.566543614,448.566543614,8.74350052793,0.0,8.74350052793
 05/17  10:00:00,1572.11083962,47.0437786077,480.183414035,0.0,448.566543614,448.566543614,8.74497809477,0.0,8.74497809477
 05/17  11:00:00,1575.80050701,47.6210208453,483.293048522,0.0,448.566543614,448.566543614,8.75879203576,0.0,8.75879203576
 05/17  12:00:00,1524.00645948,41.5007507263,487.456505324,0.0,448.566543614,398.725816546,10.9618535001,0.0,10.9618535001
 05/17  13:00:00,1574.44892009,46.9826851832,482.577361283,0.0,448.566543614,448.566543614,13.1447341941,0.0,13.1447341941
 05/17  14:00:00,1575.52930751,50.7846232333,479.862783482,0.0,448.566543614,448.566543614,6.5577029315,0.0,6.5577029315
 05/17  15:00:00,1577.33721434,53.0703776035,479.385281284,0.0,448.566543614,448.566543614,6.55760321163,0.0,6.55760321163
 05/17  16:00:00,1627.08651146,55.1337637252,478.178564643,0.0,448.566543614,448.566543614,8.75398030254,0.0,8.75398030254
 05/17  17:00:00,1509.68690591,48.0492899919,480.725301365,0.0,348.885089477,398.725816546,6.54821174119,0.0,6.54821174119
 05/17  18:00:00,1309.44851214,37.0326818761,490.868167178,0.0,249.203635341,299.044362409,4.3683538573,0.0,4.3683538573
 05/17  19:00:00,1299.69201916,32.4987103962,501.548467699,0.0,249.203635341,299.044362409,2.19188301259,0.0,2.19188301259
 05/17  20:00:00,1199.2164338,28.9767074879,511.39803409,0.0,149.522181205,249.203635341,4.36479709714,0.0,4.36479709714
 05/17  21:00:00,1177.44510212,28.3627499432,514.688195147,0.0,149.522181205,249.203635341,2.18876757881,0.0,2.18876757881
 05/17  22:00:00,725.790398937,12.1577507984,303.274824524,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/17  23:00:00,645.187478727,9.07488433498,267.303303139,0.0,24.9203635341,199.362908273,2.18771833029,0.0,2.18771833029
 05/17  24:00:00,586.575904112,6.62507713312,225.106741219,0.0,24.9203635341,199.362908273,2.18772668788,0.0,2.18772668788
 05/18  01:00:00,659.310921529,9.28577422413,285.666080561,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  02:00:00,406.73245196,4.10607648514,96.3454365447,0.0,24.9203635341,199.362908273,2.18761529178,0.0,2.18761529178
 05/18  03:00:00,530.686677274,8.21215297028,197.681860433,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  04:00:00,299.99140953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773241919,0.0,2.18773241919
 05/18  05:00:00,349.357212909,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890640185,0.0,2.18890640185
 05/18  06:00:00,1074.37457593,36.9299816352,553.759576286,0.0,49.8407270682,199.362908273,2.18847587843,0.0,2.18847587843
 05/18  07:00:00,1140.0073875,28.6318459386,529.191495841,0.0,149.522181205,199.362908273,2.19344769854,0.0,2.19344769854
 05/18  08:00:00,1659.17313856,39.9124883238,488.823033722,0.0,448.566543614,448.566543614,8.73814026664,0.0,8.73814026664
 05/18  09:00:00,1618.22806204,44.7908283379,479.665165627,0.0,448.566543614,448.566543614,6.56237862289,0.0,6.56237862289
 05/18  10:00:00,1569.48943591,46.5179542161,478.087856268,0.0,448.566543614,448.566543614,8.74556419568,0.0,8.74556419568
 05/18  11:00:00,1570.68481072,48.1600601869,477.638338363,0.0,448.566543614,448.566543614,8.75748288722,0.0,8.75748288722
 05/18  12:00:00,1521.30923108,42.4278663387,483.832205915,0.0,448.566543614,398.725816546,13.1534210301,0.0,13.1534210301
 05/18  13:00:00,1573.01536448,48.258517899,479.867995172,0.0,448.566543614,448.566543614,10.956584947,0.0,10.956584947
 05/18  14:00:00,1574.47548924,51.7975128111,477.796089011,0.0,448.566543614,448.566543614,6.55759735283,0.0,6.55759735283
 05/18  15:00:00,1577.33629819,54.8496492883,477.605115113,0.0,448.566543614,448.566543614,6.55654558592,0.0,6.55654558592
 05/18  16:00:00,1625.26083959,56.9555965118,474.531083407,0.0,448.566543614,448.566543614,8.75372558919,0.0,8.75372558919
 05/18  17:00:00,1505.69566698,48.2682416774,476.515124243,0.0,348.885089477,398.725816546,6.54840514055,0.0,6.54840514055
 05/18  18:00:00,1309.10261182,35.9316505429,491.623310234,0.0,249.203635341,299.044362409,4.36824364879,0.0,4.36824364879
 05/18  19:00:00,1299.34349178,32.0822109756,501.616446377,0.0,249.203635341,299.044362409,4.36333156144,0.0,4.36333156144
 05/18  20:00:00,1199.83274262,28.9479129632,512.043148706,0.0,149.522181205,249.203635341,2.19255387387,0.0,2.19255387387
 05/18  21:00:00,1178.05929258,28.3713031362,515.293836975,0.0,149.522181205,249.203635341,2.18880827564,0.0,2.18880827564
 05/18  22:00:00,612.1898734,7.30942321397,207.615434668,0.0,49.8407270682,199.362908273,2.18771655022,0.0,2.18771655022
 05/18  23:00:00,531.701754021,5.06466689036,172.806809476,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  24:00:00,698.055231006,12.7016656175,327.91831657,0.0,24.9203635341,199.362908273,2.18769796819,0.0,2.18769796819
 05/19  01:00:00,376.963478144,0.766872324174,60.1656822021,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  02:00:00,287.76920809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764008593,0.0,2.18764008593
 05/19  03:00:00,287.769208699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18758460433,0.0,2.18758460433
 05/19  04:00:00,299.991404802,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  05:00:00,488.836741196,1.15030848626,95.9366373403,0.0,49.8407270682,199.362908273,2.1889291575,0.0,2.1889291575
 05/19  06:00:00,1072.30261156,37.8108103124,550.80678596,0.0,49.8407270682,199.362908273,2.18843438862,0.0,2.18843438862
 05/19  07:00:00,1129.59933912,28.4064056418,519.008896748,0.0,149.522181205,199.362908273,4.36668479185,0.0,4.36668479185
 05/19  08:00:00,1659.16334863,40.2545010349,488.471249762,0.0,448.566543614,448.566543614,6.55964058814,0.0,6.55964058814
 05/19  09:00:00,1619.72473971,45.1736924942,480.779000448,0.0,448.566543614,448.566543614,8.7432152632,0.0,8.7432152632
 05/19  10:00:00,1570.93006403,47.40380408,478.642655716,0.0,448.566543614,448.566543614,6.56417463049,0.0,6.56417463049
 05/19  11:00:00,1572.2512104,49.4028476794,477.96197974,0.0,448.566543614,448.566543614,10.9420577695,0.0,10.9420577695
 05/19  12:00:00,1520.83819382,43.3952167514,482.393840255,0.0,448.566543614,398.725816546,10.962695989,0.0,10.962695989
 05/19  13:00:00,1574.01495546,49.6468916788,479.479242702,0.0,448.566543614,448.566543614,10.9568067578,0.0,10.9568067578
 05/19  14:00:00,1577.31208445,52.362493286,480.067728504,0.0,448.566543614,448.566543614,6.55766609031,0.0,6.55766609031
 05/19  15:00:00,1579.06408509,55.3217575847,478.860807051,0.0,448.566543614,448.566543614,8.73599231829,0.0,8.73599231829
 05/19  16:00:00,1626.96931415,57.3991360738,475.796048095,0.0,448.566543614,448.566543614,8.75273498334,0.0,8.75273498334
 05/19  17:00:00,1507.2694417,49.2386665677,477.118487584,0.0,348.885089477,398.725816546,4.37185119171,0.0,4.37185119171
 05/19  18:00:00,1308.89922455,37.6966397551,489.654943947,0.0,249.203635341,299.044362409,4.36763424207,0.0,4.36763424207
 05/19  19:00:00,1301.72026279,32.9591635828,503.116272087,0.0,249.203635341,299.044362409,4.3636925155,0.0,4.3636925155
 05/19  20:00:00,1207.03311389,28.9258278603,519.265614693,0.0,149.522181205,249.203635341,2.1923438602,0.0,2.1923438602
