Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/19  21:00:00,1181.98914737,28.3435937651,519.251406,0.0,149.522181205,249.203635341,2.18884745414,0.0,2.18884745414
 05/19  22:00:00,697.1159489,12.4992427391,280.966612499,0.0,49.8407270682,199.362908273,2.18770002081,0.0,2.18770002081
 05/19  23:00:00,625.426063515,11.0789320034,261.364924119,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  24:00:00,497.574097237,7.26255474762,167.529747419,0.0,24.9203635341,199.362908273,2.18771168255,0.0,2.18771168255
 05/20  01:00:00,358.817236512,4.48951264723,97.8875177361,0.0,24.9203635341,149.522181205,2.18758285659,0.0,2.18758285659
 05/20  02:00:00,285.722459054,0.383436162087,33.2796847119,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  03:00:00,644.466402845,13.0110618268,323.860817215,0.0,24.9203635341,149.522181205,2.18769215212,0.0,2.18769215212
 05/20  04:00:00,250.150674985,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  05:00:00,274.596113077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894481019,0.0,2.18894481019
 05/20  06:00:00,1087.69007433,36.7699821014,567.23508091,0.0,49.8407270682,199.362908273,2.18847611116,0.0,2.18847611116
 05/20  07:00:00,1038.57315246,28.4323393792,527.641018397,0.0,49.8407270682,199.362908273,2.18992223876,0.0,2.18992223876
 05/20  08:00:00,1274.02012495,31.059030318,511.256274968,0.0,249.203635341,249.203635341,4.36314491072,0.0,4.36314491072
 05/20  09:00:00,1231.2012338,32.5143608284,503.646564879,0.0,249.203635341,249.203635341,4.36788810776,0.0,4.36788810776
 05/20  10:00:00,1181.95074775,32.8179047511,502.982019684,0.0,249.203635341,249.203635341,4.36602998821,0.0,4.36602998821
 05/20  11:00:00,1183.49166441,32.6801981014,504.659254848,0.0,249.203635341,249.203635341,4.36959766656,0.0,4.36959766656
 05/20  12:00:00,1183.04699258,32.290903349,504.60491951,0.0,249.203635341,249.203635341,4.36736744803,0.0,4.36736744803
 05/20  13:00:00,1181.02520706,32.1992872353,502.675097045,0.0,249.203635341,249.203635341,4.36619898196,0.0,4.36619898196
 05/20  14:00:00,936.438161499,30.6267400054,508.865622617,0.0,74.7610906023,174.442544739,2.19149604207,0.0,2.19149604207
 05/20  15:00:00,942.127589496,31.2127061891,513.969778516,0.0,74.7610906023,174.442544739,2.19099903071,0.0,2.19099903071
 05/20  16:00:00,987.747591253,32.2146576374,509.69868943,0.0,74.7610906023,174.442544739,4.3622775955,0.0,4.3622775955
 05/20  17:00:00,948.792724746,31.5458515807,509.509557861,0.0,24.9203635341,149.522181205,2.18838700904,0.0,2.18838700904
 05/20  18:00:00,834.432437658,19.8557295449,436.596592844,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  19:00:00,767.042626657,17.9582938602,394.271199861,0.0,24.9203635341,149.522181205,2.18850797394,0.0,2.18850797394
 05/20  20:00:00,723.751502026,13.1723781306,317.841409708,0.0,24.9203635341,149.522181205,2.188538463,0.0,2.188538463
 05/20  21:00:00,773.777943842,13.1723781306,364.022196382,0.0,24.9203635341,149.522181205,2.18929488464,0.0,2.18929488464
 05/20  22:00:00,531.465126692,6.74419626948,194.454978183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  23:00:00,441.125794762,5.24314857321,152.648257701,0.0,24.9203635341,149.522181205,2.18770173685,0.0,2.18770173685
 05/20  24:00:00,369.732634666,1.15030848626,88.2612721965,0.0,24.9203635341,149.522181205,2.18770884124,0.0,2.18770884124
 05/21  01:00:00,515.772238829,8.7170456829,226.004323009,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  02:00:00,237.928129035,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,369.548322281,1.15030848626,88.077312692,0.0,24.9203635341,149.522181205,2.18728078713,0.0,2.18728078713
 05/21  04:00:00,250.150326594,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  05:00:00,274.595761391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846228059,0.0,2.18846228059
 05/21  06:00:00,297.852514482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18724061464,0.0,2.18724061464
 05/21  07:00:00,647.633927342,11.8078916249,283.624946243,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  08:00:00,655.230978958,7.11108693384,294.467076209,0.0,24.9203635341,149.522181205,2.18729885776,0.0,2.18729885776
 05/21  09:00:00,767.381722987,12.5345687614,414.80878601,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  10:00:00,853.874912587,17.0575007798,526.373250526,0.0,24.9203635341,149.522181205,2.18728616355,0.0,2.18728616355
 05/21  11:00:00,826.237440879,14.222177582,501.920964491,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  12:00:00,854.594486553,16.6472634456,525.190073352,0.0,24.9203635341,149.522181205,2.18812425651,0.0,2.18812425651
 05/21  13:00:00,841.771644505,15.9975622873,514.055188773,0.0,24.9203635341,149.522181205,2.18934669435,0.0,2.18934669435
 05/21  14:00:00,902.81750738,20.6995285499,565.714598566,0.0,24.9203635341,149.522181205,2.18811299111,0.0,2.18811299111
 05/21  15:00:00,834.960337722,17.0948028884,505.564997341,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,923.285339105,20.9467519659,537.228466351,0.0,24.9203635341,149.522181205,2.18729788628,0.0,2.18729788628
 05/21  17:00:00,901.173813565,17.2044146629,485.912372244,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  18:00:00,807.634705293,11.9741872532,408.083434313,0.0,24.9203635341,149.522181205,2.18724971159,0.0,2.18724971159
 05/21  19:00:00,476.546069758,1.88541345478,123.315102523,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  20:00:00,323.483513858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18720130738,0.0,2.18720130738
 05/21  21:00:00,299.040156576,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  22:00:00,274.594723276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18720927634,0.0,2.18720927634
 05/21  23:00:00,250.150325552,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  24:00:00,237.928129984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18730187908,0.0,2.18730187908
 05/22  01:00:00,287.769198643,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  02:00:00,287.769200774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18756227595,0.0,2.18756227595
 05/22  03:00:00,287.769199487,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  04:00:00,299.991397594,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876619137,0.0,2.1876619137
 05/22  05:00:00,349.357195793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889187778,0.0,2.18889187778
 05/22  06:00:00,1054.61034731,36.4937349201,534.431608782,0.0,49.8407270682,199.362908273,2.18836398412,0.0,2.18836398412
 05/22  07:00:00,1139.2165673,28.2112662876,528.821295767,0.0,149.522181205,199.362908273,4.36596979615,0.0,4.36596979615
 05/22  08:00:00,1662.28895812,37.3480744207,494.503345228,0.0,448.566543614,448.566543614,6.55826018367,0.0,6.55826018367
 05/22  09:00:00,1617.4319796,42.6959896016,480.964003276,0.0,448.566543614,448.566543614,6.56219981412,0.0,6.56219981412
 05/22  10:00:00,1569.63821831,46.4679139967,478.286763035,0.0,448.566543614,448.566543614,8.74500989809,0.0,8.74500989809
 05/22  11:00:00,1572.65323065,49.5179460396,478.248974832,0.0,448.566543614,448.566543614,8.75645268,0.0,8.75645268
 05/22  12:00:00,1521.76106585,44.7781636144,481.933866229,0.0,448.566543614,398.725816546,13.1509196238,0.0,13.1509196238
 05/22  13:00:00,1576.62578488,52.8477182036,478.889334056,0.0,448.566543614,448.566543614,10.9555205114,0.0,10.9555205114
 05/22  14:00:00,1580.72463656,54.8040705349,481.038753048,0.0,448.566543614,448.566543614,6.55801840883,0.0,6.55801840883
 05/22  15:00:00,1583.47897616,52.3861600699,486.35694894,0.0,448.566543614,448.566543614,6.55583341522,0.0,6.55583341522
 05/22  16:00:00,1635.5504508,55.3554335364,487.056176991,0.0,448.566543614,448.566543614,8.75223766633,0.0,8.75223766633
 05/22  17:00:00,1515.30927507,48.9056352311,485.687490804,0.0,348.885089477,398.725816546,6.54789232165,0.0,6.54789232165
 05/22  18:00:00,1310.65722837,36.7998497515,492.309773174,0.0,249.203635341,299.044362409,4.36807484542,0.0,4.36807484542
 05/22  19:00:00,1296.84332739,32.4367271872,498.761800291,0.0,249.203635341,299.044362409,2.1917417982,0.0,2.1917417982
 05/22  20:00:00,1195.10318818,29.9729076737,506.288634104,0.0,149.522181205,249.203635341,4.36491377436,0.0,4.36491377436
 05/22  21:00:00,1174.58616887,29.3244201058,510.86761374,0.0,149.522181205,249.203635341,2.18884810285,0.0,2.18884810285
 05/22  22:00:00,648.526592794,9.28842150376,238.727674821,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/22  23:00:00,509.842108443,4.87294880932,158.22252513,0.0,24.9203635341,199.362908273,2.18768061186,0.0,2.18768061186
 05/22  24:00:00,331.177294912,0.383436162087,28.8938023995,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  01:00:00,523.740189435,8.52419645923,190.423341461,0.0,24.9203635341,199.362908273,2.18764187591,0.0,2.18764187591
 05/23  02:00:00,405.088079786,4.48951264723,94.3176420468,0.0,24.9203635341,199.362908273,2.1875705985,0.0,2.1875705985
 05/23  03:00:00,287.769196194,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  04:00:00,447.913028226,1.15030848626,104.378727265,0.0,24.9203635341,199.362908273,2.18770013289,0.0,2.18770013289
 05/23  05:00:00,349.357190784,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887983138,0.0,2.18887983138
 05/23  06:00:00,1068.32134316,38.5464439729,546.089900725,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/23  07:00:00,1134.04389218,28.2329562487,523.626940954,0.0,149.522181205,199.362908273,4.36624569997,0.0,4.36624569997
 05/23  08:00:00,1659.89259082,37.7758459751,491.679220343,0.0,448.566543614,448.566543614,8.73846128478,0.0,8.73846128478
 05/23  09:00:00,1617.85808837,41.214987773,482.871134952,0.0,448.566543614,448.566543614,6.56252092386,0.0,6.56252092386
 05/23  10:00:00,1569.13819498,43.9813614439,480.273315489,0.0,448.566543614,448.566543614,8.74361650292,0.0,8.74361650292
 05/23  11:00:00,1571.66092791,47.1034911614,479.671152233,0.0,448.566543614,448.566543614,8.7577841783,0.0,8.7577841783
 05/23  12:00:00,1522.74258113,43.6374433504,484.056118895,0.0,448.566543614,398.725816546,10.9598612055,0.0,10.9598612055
 05/23  13:00:00,1576.75449296,52.0243830747,479.841410127,0.0,448.566543614,448.566543614,10.9549428049,0.0,10.9549428049
 05/23  14:00:00,1577.37269599,52.7485799829,479.742325617,0.0,448.566543614,448.566543614,8.73622214987,0.0,8.73622214987
 05/23  15:00:00,1579.11922647,53.5020396061,480.73574371,0.0,448.566543614,448.566543614,6.55554286529,0.0,6.55554286529
 05/23  16:00:00,1626.58654489,50.9634530009,481.849054129,0.0,448.566543614,448.566543614,8.75293722315,0.0,8.75293722315
 05/23  17:00:00,1509.11981184,41.1224606747,487.085119608,0.0,348.885089477,398.725816546,4.37199433917,0.0,4.37199433917
 05/23  18:00:00,1310.87658571,32.871820197,496.457170869,0.0,249.203635341,299.044362409,4.3677455461,0.0,4.3677455461
 05/23  19:00:00,1298.56338789,31.1476044041,501.770989144,0.0,249.203635341,299.044362409,4.36290921724,0.0,4.36290921724
 05/23  20:00:00,1196.6722177,29.06084508,508.769737032,0.0,149.522181205,249.203635341,2.19235081384,0.0,2.19235081384
 05/23  21:00:00,1173.43215812,28.6582332188,510.379794411,0.0,149.522181205,249.203635341,2.1888763256,0.0,2.1888763256
 05/23  22:00:00,349.356155392,0.0,0.0,0.0,49.8407270682,199.362908273,2.18766973246,0.0,2.18766973246
 05/23  23:00:00,299.991394883,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769197352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765271229,0.0,2.18765271229
 05/24  01:00:00,476.108823799,1.15030848626,144.796643833,0.0,24.9203635341,199.362908273,2.18768806445,0.0,2.18768806445
 05/24  02:00:00,287.769193623,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/24  03:00:00,287.769195848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766754481,0.0,2.18766754481
 05/24  04:00:00,299.991391362,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/24  05:00:00,746.641692005,8.62206192874,309.246345752,0.0,49.8407270682,199.362908273,2.18889228419,0.0,2.18889228419
 05/24  06:00:00,1088.02056961,30.3382058594,573.997367305,0.0,49.8407270682,199.362908273,2.18840916731,0.0,2.18840916731
 05/24  07:00:00,1126.752479,28.2179251301,516.350566679,0.0,149.522181205,199.362908273,4.36632215704,0.0,4.36632215704
 05/24  08:00:00,1659.61915897,38.6788578209,490.502796651,0.0,448.566543614,448.566543614,6.55846030022,0.0,6.55846030022
 05/24  09:00:00,1622.65420625,41.0638023335,487.818460054,0.0,448.566543614,448.566543614,8.74252425515,0.0,8.74252425515
 05/24  10:00:00,1576.97782903,42.1338269853,489.960502978,0.0,448.566543614,448.566543614,6.56336736924,0.0,6.56336736924
 05/24  11:00:00,1575.5385146,42.5790498031,488.073207158,0.0,448.566543614,448.566543614,10.9412782315,0.0,10.9412782315
 05/24  12:00:00,1520.34792141,39.5037903222,485.795152317,0.0,448.566543614,398.725816546,10.9612045203,0.0,10.9612045203
 05/24  13:00:00,1574.1803759,43.8387932479,485.452907487,0.0,448.566543614,448.566543614,10.9547050946,0.0,10.9547050946
 05/24  14:00:00,1576.6712307,44.084129201,487.705322731,0.0,448.566543614,448.566543614,6.55749677356,0.0,6.55749677356
 05/24  15:00:00,1575.22101966,43.582199728,486.757392764,0.0,448.566543614,448.566543614,6.55524587529,0.0,6.55524587529
 05/24  16:00:00,1621.01741556,42.9238361361,484.319562722,0.0,448.566543614,448.566543614,8.75123671187,0.0,8.75123671187
 05/24  17:00:00,1507.61260457,36.926471913,489.773915565,0.0,348.885089477,398.725816546,6.54735046674,0.0,6.54735046674
 05/24  18:00:00,1318.87654342,29.8910873846,507.437872205,0.0,249.203635341,299.044362409,4.36817029968,0.0,4.36817029968
 05/24  19:00:00,1307.5527505,28.6327085438,513.27525813,0.0,249.203635341,299.044362409,2.19135649514,0.0,2.19135649514
 05/24  20:00:00,1202.53297674,28.2099077133,515.481441225,0.0,149.522181205,249.203635341,4.36448525304,0.0,4.36448525304
 05/24  21:00:00,1178.69575754,28.2099077133,516.091723146,0.0,149.522181205,249.203635341,2.18888373197,0.0,2.18888373197
 05/24  22:00:00,349.356150253,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/24  23:00:00,299.991393128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18758090638,0.0,2.18758090638
 05/24  24:00:00,287.76919428,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  01:00:00,287.769191743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766818265,0.0,2.18766818265
 05/25  02:00:00,287.769192719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18758926238,0.0,2.18758926238
 05/25  03:00:00,287.769190844,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  04:00:00,299.991390947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767596027,0.0,2.18767596027
 05/25  05:00:00,349.357182473,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887433154,0.0,2.18887433154
 05/25  06:00:00,1060.76079873,37.1563757976,539.919431886,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/25  07:00:00,1133.90206708,28.2099077133,523.508184438,0.0,149.522181205,199.362908273,4.3661581948,0.0,4.3661581948
 05/25  08:00:00,1661.87963454,35.3874909564,496.054656317,0.0,448.566543614,448.566543614,6.55896202007,0.0,6.55896202007
 05/25  09:00:00,1619.58777327,38.1350115734,487.680836833,0.0,448.566543614,448.566543614,8.74315347408,0.0,8.74315347408
 05/25  10:00:00,1571.48873228,38.9852665283,487.61998792,0.0,448.566543614,448.566543614,8.74393811274,0.0,8.74393811274
 05/25  11:00:00,1572.15468011,39.6155873019,487.652858479,0.0,448.566543614,448.566543614,8.75677429281,0.0,8.75677429281
 05/25  12:00:00,1522.5702117,36.2880850926,491.233168486,0.0,448.566543614,398.725816546,10.9595550879,0.0,10.9595550879
 05/25  13:00:00,1573.74591111,42.1390837032,486.718183753,0.0,448.566543614,448.566543614,10.9546260464,0.0,10.9546260464
 05/25  14:00:00,1573.2792444,42.6736972088,485.723794396,0.0,448.566543614,448.566543614,6.55733088272,0.0,6.55733088272
 05/25  15:00:00,1572.79660187,41.689411387,486.225776105,0.0,448.566543614,448.566543614,8.73514444841,0.0,8.73514444841
 05/25  16:00:00,1620.66408029,41.1806649165,485.709426034,0.0,448.566543614,448.566543614,8.75110844093,0.0,8.75110844093
 05/25  17:00:00,1508.49258978,35.92208196,491.658304835,0.0,348.885089477,398.725816546,4.37184096469,0.0,4.37184096469
 05/25  18:00:00,1320.76746359,29.0887493579,510.131141403,0.0,249.203635341,299.044362409,4.36804029113,0.0,4.36804029113
 05/25  19:00:00,1301.90273371,28.2461386822,516.555483999,0.0,249.203635341,299.044362409,4.36287479417,0.0,4.36287479417
 05/25  20:00:00,1202.78743907,28.2099077133,515.735914202,0.0,149.522181205,249.203635341,2.1923671329,0.0,2.1923671329
 05/25  21:00:00,1179.25910682,28.2099077133,516.655076379,0.0,149.522181205,249.203635341,2.18866604467,0.0,2.18866604467
 05/25  22:00:00,349.356149599,0.0,0.0,0.0,49.8407270682,199.362908273,2.1875996564,0.0,2.1875996564
 05/25  23:00:00,299.991388564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  24:00:00,287.769193116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768581945,0.0,2.18768581945
 05/26  01:00:00,287.76918823,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  02:00:00,287.769190072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18760098048,0.0,2.18760098048
 05/26  03:00:00,287.769189236,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  04:00:00,299.991386914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768353612,0.0,2.18768353612
 05/26  05:00:00,349.357179056,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888268364,0.0,2.18888268364
 05/26  06:00:00,1065.04079971,36.4657247358,544.890086083,0.0,49.8407270682,199.362908273,2.18834359034,0.0,2.18834359034
 05/26  07:00:00,1132.01896826,28.2099077133,521.62509508,0.0,149.522181205,199.362908273,2.19295541624,0.0,2.19295541624
 05/26  08:00:00,1663.8742066,34.3950517915,499.041689842,0.0,448.566543614,448.566543614,8.73742308777,0.0,8.73742308777
 05/26  09:00:00,1620.25691212,37.6298761982,488.855129282,0.0,448.566543614,448.566543614,6.56128221528,0.0,6.56128221528
 05/26  10:00:00,1571.14385515,39.4937001623,486.766697289,0.0,448.566543614,448.566543614,8.74347700601,0.0,8.74347700601
 05/26  11:00:00,1570.27362062,40.9987590631,484.388648564,0.0,448.566543614,448.566543614,8.75577889014,0.0,8.75577889014
 05/26  12:00:00,1521.65884612,37.5861238924,489.02379825,0.0,448.566543614,398.725816546,10.9597679398,0.0,10.9597679398
 05/26  13:00:00,1571.70522982,42.4398615516,484.376751126,0.0,448.566543614,448.566543614,10.9548490376,0.0,10.9548490376
 05/26  14:00:00,1570.65752873,41.2788698443,484.496921169,0.0,448.566543614,448.566543614,8.73520698163,0.0,8.73520698163
 05/26  15:00:00,1571.66483303,41.1849211981,485.598520241,0.0,448.566543614,448.566543614,6.55534493208,0.0,6.55534493208
 05/26  16:00:00,1623.72226337,41.5995290634,488.348765185,0.0,448.566543614,448.566543614,8.75229987819,0.0,8.75229987819
 05/26  17:00:00,1509.50533557,37.0278658852,491.565279253,0.0,348.885089477,398.725816546,4.37171399231,0.0,4.37171399231
 05/26  18:00:00,1314.90120492,29.8411830563,503.51245972,0.0,249.203635341,299.044362409,4.36744636995,0.0,4.36744636995
 05/26  19:00:00,1294.74859359,28.5989726993,509.04851608,0.0,249.203635341,299.044362409,4.36302485573,0.0,4.36302485573
 05/26  20:00:00,1198.11104382,28.2099077133,511.059528097,0.0,149.522181205,249.203635341,2.19216484237,0.0,2.19216484237
 05/26  21:00:00,1175.80230894,28.2099077133,513.198283245,0.0,149.522181205,249.203635341,2.18870716631,0.0,2.18870716631
 05/26  22:00:00,349.356147533,0.0,0.0,0.0,49.8407270682,199.362908273,2.1876361702,0.0,2.1876361702
 05/26  23:00:00,299.991386218,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  24:00:00,287.769190052,0.0,0.0,0.0,24.9203635341,199.362908273,2.187635017,0.0,2.187635017
 05/27  01:00:00,237.928459781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18754708787,0.0,2.18754708787
 05/27  02:00:00,237.928459351,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  03:00:00,237.92846069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762573335,0.0,2.18762573335
 05/27  04:00:00,250.150656389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  05:00:00,274.59608409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866039276,0.0,2.18866039276
 05/27  06:00:00,1067.43208117,36.7508356032,546.996259905,0.0,49.8407270682,199.362908273,2.18838856668,0.0,2.18838856668
 05/27  07:00:00,1024.7935905,28.2099077133,514.083928742,0.0,49.8407270682,199.362908273,2.18987892234,0.0,2.18987892234
 05/27  08:00:00,1270.66197493,28.2099077133,510.747304187,0.0,249.203635341,249.203635341,2.1915702693,0.0,2.1915702693
 05/27  09:00:00,1234.28129356,28.2104469588,511.030615838,0.0,249.203635341,249.203635341,4.36791792929,0.0,4.36791792929
 05/27  10:00:00,1190.92235596,28.2146961003,516.556907697,0.0,249.203635341,249.203635341,4.36617189275,0.0,4.36617189275
 05/27  11:00:00,1196.25994486,28.216622277,521.891195531,0.0,249.203635341,249.203635341,4.36911466752,0.0,4.36911466752
 05/27  12:00:00,1197.61472196,28.2189594127,523.244666694,0.0,249.203635341,249.203635341,4.36711172835,0.0,4.36711172835
 05/27  13:00:00,1197.65713902,28.3736598408,523.132726293,0.0,249.203635341,249.203635341,4.36593843761,0.0,4.36593843761
 05/27  14:00:00,944.946282867,28.2670259951,519.733512413,0.0,74.7610906023,174.442544739,4.36308186927,0.0,4.36308186927
 05/27  15:00:00,947.664304171,28.2233103091,522.495937049,0.0,74.7610906023,174.442544739,2.19089952967,0.0,2.19089952967
 05/27  16:00:00,994.738645815,28.2100156789,520.694439878,0.0,74.7610906023,174.442544739,2.19111015287,0.0,2.19111015287
 05/27  17:00:00,953.764727766,28.2099077133,517.817529658,0.0,24.9203635341,149.522181205,2.18836846182,0.0,2.18836846182
 05/27  18:00:00,296.666927759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836875165,0.0,2.18836875165
 05/27  19:00:00,272.222531129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836906908,0.0,2.18836906908
 05/27  20:00:00,323.484530366,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  21:00:00,299.040822642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922689836,0.0,2.18922689836
 05/27  22:00:00,274.595054316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755569536,0.0,2.18755569536
 05/27  23:00:00,250.150656584,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,237.928460399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763374421,0.0,2.18763374421
 05/28  01:00:00,237.928113806,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  02:00:00,237.928114797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18714878701,0.0,2.18714878701
 05/28  03:00:00,237.928113577,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  04:00:00,250.150312826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18721443585,0.0,2.18721443585
 05/28  05:00:00,274.595736912,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884594051,0.0,2.1884594051
 05/28  06:00:00,297.852498318,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  07:00:00,296.665895343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18725880704,0.0,2.18725880704
 05/28  08:00:00,296.665894104,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,259.999301568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18718540267,0.0,2.18718540267
 05/28  10:00:00,726.034590717,20.4243437596,409.345792243,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  11:00:00,705.406602479,17.9580505889,402.290446489,0.0,24.9203635341,149.522181205,2.18798453018,0.0,2.18798453018
 05/28  12:00:00,818.990637599,21.0627361401,499.101361493,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  13:00:00,673.983659958,14.8685659264,373.807810368,0.0,24.9203635341,149.522181205,2.18924910508,0.0,2.18924910508
 05/28  14:00:00,659.092599468,13.8396350316,361.776126707,0.0,24.9203635341,149.522181205,2.18802992863,0.0,2.18802992863
 05/28  15:00:00,843.263238982,20.4296383189,512.500192082,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,663.023193276,11.1476773969,316.669373189,0.0,24.9203635341,149.522181205,2.1872499708,0.0,2.1872499708
 05/28  17:00:00,412.699757132,0.958590405218,79.7481251404,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  18:00:00,296.665895452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18714799115,0.0,2.18714799115
 05/28  19:00:00,272.221497892,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,323.483499948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18721299053,0.0,2.18721299053
 05/28  21:00:00,299.040131836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831821095,0.0,2.18831821095
 05/28  22:00:00,274.594707756,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,250.150312437,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928114592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18725682914,0.0,2.18725682914
 05/29  01:00:00,237.928112183,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  02:00:00,395.962634659,1.15030848626,114.491610695,0.0,24.9203635341,149.522181205,2.18726314884,0.0,2.18726314884
 05/29  03:00:00,237.92811184,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150310877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18724143505,0.0,2.18724143505
 05/29  05:00:00,274.595733733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826284984,0.0,2.18826284984
 05/29  06:00:00,297.852496294,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  07:00:00,777.434900431,19.5317357895,379.785671634,0.0,24.9203635341,149.522181205,2.1872513847,0.0,2.1872513847
 05/29  08:00:00,780.755206017,17.9654871099,392.076918204,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,828.849772523,20.014397931,465.702212482,0.0,24.9203635341,149.522181205,2.1872575016,0.0,2.1872575016
 05/29  10:00:00,718.83789012,17.8840106361,415.796463144,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,850.226531178,22.3735232834,524.183178156,0.0,24.9203635341,149.522181205,2.18807221074,0.0,2.18807221074
 05/29  12:00:00,725.311505673,17.8840106361,422.269394689,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  13:00:00,853.405237106,22.4681529194,527.266228124,0.0,24.9203635341,149.522181205,2.189251296,0.0,2.189251296
 05/29  14:00:00,725.951004075,18.0622181227,422.73068348,0.0,24.9203635341,149.522181205,2.18807013234,0.0,2.18807013234
 05/29  15:00:00,848.73150679,22.7065121917,522.355851586,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,769.692188813,18.1995372352,417.4464431,0.0,24.9203635341,149.522181205,2.1872503808,0.0,2.1872503808
 05/29  17:00:00,931.67796717,22.989689166,519.463750572,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  18:00:00,807.083073606,18.1160676068,418.254203896,0.0,24.9203635341,149.522181205,2.18725622371,0.0,2.18725622371
 05/29  19:00:00,913.035736806,22.3456921496,525.909912967,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  20:00:00,805.733380057,15.2656141013,386.979617898,0.0,24.9203635341,149.522181205,2.18725273892,0.0,2.18725273892
 05/29  21:00:00,787.776296114,12.7980498299,390.017490746,0.0,24.9203635341,149.522181205,2.18843599434,0.0,2.18843599434
 05/29  22:00:00,762.174166827,11.2349537479,389.254798302,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  23:00:00,714.420549435,11.7297510943,374.475601672,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,697.377892473,10.3200015181,367.524116521,0.0,24.9203635341,149.522181205,2.18724284837,0.0,2.18724284837
 05/30  01:00:00,506.725028477,1.75407169457,151.288391174,0.0,24.9203635341,199.362908273,2.18763526769,0.0,2.18763526769
 05/30  02:00:00,736.554574945,11.4190452247,357.271793131,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  03:00:00,287.769180441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761931679,0.0,2.18761931679
 05/30  04:00:00,299.991376047,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  05:00:00,349.357162825,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863358995,0.0,2.18863358995
 05/30  06:00:00,1073.50698456,37.1159613555,552.706047993,0.0,49.8407270682,199.362908273,2.18835182606,0.0,2.18835182606
 05/30  07:00:00,1131.53063106,28.2099077133,521.136796005,0.0,149.522181205,199.362908273,4.36606080307,0.0,4.36606080307
 05/30  08:00:00,1663.95062907,32.6155975136,500.897636594,0.0,448.566543614,448.566543614,6.55816872543,0.0,6.55816872543
 05/30  09:00:00,1619.78537568,38.9987182182,487.014827774,0.0,448.566543614,448.566543614,6.56117759825,0.0,6.56117759825
 05/30  10:00:00,1572.29517275,43.6985132955,483.713280501,0.0,448.566543614,448.566543614,8.74305332892,0.0,8.74305332892
 05/30  11:00:00,1577.75639298,45.6223266506,487.24794774,0.0,448.566543614,448.566543614,8.75491105936,0.0,8.75491105936
 05/30  12:00:00,1526.21527887,39.9365203984,491.229948546,0.0,448.566543614,398.725816546,10.9580284739,0.0,10.9580284739
 05/30  13:00:00,1578.9012724,43.6160588211,490.396705242,0.0,448.566543614,448.566543614,10.9541436662,0.0,10.9541436662
 05/30  14:00:00,1580.59102206,46.2311144199,489.646813184,0.0,448.566543614,448.566543614,6.5570728085,0.0,6.5570728085
 05/30  15:00:00,1584.87554419,50.4176050186,490.538124692,0.0,448.566543614,448.566543614,8.73448440961,0.0,8.73448440961
 05/30  16:00:00,1634.00782378,54.0214774945,486.989056908,0.0,448.566543614,448.566543614,8.74984440321,0.0,8.74984440321
 05/30  17:00:00,1513.84726547,45.9731282664,487.096709413,0.0,348.885089477,398.725816546,4.37126098857,0.0,4.37126098857
 05/30  18:00:00,1311.03268458,34.8001442594,494.685021713,0.0,249.203635341,299.044362409,4.36742260379,0.0,4.36742260379
 05/30  19:00:00,1289.94350799,31.6833302318,501.159105817,0.0,249.203635341,299.044362409,2.19156957261,0.0,2.19156957261
 05/30  20:00:00,1192.55918997,29.342383006,504.375231426,0.0,149.522181205,249.203635341,4.3643292912,0.0,4.3643292912
 05/30  21:00:00,1168.70182834,28.6986234834,505.609102729,0.0,149.522181205,249.203635341,2.18881593168,0.0,2.18881593168
 05/30  22:00:00,497.21867802,0.766872324174,118.833842393,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  23:00:00,747.387692654,12.681397766,360.338551663,0.0,24.9203635341,199.362908273,2.18758872453,0.0,2.18758872453
 05/30  24:00:00,382.574356543,0.766872324174,65.7765857546,0.0,24.9203635341,199.362908273,2.18765455856,0.0,2.18765455856
 05/31  01:00:00,336.852167868,0.383436162087,34.5686931684,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,389.219397344,0.766872324174,72.4216157679,0.0,24.9203635341,199.362908273,2.18766085261,0.0,2.18766085261
 05/31  03:00:00,287.769175477,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  04:00:00,299.991375606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761364388,0.0,2.18761364388
 05/31  05:00:00,457.204370462,0.766872324174,78.8185998897,0.0,49.8407270682,199.362908273,2.18883721172,0.0,2.18883721172
 05/31  06:00:00,1070.99540408,38.4607070508,548.849727173,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/31  07:00:00,1121.16055563,29.1496386012,509.827000127,0.0,149.522181205,199.362908273,4.36606107165,0.0,4.36606107165
 05/31  08:00:00,1666.92790473,43.7018642123,492.807043167,0.0,448.566543614,448.566543614,6.55776915571,0.0,6.55776915571
 05/31  09:00:00,1633.02673565,48.6259245346,491.081581328,0.0,448.566543614,448.566543614,8.74174997366,0.0,8.74174997366
 05/31  10:00:00,1582.70356603,50.0022303842,487.990054249,0.0,448.566543614,448.566543614,8.74208261232,0.0,8.74208261232
 05/31  11:00:00,1585.55922624,53.4014315444,487.718273282,0.0,448.566543614,448.566543614,8.75549097757,0.0,8.75549097757
 05/31  12:00:00,1529.53416858,46.567123711,488.252718492,0.0,448.566543614,398.725816546,10.9584600069,0.0,10.9584600069
 05/31  13:00:00,1587.03087615,52.0028502264,490.840767885,0.0,448.566543614,448.566543614,10.9527647424,0.0,10.9527647424
 05/31  14:00:00,1604.25939092,55.1493644848,508.098394915,0.0,448.566543614,448.566543614,6.55732454001,0.0,6.55732454001
 05/31  15:00:00,1600.85572417,58.0965814474,501.592236144,0.0,448.566543614,448.566543614,6.55480371256,0.0,6.55480371256
 05/31  16:00:00,1645.72955046,56.2006800946,499.089677606,0.0,448.566543614,448.566543614,8.75098367224,0.0,8.75098367224
 05/31  17:00:00,1521.43334484,45.234839023,497.336111494,0.0,348.885089477,398.725816546,4.37159126177,0.0,4.37159126177
 05/31  18:00:00,1314.95474684,34.9692300224,498.872920842,0.0,249.203635341,299.044362409,4.36800525259,0.0,4.36800525259
 05/31  19:00:00,1288.76292503,32.1817103714,499.480149762,0.0,249.203635341,299.044362409,4.36312677096,0.0,4.36312677096
 05/31  20:00:00,1192.38854552,29.5554718625,503.991507013,0.0,149.522181205,249.203635341,4.36444944974,0.0,4.36444944974
 05/31  21:00:00,1169.64912908,28.8393894897,506.415642218,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 05/31  22:00:00,492.994081123,0.766872324174,114.609258361,0.0,49.8407270682,199.362908273,2.18762797447,0.0,2.18762797447
 05/31  23:00:00,763.280694319,12.9572897256,371.245382698,0.0,24.9203635341,199.362908273,2.18763559679,0.0,2.18763559679
 05/31  24:00:00,386.410756067,0.766872324174,69.6129861383,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  01:00:00,647.364171184,12.2045641852,291.855250005,0.0,24.9203635341,199.362908273,2.18762574246,0.0,2.18762574246
 06/01  02:00:00,287.769173307,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,287.769175699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764291936,0.0,2.18764291936
 06/01  04:00:00,400.09008033,0.766872324174,71.0701088091,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  05:00:00,399.421058819,0.383436162087,35.5496024909,0.0,49.8407270682,199.362908273,2.18880959277,0.0,2.18880959277
 06/01  06:00:00,1070.30226531,39.4082545057,547.209042555,0.0,49.8407270682,199.362908273,2.18830404245,0.0,2.18830404245
 06/01  07:00:00,1127.12743318,28.6827016459,516.260821623,0.0,149.522181205,199.362908273,4.36579455052,0.0,4.36579455052
 06/01  08:00:00,1658.96058083,42.6066225179,485.916597778,0.0,448.566543614,448.566543614,6.55790577081,0.0,6.55790577081
 06/01  09:00:00,1623.01293081,45.9057091767,483.335429147,0.0,448.566543614,448.566543614,6.5602710815,0.0,6.5602710815
 06/01  10:00:00,1575.21328953,47.9467125806,482.383236217,0.0,448.566543614,448.566543614,8.74308324392,0.0,8.74308324392
 06/01  11:00:00,1577.63259888,49.8597914482,482.886735608,0.0,448.566543614,448.566543614,8.75472225333,0.0,8.75472225333
 06/01  12:00:00,1526.04881093,44.2893955206,486.710660779,0.0,448.566543614,398.725816546,10.9574831897,0.0,10.9574831897
 06/01  13:00:00,1582.95705323,51.8719192054,486.255832085,0.0,448.566543614,448.566543614,10.9533775359,0.0,10.9533775359
 06/01  14:00:00,1587.95783094,57.6477005154,486.298594524,0.0,448.566543614,448.566543614,6.55663470387,0.0,6.55663470387
 06/01  15:00:00,1587.63265478,59.9369328246,483.864777755,0.0,448.566543614,448.566543614,6.55597206539,0.0,6.55597206539
 06/01  16:00:00,1629.19163208,57.0958551273,478.40053112,0.0,448.566543614,448.566543614,8.75126637302,0.0,8.75126637302
 06/01  17:00:00,1507.23275856,46.1847498974,480.135896254,0.0,348.885089477,398.725816546,6.54744549784,0.0,6.54744549784
 06/01  18:00:00,1308.57866334,35.5956421439,491.435521592,0.0,249.203635341,299.044362409,4.36696459393,0.0,4.36696459393
 06/01  19:00:00,1287.88757042,32.3048699181,498.481644809,0.0,249.203635341,299.044362409,2.19133872972,0.0,2.19133872972
 06/01  20:00:00,1193.33109194,29.7810400264,504.708493247,0.0,149.522181205,249.203635341,4.36430402715,0.0,4.36430402715
 06/01  21:00:00,1170.99400362,29.3365196246,507.263389595,0.0,149.522181205,249.203635341,2.18881582609,0.0,2.18881582609
 06/01  22:00:00,677.257134473,11.0048920506,264.387848589,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/01  23:00:00,605.281351601,10.1096368008,243.416461145,0.0,24.9203635341,199.362908273,2.18761986492,0.0,2.18761986492
 06/01  24:00:00,541.380959721,5.99863607067,193.080794999,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  01:00:00,623.245541087,5.61334833711,240.7637957,0.0,24.9203635341,199.362908273,2.18763186333,0.0,2.18763186333
 06/02  02:00:00,676.68094252,10.8438909816,312.12634137,0.0,24.9203635341,199.362908273,2.18762171042,0.0,2.18762171042
 06/02  03:00:00,510.176005887,2.07580789601,163.100906977,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,543.108584014,7.47175344248,198.622005359,0.0,24.9203635341,199.362908273,2.18751298727,0.0,2.18751298727
 06/02  05:00:00,474.318138819,3.73587672124,102.713385116,0.0,49.8407270682,199.362908273,2.18865278603,0.0,2.18865278603
 06/02  06:00:00,1097.63874599,37.1613836603,576.792399045,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/02  07:00:00,1127.83300967,28.7646207477,516.884488338,0.0,149.522181205,199.362908273,4.36595460981,0.0,4.36595460981
 06/02  08:00:00,1660.22149962,39.8954838692,489.888671294,0.0,448.566543614,448.566543614,6.55729686331,0.0,6.55729686331
 06/02  09:00:00,1627.22351663,45.6928642745,487.758878687,0.0,448.566543614,448.566543614,8.74113895864,0.0,8.74113895864
 06/02  10:00:00,1582.24300716,47.2533224711,490.352404373,0.0,448.566543614,448.566543614,6.56156515221,0.0,6.56156515221
 06/02  11:00:00,1585.17562798,48.4344102805,492.819170929,0.0,448.566543614,448.566543614,10.938789128,0.0,10.938789128
 06/02  12:00:00,1530.99576995,43.2694744771,493.226410355,0.0,448.566543614,398.725816546,10.9586560412,0.0,10.9586560412
 06/02  13:00:00,1583.96562421,50.6983218905,488.396530312,0.0,448.566543614,448.566543614,10.9511899343,0.0,10.9511899343
 06/02  14:00:00,1588.76088035,56.393474066,488.472467448,0.0,448.566543614,448.566543614,6.55550871686,0.0,6.55550871686
 06/02  15:00:00,1596.07662409,56.4796409934,497.334077893,0.0,448.566543614,448.566543614,6.55471865916,0.0,6.55471865916
 06/02  16:00:00,1649.04884487,56.7268942203,502.081257425,0.0,448.566543614,448.566543614,8.75064432884,0.0,8.75064432884
 06/02  17:00:00,1519.01147506,44.3060170443,495.737546428,0.0,348.885089477,398.725816546,4.37097413106,0.0,4.37097413106
 06/02  18:00:00,1312.98359926,33.5106205512,497.946946387,0.0,249.203635341,299.044362409,4.36781867059,0.0,4.36781867059
 06/02  19:00:00,1288.32084654,31.7410644878,499.478731192,0.0,249.203635341,299.044362409,4.36262251937,0.0,4.36262251937
 06/02  20:00:00,1191.62118239,29.8644176241,502.915215707,0.0,149.522181205,249.203635341,2.19216763212,0.0,2.19216763212
 06/02  21:00:00,1168.9018303,29.4107650757,505.096974587,0.0,149.522181205,249.203635341,2.18875333304,0.0,2.18875333304
 06/02  22:00:00,741.744815211,11.316331559,320.772254974,0.0,49.8407270682,199.362908273,2.18763504535,0.0,2.18763504535
 06/02  23:00:00,669.313517006,9.1707433755,287.800805111,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  24:00:00,558.255689356,5.2563849714,204.325828655,0.0,24.9203635341,199.362908273,2.18757529774,0.0,2.18757529774
 06/03  01:00:00,601.669316999,13.161789012,295.043905299,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.928443622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18754277758,0.0,2.18754277758
 06/03  03:00:00,397.24797463,1.15030848626,115.776627542,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  04:00:00,250.150640997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759406094,0.0,2.18759406094
 06/03  05:00:00,274.596056798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881304147,0.0,2.18881304147
 06/03  06:00:00,1079.23839713,38.0654527832,557.487984012,0.0,49.8407270682,199.362908273,2.18822760219,0.0,2.18822760219
 06/03  07:00:00,1023.31151942,28.8889819413,511.922820951,0.0,49.8407270682,199.362908273,2.18986556403,0.0,2.18986556403
 06/03  08:00:00,1264.41536737,32.2595861894,500.451070454,0.0,249.203635341,249.203635341,2.19128031104,0.0,2.19128031104
 06/03  09:00:00,1227.16520968,33.7549343804,498.370117353,0.0,249.203635341,249.203635341,4.36746446635,0.0,4.36746446635
 06/03  10:00:00,1178.25201359,33.9240000368,498.177324782,0.0,249.203635341,249.203635341,4.36552655048,0.0,4.36552655048
 06/03  11:00:00,1178.20448645,33.824883358,498.227556034,0.0,249.203635341,249.203635341,4.36849508861,0.0,4.36849508861
 06/03  12:00:00,1178.97759351,33.1189851205,499.707580498,0.0,249.203635341,249.203635341,4.36625190882,0.0,4.36625190882
 06/03  13:00:00,1180.07320574,33.7382852044,500.184233864,0.0,249.203635341,249.203635341,4.36597398573,0.0,4.36597398573
 06/03  14:00:00,930.171597485,33.9488259955,499.277080643,0.0,74.7610906023,174.442544739,2.1913516274,0.0,2.1913516274
 06/03  15:00:00,932.178880984,33.7691757335,501.464693217,0.0,74.7610906023,174.442544739,2.19044441084,0.0,2.19044441084
 06/03  16:00:00,980.804612101,33.4293107695,501.541156744,0.0,74.7610906023,174.442544739,4.36210356373,0.0,4.36210356373
 06/03  17:00:00,941.84779858,31.8035513834,502.306982392,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  18:00:00,746.348941515,15.735113353,365.966383889,0.0,24.9203635341,149.522181205,2.1884217927,0.0,2.1884217927
 06/03  19:00:00,773.484980203,16.7810765082,405.361996472,0.0,24.9203635341,149.522181205,2.18822482742,0.0,2.18822482742
 06/03  20:00:00,851.498397472,15.3873735275,421.902220472,0.0,24.9203635341,149.522181205,2.18840999881,0.0,2.18840999881
 06/03  21:00:00,771.268765135,12.2121907894,369.594352469,0.0,24.9203635341,149.522181205,2.18919404033,0.0,2.18919404033
 06/03  22:00:00,637.258517452,10.6666304008,295.893730791,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  23:00:00,665.136389238,10.4048432864,334.332453186,0.0,24.9203635341,149.522181205,2.18762615821,0.0,2.18762615821
 06/03  24:00:00,631.103556309,12.1023145419,321.056422785,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  01:00:00,438.647357132,1.88408981497,162.316690313,0.0,24.9203635341,149.522181205,2.1872347847,0.0,2.1872347847
 06/04  02:00:00,387.014829253,1.15030848626,105.543834143,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  03:00:00,237.928101857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18713789865,0.0,2.18713789865
 06/04  04:00:00,250.15029754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,274.59571392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824029518,0.0,2.18824029518
 06/04  06:00:00,521.297986873,8.90498534168,177.517062741,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  07:00:00,744.434306757,16.9861081067,360.437753558,0.0,24.9203635341,149.522181205,2.18724065007,0.0,2.18724065007
 06/04  08:00:00,921.996688454,22.5698870539,510.202285696,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  09:00:00,770.774643871,18.08788993,418.640556645,0.0,24.9203635341,149.522181205,2.18722587367,0.0,2.18722587367
 06/04  10:00:00,851.599841504,22.586802573,525.34390793,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  11:00:00,725.964752888,18.0483478028,422.758319981,0.0,24.9203635341,149.522181205,2.18800263226,0.0,2.18800263226
 06/04  12:00:00,854.494548884,22.5215020801,528.303235583,0.0,24.9203635341,149.522181205,2.18798012193,0.0,2.18798012193
 06/04  13:00:00,728.687304852,17.8840106361,425.644192374,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  14:00:00,857.110246254,22.151403425,531.289031679,0.0,24.9203635341,149.522181205,2.18802996101,0.0,2.18802996101
 06/04  15:00:00,708.239304721,16.9887553863,407.192914866,0.0,24.9203635341,149.522181205,2.18723896411,0.0,2.18723896411
 06/04  16:00:00,723.299012054,14.2989661783,367.299587509,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,925.12375767,19.3483867811,505.088432455,0.0,24.9203635341,149.522181205,2.18722399663,0.0,2.18722399663
 06/04  18:00:00,870.048618095,15.0143110272,459.337096962,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,887.467186202,16.6106137835,497.221768639,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  20:00:00,926.667737684,13.3944979889,491.40920273,0.0,24.9203635341,149.522181205,2.18722710174,0.0,2.18722710174
 06/04  21:00:00,651.920825838,5.80506641816,258.197032788,0.0,24.9203635341,149.522181205,2.18837188017,0.0,2.18837188017
 06/04  22:00:00,650.024411255,12.35793865,307.536597882,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150299533,0.0,0.0,0.0,24.9203635341,149.522181205,2.1871733465,0.0,2.1871733465
 06/04  24:00:00,237.928100011,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,429.331336051,1.15030848626,98.0192812715,0.0,24.9203635341,199.362908273,2.18763435404,0.0,2.18763435404
 06/05  02:00:00,287.769163935,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,287.769166327,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876128878,0.0,2.1876128878
 06/05  04:00:00,299.991361695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  05:00:00,349.357139323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875058835,0.0,2.18875058835
 06/05  06:00:00,1069.95889671,37.3451497688,548.928791695,0.0,49.8407270682,199.362908273,2.18823704683,0.0,2.18823704683
 06/05  07:00:00,1122.5482052,28.4463161465,511.918015254,0.0,149.522181205,199.362908273,4.36603624754,0.0,4.36603624754
 06/05  08:00:00,1663.12600719,33.4840225506,499.204690747,0.0,448.566543614,448.566543614,6.55715011423,0.0,6.55715011423
 06/05  09:00:00,1628.13892981,37.7336285888,496.638125416,0.0,448.566543614,448.566543614,6.56035548453,0.0,6.56035548453
 06/05  10:00:00,1583.15967831,42.058020148,496.742328267,0.0,448.566543614,448.566543614,8.74259756604,0.0,8.74259756604
 06/05  11:00:00,1588.35773352,44.4918346061,500.591898905,0.0,448.566543614,448.566543614,8.75403633529,0.0,8.75403633529
 06/05  12:00:00,1538.70397921,39.4921806804,506.508956445,0.0,448.566543614,398.725816546,10.9574960677,0.0,10.9574960677
 06/05  13:00:00,1591.89013629,42.870711643,506.342828094,0.0,448.566543614,448.566543614,10.9513631894,0.0,10.9513631894
 06/05  14:00:00,1579.31907974,40.7112727978,494.288797925,0.0,448.566543614,448.566543614,6.55506190422,0.0,6.55506190422
 06/05  15:00:00,1573.27413888,41.5133946015,486.879511764,0.0,448.566543614,448.566543614,6.553801874,0.0,6.553801874
 06/05  16:00:00,1617.22674038,41.3369753254,482.116011422,0.0,448.566543614,448.566543614,8.75030573904,0.0,8.75030573904
 06/05  17:00:00,1503.32269226,38.6967789196,483.713849929,0.0,348.885089477,398.725816546,4.37129872318,0.0,4.37129872318
 06/05  18:00:00,1311.45012233,32.0579635379,497.844699377,0.0,249.203635341,299.044362409,4.36767287588,0.0,4.36767287588
 06/05  19:00:00,1289.86968668,30.4295336489,502.339123125,0.0,249.203635341,299.044362409,4.36277466655,0.0,4.36277466655
 06/05  20:00:00,1192.87743153,28.8578873104,505.178018193,0.0,149.522181205,249.203635341,2.19216740477,0.0,2.19216740477
 06/05  21:00:00,1169.79325832,28.4992575882,506.899921895,0.0,149.522181205,249.203635341,2.18875872301,0.0,2.18875872301
 06/05  22:00:00,349.356123279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18759652124,0.0,2.18759652124
 06/05  23:00:00,299.991362186,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  24:00:00,287.769165669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18747780493,0.0,2.18747780493
 06/06  01:00:00,287.76916298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18751763207,0.0,2.18751763207
 06/06  02:00:00,518.94275935,1.15030848626,187.630505268,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  03:00:00,287.769163721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18755828138,0.0,2.18755828138
 06/06  04:00:00,299.991359431,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  05:00:00,349.357136303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876606611,0.0,2.18876606611
 06/06  06:00:00,1064.08079335,38.4830238812,541.950806091,0.0,49.8407270682,199.362908273,2.18822458278,0.0,2.18822458278
