Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/06  07:00:00,1122.01863678,28.2276540946,511.607118582,0.0,149.522181205,199.362908273,4.36581481087,0.0,4.36581481087
 06/06  08:00:00,1665.77454408,39.9209045505,495.488137955,0.0,448.566543614,448.566543614,6.55633423084,0.0,6.55633423084
 06/06  09:00:00,1637.83340933,44.0821036442,501.484908927,0.0,448.566543614,448.566543614,6.56051320407,0.0,6.56051320407
 06/06  10:00:00,1597.25366698,47.7845729733,507.652616265,0.0,448.566543614,448.566543614,8.74138515036,0.0,8.74138515036
 06/06  11:00:00,1602.12184044,49.2856227505,511.855028011,0.0,448.566543614,448.566543614,8.75522314996,0.0,8.75522314996
 06/06  12:00:00,1542.10170707,42.7628436029,507.558399035,0.0,448.566543614,398.725816546,10.9571943725,0.0,10.9571943725
 06/06  13:00:00,1595.32966417,48.1231881894,504.684888051,0.0,448.566543614,448.566543614,10.9509202349,0.0,10.9509202349
 06/06  14:00:00,1599.35542486,50.7657296099,507.269326407,0.0,448.566543614,448.566543614,6.55625086443,0.0,6.55625086443
 06/06  15:00:00,1595.92530774,52.0324010834,502.220786447,0.0,448.566543614,448.566543614,6.55530790279,0.0,6.55530790279
 06/06  16:00:00,1639.50630433,48.641773834,499.734820375,0.0,448.566543614,448.566543614,8.74865200977,0.0,8.74865200977
 06/06  17:00:00,1516.75667693,40.3401798268,496.506599798,0.0,348.885089477,398.725816546,4.37119160524,0.0,4.37119160524
 06/06  18:00:00,1314.29468706,32.0891540297,500.658082567,0.0,249.203635341,299.044362409,4.36685726774,0.0,4.36685726774
 06/06  19:00:00,1290.61172394,30.7453917145,502.765308837,0.0,249.203635341,299.044362409,4.36279244408,0.0,4.36279244408
 06/06  20:00:00,1194.53709847,28.7797609849,506.915820158,0.0,149.522181205,249.203635341,2.19221939661,0.0,2.19221939661
 06/06  21:00:00,1170.91078942,28.2987282682,508.217985277,0.0,149.522181205,249.203635341,2.18858536762,0.0,2.18858536762
 06/06  22:00:00,349.356120304,0.0,0.0,0.0,49.8407270682,199.362908273,2.18750737604,0.0,2.18750737604
 06/06  23:00:00,527.658502616,1.15030848626,184.124079578,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  24:00:00,287.769163807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18754747552,0.0,2.18754747552
 06/07  01:00:00,287.769159167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  02:00:00,432.233750158,0.766872324174,115.435893243,0.0,24.9203635341,199.362908273,2.18758284261,0.0,2.18758284261
 06/07  03:00:00,359.035680611,0.383436162087,56.7521762575,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  04:00:00,299.991358843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761981193,0.0,2.18761981193
 06/07  05:00:00,731.974931008,10.4900002894,305.193962995,0.0,49.8407270682,199.362908273,2.18869497169,0.0,2.18869497169
 06/07  06:00:00,1097.76366577,30.2161126175,583.862605549,0.0,49.8407270682,199.362908273,2.188217724,0.0,2.188217724
 06/07  07:00:00,1122.88470879,28.2827496866,512.418104879,0.0,149.522181205,199.362908273,2.19293765253,0.0,2.19293765253
 06/07  08:00:00,1668.21129775,39.7611659581,498.137518853,0.0,448.566543614,448.566543614,6.55740331612,0.0,6.55740331612
 06/07  09:00:00,1637.72242158,46.7635215169,498.705707767,0.0,448.566543614,448.566543614,8.7405170958,0.0,8.7405170958
 06/07  10:00:00,1589.96892462,50.2435204501,496.831591903,0.0,448.566543614,448.566543614,6.56162357856,0.0,6.56162357856
 06/07  11:00:00,1589.89531641,51.6782878424,495.264339288,0.0,448.566543614,448.566543614,10.9370009305,0.0,10.9370009305
 06/07  12:00:00,1535.15115926,45.40086653,496.091245249,0.0,448.566543614,398.725816546,10.957319407,0.0,10.957319407
 06/07  13:00:00,1594.63264581,50.3736215827,501.43434524,0.0,448.566543614,448.566543614,8.76535859186,0.0,8.76535859186
 06/07  14:00:00,1599.41409483,53.71052522,504.166467767,0.0,448.566543614,448.566543614,8.73347277066,0.0,8.73347277066
 06/07  15:00:00,1600.70193854,55.7153293374,503.810759731,0.0,448.566543614,448.566543614,6.5535188692,0.0,6.5535188692
 06/07  16:00:00,1649.01724648,53.6566610081,505.373080811,0.0,448.566543614,448.566543614,8.74851229221,0.0,8.74851229221
 06/07  17:00:00,1526.18528614,44.5816130658,503.831510381,0.0,348.885089477,398.725816546,4.3705008866,0.0,4.3705008866
 06/07  18:00:00,1316.9015995,34.1283598917,501.949057725,0.0,249.203635341,299.044362409,4.36677394157,0.0,4.36677394157
 06/07  19:00:00,1291.81650585,32.3766788062,502.338813086,0.0,249.203635341,299.044362409,2.19123961072,0.0,2.19123961072
 06/07  20:00:00,1192.57901623,29.9198752342,503.817629304,0.0,149.522181205,249.203635341,4.36400721654,0.0,4.36400721654
 06/07  21:00:00,1168.57699061,29.3668347658,504.816083904,0.0,149.522181205,249.203635341,2.18868318861,0.0,2.18868318861
 06/07  22:00:00,665.560123239,9.28842150376,255.761207179,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,635.397558997,8.17962908517,262.17677214,0.0,24.9203635341,199.362908273,2.18761859556,0.0,2.18761859556
 06/07  24:00:00,686.188401201,9.36246145654,309.64074868,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  01:00:00,758.579555032,12.2232457013,380.561292585,0.0,24.9203635341,199.362908273,2.18760412039,0.0,2.18760412039
 06/08  02:00:00,658.487091824,12.35793865,302.824813554,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  03:00:00,623.631459797,5.76672280195,249.442521817,0.0,24.9203635341,199.362908273,2.18760575014,0.0,2.18760575014
 06/08  04:00:00,710.097552031,8.81067753737,330.725521269,0.0,24.9203635341,199.362908273,2.1876071978,0.0,2.1876071978
 06/08  05:00:00,849.778178325,11.5975269076,394.613182667,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/08  06:00:00,1126.39149513,33.8088942442,608.89765606,0.0,49.8407270682,199.362908273,2.18839245655,0.0,2.18839245655
 06/08  07:00:00,1123.98607118,29.0610889809,512.741133777,0.0,149.522181205,199.362908273,4.36579868779,0.0,4.36579868779
 06/08  08:00:00,1668.50595243,38.9803146222,499.091685921,0.0,448.566543614,448.566543614,6.55627895429,0.0,6.55627895429
 06/08  09:00:00,1634.31235084,44.4905887015,496.77634233,0.0,448.566543614,448.566543614,8.73973819609,0.0,8.73973819609
 06/08  10:00:00,1587.88395714,46.9530323753,497.770828677,0.0,448.566543614,448.566543614,6.56154539168,0.0,6.56154539168
 06/08  11:00:00,1585.70444957,47.914915779,494.236248422,0.0,448.566543614,448.566543614,8.75345105349,0.0,8.75345105349
 06/08  12:00:00,1530.77798397,41.7683540784,494.37713119,0.0,448.566543614,398.725816546,10.9563696654,0.0,10.9563696654
 06/08  13:00:00,1588.85571766,47.384477104,497.590032301,0.0,448.566543614,448.566543614,10.9514800306,0.0,10.9514800306
 06/08  14:00:00,1597.72767567,50.8113831215,505.092572476,0.0,448.566543614,448.566543614,6.55472112647,0.0,6.55472112647
 06/08  15:00:00,1608.32371037,54.178485677,513.53578504,0.0,448.566543614,448.566543614,6.55379075926,0.0,6.55379075926
 06/08  16:00:00,1663.52253021,56.119633143,515.193967882,0.0,448.566543614,448.566543614,8.74998158738,0.0,8.74998158738
 06/08  17:00:00,1541.34219658,48.8337689603,514.056689601,0.0,348.885089477,398.725816546,4.37116106025,0.0,4.37116106025
 06/08  18:00:00,1323.51190759,36.4605552593,509.319936837,0.0,249.203635341,299.044362409,4.36751311886,0.0,4.36751311886
 06/08  19:00:00,1293.09982249,32.6858305759,503.566679877,0.0,249.203635341,299.044362409,4.36260365727,0.0,4.36260365727
 06/08  20:00:00,1193.49185681,29.814035179,504.836318819,0.0,149.522181205,249.203635341,2.19205830852,0.0,2.19205830852
 06/08  21:00:00,1169.08904246,29.2548190618,505.440155106,0.0,149.522181205,249.203635341,2.18866321128,0.0,2.18866321128
 06/08  22:00:00,756.202539707,13.2768198606,330.968956669,0.0,49.8407270682,199.362908273,2.18757932433,0.0,2.18757932433
 06/08  23:00:00,703.968143505,10.8820944203,316.305487647,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  24:00:00,798.443835282,13.2437708037,405.07373561,0.0,24.9203635341,199.362908273,2.18761288455,0.0,2.18761288455
 06/09  01:00:00,721.52447838,11.591258823,344.600239499,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  02:00:00,553.825573476,4.94963604173,213.854703375,0.0,24.9203635341,199.362908273,2.18759397825,0.0,2.18759397825
 06/09  03:00:00,582.866553944,9.27518510558,234.680241345,0.0,24.9203635341,199.362908273,2.18759189903,0.0,2.18759189903
 06/09  04:00:00,726.058670614,11.1563598644,334.286068138,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  05:00:00,495.111539174,1.13707208807,102.236243845,0.0,49.8407270682,199.362908273,2.18877902981,0.0,2.18877902981
 06/09  06:00:00,1105.37792513,36.7231672631,584.969815305,0.0,49.8407270682,199.362908273,2.18828244944,0.0,2.18828244944
 06/09  07:00:00,1124.43327009,29.2591207998,512.99031039,0.0,149.522181205,199.362908273,2.19266909414,0.0,2.19266909414
 06/09  08:00:00,1662.95318759,39.6825297797,492.833421992,0.0,448.566543614,448.566543614,8.73463909456,0.0,8.73463909456
 06/09  09:00:00,1632.45852065,46.1247215502,493.014624724,0.0,448.566543614,448.566543614,6.56051488105,0.0,6.56051488105
 06/09  10:00:00,1587.16632921,48.2380564719,495.53369921,0.0,448.566543614,448.566543614,8.74091210975,0.0,8.74091210975
 06/09  11:00:00,1585.58490161,48.8026425266,493.137250643,0.0,448.566543614,448.566543614,8.75339487936,0.0,8.75339487936
 06/09  12:00:00,1529.76981801,42.6785120206,492.389060374,0.0,448.566543614,398.725816546,10.9560093929,0.0,10.9560093929
 06/09  13:00:00,1584.32947154,48.0276051659,491.755749373,0.0,448.566543614,448.566543614,10.9494249868,0.0,10.9494249868
 06/09  14:00:00,1591.68722619,51.1216478553,497.725952941,0.0,448.566543614,448.566543614,6.55450438796,0.0,6.55450438796
 06/09  15:00:00,1598.79733613,54.516612403,502.69685295,0.0,448.566543614,448.566543614,6.55346386231,0.0,6.55346386231
 06/09  16:00:00,1648.51351153,57.2217741163,501.1219893,0.0,448.566543614,448.566543614,8.74824182004,0.0,8.74824182004
 06/09  17:00:00,1524.73875023,50.4431345935,495.814505838,0.0,348.885089477,398.725816546,4.37124676789,0.0,4.37124676789
 06/09  18:00:00,1317.86338034,38.7783227982,498.517282996,0.0,249.203635341,299.044362409,4.36664129348,0.0,4.36664129348
 06/09  19:00:00,1291.26782506,33.8332989172,500.333525314,0.0,249.203635341,299.044362409,2.19117184673,0.0,2.19117184673
 06/09  20:00:00,1192.04079765,30.0020823406,503.197218095,0.0,149.522181205,249.203635341,4.36407958313,0.0,4.36407958313
 06/09  21:00:00,1168.87111171,29.4576245112,505.019422373,0.0,149.522181205,249.203635341,2.18860523083,0.0,2.18860523083
 06/09  22:00:00,756.873696164,13.2602953322,329.543794953,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/09  23:00:00,772.857907921,11.7989358612,366.23926681,0.0,24.9203635341,199.362908273,2.18758763452,0.0,2.18758763452
 06/09  24:00:00,798.766426348,12.841317691,402.225592377,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/10  01:00:00,658.448450205,9.17911244817,331.401976149,0.0,24.9203635341,149.522181205,2.18759312198,0.0,2.18759312198
 06/10  02:00:00,802.315516548,12.1492057485,459.246496971,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  03:00:00,237.928427227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760975184,0.0,2.18760975184
 06/10  04:00:00,670.421960416,12.1662205689,338.439073775,0.0,24.9203635341,149.522181205,2.18759391559,0.0,2.18759391559
 06/10  05:00:00,274.596029771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  06:00:00,1099.50957051,36.5045707821,579.320060648,0.0,49.8407270682,199.362908273,2.18836662037,0.0,2.18836662037
 06/10  07:00:00,1026.45766243,28.2099077133,515.748072809,0.0,49.8407270682,199.362908273,2.1898581613,0.0,2.1898581613
 06/10  08:00:00,1266.03592679,29.6010377268,504.730223119,0.0,249.203635341,249.203635341,4.36257184405,0.0,4.36257184405
 06/10  09:00:00,1228.73329414,31.1705986041,502.522602232,0.0,249.203635341,249.203635341,4.36669190068,0.0,4.36669190068
 06/10  10:00:00,1180.4616879,32.5546406046,501.756420142,0.0,249.203635341,249.203635341,2.19290357863,0.0,2.19290357863
 06/10  11:00:00,1182.77298228,32.9985599348,503.62244674,0.0,249.203635341,249.203635341,4.36861293558,0.0,4.36861293558
 06/10  12:00:00,1182.92863448,32.9464237824,503.83124623,0.0,249.203635341,249.203635341,4.36644728338,0.0,4.36644728338
 06/10  13:00:00,1181.12169131,32.0736989208,502.897363341,0.0,249.203635341,249.203635341,4.36559818856,0.0,4.36559818856
 06/10  14:00:00,931.450900926,30.7831804607,503.7220749,0.0,74.7610906023,174.442544739,2.19109487631,0.0,2.19109487631
 06/10  15:00:00,931.049098104,31.9505518308,502.153573714,0.0,74.7610906023,174.442544739,4.36134898306,0.0,4.36134898306
 06/10  16:00:00,979.00975093,33.0624602423,500.113192522,0.0,74.7610906023,174.442544739,2.19088063887,0.0,2.19088063887
 06/10  17:00:00,941.625970454,32.6507594353,501.237966324,0.0,24.9203635341,149.522181205,2.18821542866,0.0,2.18821542866
 06/10  18:00:00,862.126521218,19.9361968688,461.707032328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  19:00:00,783.697203594,17.9583398151,419.469470536,0.0,24.9203635341,149.522181205,2.18837528598,0.0,2.18837528598
 06/10  20:00:00,816.71971039,16.2111782648,397.861760568,0.0,24.9203635341,149.522181205,2.18832342328,0.0,2.18832342328
 06/10  21:00:00,816.503919251,15.6749506491,411.301211307,0.0,24.9203635341,149.522181205,2.18912065907,0.0,2.18912065907
 06/10  22:00:00,820.889422809,15.9566502001,435.651660849,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  23:00:00,657.345493994,11.0500665628,325.964923157,0.0,24.9203635341,149.522181205,2.1876028638,0.0,2.1876028638
 06/10  24:00:00,663.641136259,12.944963713,343.130133495,0.0,24.9203635341,149.522181205,2.18759749522,0.0,2.18759749522
 06/11  01:00:00,657.325111982,10.8602000533,328.115856671,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  02:00:00,590.237128463,5.73102646538,260.04684844,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,496.100124852,7.47175344248,213.8759981,0.0,24.9203635341,149.522181205,2.18721195858,0.0,2.18721195858
 06/11  04:00:00,250.150285593,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  05:00:00,274.595691358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837646381,0.0,2.18837646381
 06/11  06:00:00,319.758136342,0.191718081044,14.6485180694,0.0,24.9203635341,149.522181205,2.18720344778,0.0,2.18720344778
 06/11  07:00:00,907.905421331,20.8024853624,488.510193807,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  08:00:00,890.928570322,17.9947908979,474.014690275,0.0,24.9203635341,149.522181205,2.18719404537,0.0,2.18719404537
 06/11  09:00:00,942.567213677,22.6031693095,553.444522178,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,810.935404623,18.1006682859,479.903748068,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  11:00:00,887.901817008,22.6635708607,547.742074518,0.0,24.9203635341,149.522181205,2.1879892695,0.0,2.1879892695
 06/11  12:00:00,801.666479748,18.0071938319,470.965450046,0.0,24.9203635341,149.522181205,2.18799260991,0.0,2.18799260991
 06/11  13:00:00,885.864203338,22.3743603322,546.085937628,0.0,24.9203635341,149.522181205,2.18909158596,0.0,2.18909158596
 06/11  14:00:00,806.312841036,17.9642605356,475.661530666,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  15:00:00,892.284754186,22.5077944542,552.293680578,0.0,24.9203635341,149.522181205,2.18702661096,0.0,2.18702661096
 06/11  16:00:00,863.501739537,18.0014080503,483.727209751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,977.916170935,22.5288089664,552.298976101,0.0,24.9203635341,149.522181205,2.18720904836,0.0,2.18720904836
 06/11  18:00:00,899.423147614,17.9662586736,483.05673306,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,778.799387578,13.8810732105,398.933589565,0.0,24.9203635341,149.522181205,2.18718128222,0.0,2.18718128222
 06/11  20:00:00,875.899182482,14.988451041,445.99965787,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  21:00:00,810.640670713,13.8361113952,410.724379393,0.0,24.9203635341,149.522181205,2.18835415645,0.0,2.18835415645
 06/11  22:00:00,761.88227477,10.173087635,393.530138819,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  23:00:00,672.858009185,8.96874773085,323.852528193,0.0,24.9203635341,149.522181205,2.18719975758,0.0,2.18719975758
 06/11  24:00:00,571.562076076,8.99226169264,273.008631548,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,885.403210552,13.0983381778,485.764203451,0.0,24.9203635341,199.362908273,2.18759474491,0.0,2.18759474491
 06/12  02:00:00,379.61410478,0.766872324174,62.8163705024,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  03:00:00,384.850774228,0.766872324174,68.0530281164,0.0,24.9203635341,199.362908273,2.18753492552,0.0,2.18753492552
 06/12  04:00:00,350.052619231,0.383436162087,35.5469724349,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  05:00:00,349.357114912,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855510575,0.0,2.18855510575
 06/12  06:00:00,1082.54263191,37.0320814173,561.825616514,0.0,49.8407270682,199.362908273,2.188260594,0.0,2.188260594
 06/12  07:00:00,1123.39320242,28.9844921397,512.224893446,0.0,149.522181205,199.362908273,4.36533371282,0.0,4.36533371282
 06/12  08:00:00,1663.02248328,35.0748611562,497.510434073,0.0,448.566543614,448.566543614,6.55635446724,0.0,6.55635446724
 06/12  09:00:00,1625.24610336,39.4967063926,491.977788531,0.0,448.566543614,448.566543614,6.55925887545,0.0,6.55925887545
 06/12  10:00:00,1575.2556683,42.2692712524,488.103246728,0.0,448.566543614,448.566543614,8.74069953968,0.0,8.74069953968
 06/12  11:00:00,1577.8900039,41.6184475913,491.385718671,0.0,448.566543614,448.566543614,8.75394951374,0.0,8.75394951374
 06/12  12:00:00,1526.36101072,37.1912405086,494.12129987,0.0,448.566543614,398.725816546,10.9547934692,0.0,10.9547934692
 06/12  13:00:00,1579.68225445,42.3106740499,492.483386695,0.0,448.566543614,448.566543614,10.9494397967,0.0,10.9494397967
 06/12  14:00:00,1577.52783297,43.8058438435,488.840518402,0.0,448.566543614,448.566543614,6.55453795903,0.0,6.55453795903
 06/12  15:00:00,1575.18195257,42.5351214646,487.765696733,0.0,448.566543614,448.566543614,6.55340006291,0.0,6.55340006291
 06/12  16:00:00,1620.40229418,40.4703120823,486.158358429,0.0,448.566543614,448.566543614,8.7478756313,0.0,8.7478756313
 06/12  17:00:00,1506.96108551,35.6159654133,490.433134472,0.0,348.885089477,398.725816546,4.37108175963,0.0,4.37108175963
 06/12  18:00:00,1312.44492074,30.3917514828,500.50577234,0.0,249.203635341,299.044362409,4.36702736104,0.0,4.36702736104
 06/12  19:00:00,1290.73631708,29.457953028,504.177381664,0.0,249.203635341,299.044362409,2.19108045349,0.0,2.19108045349
 06/12  20:00:00,1195.42890666,28.2518795048,508.335550729,0.0,149.522181205,249.203635341,4.36407688976,0.0,4.36407688976
 06/12  21:00:00,1172.69987816,28.2099077133,510.095915811,0.0,149.522181205,249.203635341,2.18873380813,0.0,2.18873380813
 06/12  22:00:00,349.356105689,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/12  23:00:00,299.991348867,0.0,0.0,0.0,24.9203635341,199.362908273,2.187509837,0.0,2.187509837
 06/12  24:00:00,287.769148609,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  01:00:00,287.769149037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18752743662,0.0,2.18752743662
 06/13  02:00:00,287.769146925,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  03:00:00,287.769148631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18754523001,0.0,2.18754523001
 06/13  04:00:00,299.991345503,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  05:00:00,551.3482487,1.15030848626,158.448123895,0.0,49.8407270682,199.362908273,2.18871935242,0.0,2.18871935242
 06/13  06:00:00,1060.84820983,36.2589361306,540.90434281,0.0,49.8407270682,199.362908273,2.18835362547,0.0,2.18835362547
 06/13  07:00:00,1129.98321307,28.3213264116,519.478077083,0.0,149.522181205,199.362908273,4.36562791708,0.0,4.36562791708
 06/13  08:00:00,1659.43549162,38.6289233503,490.369393346,0.0,448.566543614,448.566543614,6.55673353194,0.0,6.55673353194
 06/13  09:00:00,1622.99360205,43.4053831971,485.81662744,0.0,448.566543614,448.566543614,6.55958718235,0.0,6.55958718235
 06/13  10:00:00,1578.07891538,45.7622635477,487.433517301,0.0,448.566543614,448.566543614,8.74108771796,0.0,8.74108771796
 06/13  11:00:00,1578.99147229,47.2154986361,486.890152602,0.0,448.566543614,448.566543614,8.75302272613,0.0,8.75302272613
 06/13  12:00:00,1524.84164734,41.2239878076,488.569212639,0.0,448.566543614,398.725816546,10.9550423356,0.0,10.9550423356
 06/13  13:00:00,1577.93394706,46.8768053986,486.168970304,0.0,448.566543614,448.566543614,10.9496010838,0.0,10.9496010838
 06/13  14:00:00,1582.67549142,48.1917532767,489.851823849,0.0,448.566543614,448.566543614,6.55464127392,0.0,6.55464127392
 06/13  15:00:00,1587.82714703,51.3488265291,492.801827913,0.0,448.566543614,448.566543614,6.55347217596,0.0,6.55347217596
 06/13  16:00:00,1637.50974108,52.7162471877,492.740076895,0.0,448.566543614,448.566543614,8.74788206299,0.0,8.74788206299
 06/13  17:00:00,1512.44983851,39.1568313827,492.557088117,0.0,348.885089477,398.725816546,4.37109140661,0.0,4.37109140661
 06/13  18:00:00,1321.11905619,30.5051450166,509.066522552,0.0,249.203635341,299.044362409,4.36703014046,0.0,4.36703014046
 06/13  19:00:00,1291.41210344,30.6726897483,503.638437369,0.0,249.203635341,299.044362409,2.19108170959,0.0,2.19108170959
 06/13  20:00:00,1200.22607579,28.4343371628,512.950269027,0.0,149.522181205,249.203635341,4.36406467041,0.0,4.36406467041
 06/13  21:00:00,1181.25817014,28.2108032397,518.653315414,0.0,149.522181205,249.203635341,2.18872980343,0.0,2.18872980343
 06/13  22:00:00,349.356103695,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,299.991346883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18750545766,0.0,2.18750545766
 06/13  24:00:00,287.769146616,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  01:00:00,466.83164339,1.15030848626,135.51955192,0.0,24.9203635341,199.362908273,2.18752006345,0.0,2.18752006345
 06/14  02:00:00,287.769144965,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  03:00:00,287.769146709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18753485972,0.0,2.18753485972
 06/14  04:00:00,470.967438241,1.15030848626,127.433157473,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,349.357107745,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870347857,0.0,2.18870347857
 06/14  06:00:00,1059.9307974,39.0969125446,537.148956648,0.0,49.8407270682,199.362908273,2.1883354146,0.0,2.1883354146
 06/14  07:00:00,1130.30783561,28.321154132,519.802879413,0.0,149.522181205,199.362908273,4.36556166452,0.0,4.36556166452
 06/14  08:00:00,1658.5103498,42.0657031975,486.0074855,0.0,448.566543614,448.566543614,6.55656574805,0.0,6.55656574805
 06/14  09:00:00,1622.70160371,46.5959401678,482.334086551,0.0,448.566543614,448.566543614,6.55938281193,0.0,6.55938281193
 06/14  10:00:00,1574.5196988,46.5148987076,483.121680555,0.0,448.566543614,448.566543614,8.7407589875,0.0,8.7407589875
 06/14  11:00:00,1581.58531107,50.3632106361,486.369069367,0.0,448.566543614,448.566543614,8.75383458783,0.0,8.75383458783
 06/14  12:00:00,1528.61838256,44.9320553016,488.663940844,0.0,448.566543614,398.725816546,10.9543931571,0.0,10.9543931571
 06/14  13:00:00,1586.40711017,51.1143108099,490.898173892,0.0,448.566543614,448.566543614,10.9488798621,0.0,10.9488798621
 06/14  14:00:00,1588.96178139,52.5129404403,493.263937626,0.0,448.566543614,448.566543614,6.55421557334,0.0,6.55421557334
 06/14  15:00:00,1584.84957354,54.8355009637,485.8142391,0.0,448.566543614,448.566543614,6.55301722623,0.0,6.55301722623
 06/14  16:00:00,1634.00658662,57.898004977,482.549588805,0.0,448.566543614,448.566543614,6.56574045702,0.0,6.56574045702
 06/14  17:00:00,1516.18019131,51.3305975208,484.039656506,0.0,348.885089477,398.725816546,6.54636604352,0.0,6.54636604352
 06/14  18:00:00,1310.62035366,39.3756270315,489.697347062,0.0,249.203635341,299.044362409,4.36725808977,0.0,4.36725808977
 06/14  19:00:00,1288.21992884,33.6772605457,497.441697234,0.0,249.203635341,299.044362409,2.19132573427,0.0,2.19132573427
 06/14  20:00:00,1194.19265842,29.8685521847,505.482643115,0.0,149.522181205,249.203635341,4.36417799244,0.0,4.36417799244
 06/14  21:00:00,1172.32496715,29.3003686996,508.630550316,0.0,149.522181205,249.203635341,2.18855858995,0.0,2.18855858995
 06/14  22:00:00,693.096402815,11.4088815,272.237865855,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,661.258076642,11.2270907176,286.466386052,0.0,24.9203635341,199.362908273,2.18758967994,0.0,2.18758967994
 06/14  24:00:00,729.143055427,13.3535070931,348.512124519,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  01:00:00,732.114658493,11.2277525375,341.12780828,0.0,24.9203635341,199.362908273,2.18756939197,0.0,2.18756939197
 06/15  02:00:00,748.106691724,12.5298021337,364.010851101,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  03:00:00,453.605174653,1.44382101774,110.716378687,0.0,24.9203635341,199.362908273,2.18757056919,0.0,2.18757056919
 06/15  04:00:00,715.823812683,12.6276256647,333.538806553,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  05:00:00,446.028800198,0.766872324174,67.6431001409,0.0,49.8407270682,199.362908273,2.18867930005,0.0,2.18867930005
 06/15  06:00:00,1102.62338801,37.3260030394,581.612459077,0.0,49.8407270682,199.362908273,2.18821933463,0.0,2.18821933463
 06/15  07:00:00,1128.03484816,28.2294325206,517.621621277,0.0,149.522181205,199.362908273,4.36567238615,0.0,4.36567238615
 06/15  08:00:00,1667.84303038,33.4602443034,503.945638801,0.0,448.566543614,448.566543614,6.55589439848,0.0,6.55589439848
 06/15  09:00:00,1622.21859679,36.4778662186,491.969166445,0.0,448.566543614,448.566543614,6.55967618989,0.0,6.55967618989
 06/15  10:00:00,1569.85425707,39.2463083592,485.724844224,0.0,448.566543614,448.566543614,8.74078230464,0.0,8.74078230464
 06/15  11:00:00,1570.97812679,42.6715725911,483.420772472,0.0,448.566543614,448.566543614,8.7527372846,0.0,8.7527372846
 06/15  12:00:00,1523.61976543,39.048276441,489.523084439,0.0,448.566543614,398.725816546,10.9544063403,0.0,10.9544063403
 06/15  13:00:00,1577.6656077,45.3123102623,487.465163413,0.0,448.566543614,448.566543614,8.76373740678,0.0,8.76373740678
 06/15  14:00:00,1580.083047,48.00305094,487.198565423,0.0,448.566543614,448.566543614,6.55593623751,0.0,6.55593623751
 06/15  15:00:00,1582.69342753,51.0509783895,486.869039731,0.0,448.566543614,448.566543614,6.55477501968,0.0,6.55477501968
 06/15  16:00:00,1629.3140161,50.038718468,485.529732646,0.0,448.566543614,448.566543614,8.74832467913,0.0,8.74832467913
 06/15  17:00:00,1510.61335544,44.7445631943,484.956837766,0.0,348.885089477,398.725816546,6.54604973207,0.0,6.54604973207
 06/15  18:00:00,1310.80669956,34.830772284,494.428555522,0.0,249.203635341,299.044362409,4.36658195822,0.0,4.36658195822
 06/15  19:00:00,1290.34781625,31.1752702358,502.071578842,0.0,249.203635341,299.044362409,2.19139814967,0.0,2.19139814967
 06/15  20:00:00,1195.22911273,29.4518544942,506.9358025,0.0,149.522181205,249.203635341,4.3639493969,0.0,4.3639493969
 06/15  21:00:00,1172.67970201,28.9760723189,509.309584668,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/15  22:00:00,575.583386895,8.08377004465,182.394236925,0.0,49.8407270682,199.362908273,2.18758006101,0.0,2.18758006101
 06/15  23:00:00,516.349727799,7.3365947004,174.006221009,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  24:00:00,530.647944892,8.97902529446,196.87632064,0.0,24.9203635341,199.362908273,2.18755195471,0.0,2.18755195471
 06/16  01:00:00,433.754233144,1.15030848626,102.442196675,0.0,24.9203635341,199.362908273,2.18758644236,0.0,2.18758644236
 06/16  02:00:00,287.769141805,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  03:00:00,287.769143189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18748905789,0.0,2.18748905789
 06/16  04:00:00,299.991338966,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  05:00:00,748.217926322,12.4980767166,316.708183877,0.0,49.8407270682,199.362908273,2.18873371623,0.0,2.18873371623
 06/16  06:00:00,1101.26299976,32.6498225522,584.92825402,0.0,49.8407270682,199.362908273,2.18828380323,0.0,2.18828380323
 06/16  07:00:00,1130.33030463,28.4920837404,519.654435029,0.0,149.522181205,199.362908273,2.19257833562,0.0,2.19257833562
 06/16  08:00:00,1660.44410309,37.1452704929,492.861693219,0.0,448.566543614,448.566543614,8.73466458141,0.0,8.73466458141
 06/16  09:00:00,1621.92169829,40.9382681902,487.211886698,0.0,448.566543614,448.566543614,6.55941782589,0.0,6.55941782589
 06/16  10:00:00,1575.09271093,44.470889725,485.738730343,0.0,448.566543614,448.566543614,6.56070117027,0.0,6.56070117027
 06/16  11:00:00,1578.0841107,47.5739002457,485.6360807,0.0,448.566543614,448.566543614,8.7531819898,0.0,8.7531819898
 06/16  12:00:00,1527.92711482,42.4941228705,490.419946458,0.0,448.566543614,398.725816546,10.9550550303,0.0,10.9550550303
 06/16  13:00:00,1579.69717848,48.5438171999,486.265253973,0.0,448.566543614,448.566543614,10.949577957,0.0,10.949577957
 06/16  14:00:00,1578.43959051,49.8805862218,483.677589717,0.0,448.566543614,448.566543614,6.55447200892,0.0,6.55447200892
 06/16  15:00:00,1576.98873697,50.3547206134,481.752933437,0.0,448.566543614,448.566543614,6.55329595755,0.0,6.55329595755
 06/16  16:00:00,1625.00497412,53.3547444766,477.876674994,0.0,448.566543614,448.566543614,8.74856778298,0.0,8.74856778298
 06/16  17:00:00,1507.52897323,46.4666127619,480.150415294,0.0,348.885089477,398.725816546,4.37052722844,0.0,4.37052722844
 06/16  18:00:00,1310.22573832,34.43125895,494.247116072,0.0,249.203635341,299.044362409,4.36682611119,0.0,4.36682611119
 06/16  19:00:00,1289.70946376,31.5366739022,501.071826904,0.0,249.203635341,299.044362409,4.36270782801,0.0,4.36270782801
 06/16  20:00:00,1198.06166204,29.4621567725,509.758057697,0.0,149.522181205,249.203635341,2.19210402519,0.0,2.19210402519
 06/16  21:00:00,1178.05890866,29.0158735462,514.648992016,0.0,149.522181205,249.203635341,2.18851583453,0.0,2.18851583453
 06/16  22:00:00,537.486907968,5.69416410634,149.29020609,0.0,49.8407270682,199.362908273,2.18755779488,0.0,2.18755779488
 06/16  23:00:00,526.093108978,8.08377004465,182.122857656,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  24:00:00,530.618146359,8.97902529446,196.846523424,0.0,24.9203635341,199.362908273,2.18754511444,0.0,2.18754511444
 06/17  01:00:00,376.719777825,1.15030848626,95.2484771222,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  02:00:00,356.970298954,3.73587672124,96.7942805526,0.0,24.9203635341,149.522181205,2.18744344181,0.0,2.18744344181
 06/17  03:00:00,481.296738097,7.47175344248,198.873118242,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  04:00:00,250.15061209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18744968248,0.0,2.18744968248
 06/17  05:00:00,274.596009719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858398949,0.0,2.18858398949
 06/17  06:00:00,1081.73542596,37.187127963,560.863379207,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/17  07:00:00,1041.31577204,28.2294298206,530.586689835,0.0,49.8407270682,199.362908273,2.18970759604,0.0,2.18970759604
 06/17  08:00:00,1276.68778655,29.9969453792,514.986216748,0.0,249.203635341,249.203635341,4.36257703105,0.0,4.36257703105
 06/17  09:00:00,1232.0556062,31.733658226,505.281911106,0.0,249.203635341,249.203635341,4.36679305402,0.0,4.36679305402
 06/17  10:00:00,1180.23895399,32.1225236592,501.965855107,0.0,249.203635341,249.203635341,4.36516382131,0.0,4.36516382131
 06/17  11:00:00,1181.13349665,31.4725376819,503.509046167,0.0,249.203635341,249.203635341,4.36802664652,0.0,4.36802664652
 06/17  12:00:00,1181.4438505,31.9941588091,503.29878135,0.0,249.203635341,249.203635341,2.19282421945,0.0,2.19282421945
 06/17  13:00:00,1180.48967778,32.3286838376,502.010418633,0.0,249.203635341,249.203635341,4.3654211716,0.0,4.3654211716
 06/17  14:00:00,933.028782435,31.1145591373,504.968618338,0.0,74.7610906023,174.442544739,4.36238454905,0.0,4.36238454905
 06/17  15:00:00,937.135387442,30.7622033762,509.428247891,0.0,74.7610906023,174.442544739,2.19046416182,0.0,2.19046416182
 06/17  16:00:00,986.206670406,30.6150403006,509.75756972,0.0,74.7610906023,174.442544739,2.19096690848,0.0,2.19096690848
 06/17  17:00:00,949.339990393,29.785416786,511.817347759,0.0,24.9203635341,149.522181205,2.18831802057,0.0,2.18831802057
 06/17  18:00:00,602.927572723,11.2237816181,248.864117824,0.0,24.9203635341,149.522181205,2.18829853924,0.0,2.18829853924
 06/17  19:00:00,669.074697963,13.2027799079,321.287698801,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  20:00:00,636.531594424,7.18505160729,239.901899114,0.0,24.9203635341,149.522181205,2.18832939357,0.0,2.18832939357
 06/17  21:00:00,606.915686793,5.73499738483,240.52424166,0.0,24.9203635341,149.522181205,2.18906684811,0.0,2.18906684811
 06/17  22:00:00,516.202893346,8.23862576666,196.345807255,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  23:00:00,486.429054198,5.08183226947,175.976094717,0.0,24.9203635341,149.522181205,2.18746852728,0.0,2.18746852728
 06/17  24:00:00,372.925858893,1.15030848626,91.4545607126,0.0,24.9203635341,149.522181205,2.18758060198,0.0,2.18758060198
 06/18  01:00:00,237.92807762,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  02:00:00,237.928077636,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.928078234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18711394217,0.0,2.18711394217
 06/18  04:00:00,250.150274912,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.595672701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833121185,0.0,2.18833121185
 06/18  06:00:00,297.852462787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18715468623,0.0,2.18715468623
 06/18  07:00:00,628.341978245,13.4685379417,262.67240139,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,296.665857845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,259.9992647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18715272468,0.0,2.18715272468
 06/18  10:00:00,326.265303224,3.73587672124,92.9072266327,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  11:00:00,665.117861129,10.5899431683,372.546070838,0.0,24.9203635341,149.522181205,2.18787240328,0.0,2.18787240328
 06/18  12:00:00,811.834945151,18.4778115155,489.954123237,0.0,24.9203635341,149.522181205,2.18794677522,0.0,2.18794677522
 06/18  13:00:00,800.964034861,15.3397065932,482.790338789,0.0,24.9203635341,149.522181205,2.18908899611,0.0,2.18908899611
 06/18  14:00:00,894.247845754,21.3235699289,558.843845284,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  15:00:00,738.210705146,13.8453559047,429.213990696,0.0,24.9203635341,149.522181205,2.18717546472,0.0,2.18717546472
 06/18  16:00:00,630.922459324,9.27783238521,296.160101607,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,758.979800255,13.4685379417,365.094496135,0.0,24.9203635341,149.522181205,2.18717338904,0.0,2.18717338904
 06/18  18:00:00,296.665857505,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,272.221462477,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,314.939795872,0.0,0.0,0.0,24.9203635341,149.522181205,2.1871709338,0.0,2.1871709338
 06/18  21:00:00,299.040069018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821042591,0.0,2.18821042591
 06/18  22:00:00,274.59467036,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,250.150276563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18707835797,0.0,2.18707835797
 06/18  24:00:00,237.928077273,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,433.273290109,1.15030848626,101.961256517,0.0,24.9203635341,199.362908273,2.18742075956,0.0,2.18742075956
 06/19  02:00:00,287.769136091,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  03:00:00,287.769138242,0.0,0.0,0.0,24.9203635341,199.362908273,2.1874218466,0.0,2.1874218466
 06/19  04:00:00,455.533062298,1.15030848626,111.998814734,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  05:00:00,685.436683391,11.2076301637,269.336776697,0.0,49.8407270682,199.362908273,2.18871570142,0.0,2.18871570142
 06/19  06:00:00,1088.67780943,35.3817097465,569.611183674,0.0,49.8407270682,199.362908273,2.18814558062,0.0,2.18814558062
 06/19  07:00:00,1132.14025883,28.2099077133,521.74658514,0.0,149.522181205,199.362908273,2.19261319156,0.0,2.19261319156
 06/19  08:00:00,1659.70031979,37.6329014208,491.630317077,0.0,448.566543614,448.566543614,8.73365832359,0.0,8.73365832359
 06/19  09:00:00,1621.08231472,40.257748463,487.053062719,0.0,448.566543614,448.566543614,6.55922063504,0.0,6.55922063504
 06/19  10:00:00,1575.02978081,43.4513350028,486.695396353,0.0,448.566543614,448.566543614,6.56040464207,0.0,6.56040464207
 06/19  11:00:00,1579.19128676,44.4738202568,489.853975627,0.0,448.566543614,448.566543614,8.75257024418,0.0,8.75257024418
 06/19  12:00:00,1528.04135081,39.9848268017,493.04341256,0.0,448.566543614,398.725816546,10.953961044,0.0,10.953961044
 06/19  13:00:00,1582.3009814,46.8424160306,490.664971474,0.0,448.566543614,448.566543614,10.9482458086,0.0,10.9482458086
 06/19  14:00:00,1585.4428407,49.0542177281,492.408211024,0.0,448.566543614,448.566543614,6.55370983964,0.0,6.55370983964
 06/19  15:00:00,1585.24401867,49.631667138,491.808869146,0.0,448.566543614,448.566543614,6.55244965117,0.0,6.55244965117
 06/19  16:00:00,1630.32419753,49.1787414705,487.654192295,0.0,448.566543614,448.566543614,8.74717295652,0.0,8.74717295652
 06/19  17:00:00,1509.45237127,40.4222129793,488.118241737,0.0,348.885089477,398.725816546,4.37054789714,0.0,4.37054789714
 06/19  18:00:00,1313.62089142,31.9398569382,500.133691712,0.0,249.203635341,299.044362409,4.36726304004,0.0,4.36726304004
 06/19  19:00:00,1293.32118616,30.3236392108,505.89660151,0.0,249.203635341,299.044362409,2.19106840446,0.0,2.19106840446
 06/19  20:00:00,1189.30530623,28.6583716028,510.349170659,0.0,149.522181205,249.203635341,4.3638571401,0.0,4.3638571401
 06/19  21:00:00,1176.53109365,28.2665788629,513.870480408,0.0,149.522181205,249.203635341,2.18862848806,0.0,2.18862848806
 06/19  22:00:00,349.356092651,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/19  23:00:00,299.99133512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18755009572,0.0,2.18755009572
 06/19  24:00:00,287.76913657,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  01:00:00,287.76913495,0.0,0.0,0.0,24.9203635341,199.362908273,2.187548585,0.0,2.187548585
 06/20  02:00:00,418.739500349,0.766872324174,101.941709215,0.0,24.9203635341,199.362908273,2.18754752449,0.0,2.18754752449
 06/20  03:00:00,351.741627867,0.383436162087,49.4581686133,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991334069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18754524896,0.0,2.18754524896
 06/20  05:00:00,646.317164467,4.8861852075,231.169496725,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/20  06:00:00,1071.68922438,31.4108670855,556.593445077,0.0,49.8407270682,199.362908273,2.18831765857,0.0,2.18831765857
 06/20  07:00:00,1125.56895378,28.2160287791,515.169163853,0.0,149.522181205,199.362908273,4.36546742177,0.0,4.36546742177
 06/20  08:00:00,1660.13126866,38.8797562132,490.814422546,0.0,448.566543614,448.566543614,6.55684103892,0.0,6.55684103892
 06/20  09:00:00,1624.63232301,43.9919767883,486.868854489,0.0,448.566543614,448.566543614,6.55842686107,0.0,6.55842686107
 06/20  10:00:00,1577.46758806,46.1482895883,486.436262775,0.0,448.566543614,448.566543614,8.74051209548,0.0,8.74051209548
 06/20  11:00:00,1580.60787681,47.7467292499,488.190314784,0.0,448.566543614,448.566543614,8.75310459103,0.0,8.75310459103
 06/20  12:00:00,1531.81637299,43.565042616,493.81403473,0.0,448.566543614,398.725816546,10.9536693321,0.0,10.9536693321
 06/20  13:00:00,1587.49489845,51.0810696717,492.119042215,0.0,448.566543614,448.566543614,8.76197371713,0.0,8.76197371713
 06/20  14:00:00,1588.58581116,52.1179524513,493.157049446,0.0,448.566543614,448.566543614,6.55570732681,0.0,6.55570732681
 06/20  15:00:00,1587.35808876,50.7317279558,493.389017001,0.0,448.566543614,448.566543614,6.55440254454,0.0,6.55440254454
 06/20  16:00:00,1635.35759359,50.8912088597,492.116067777,0.0,448.566543614,448.566543614,8.74744634433,0.0,8.74744634433
 06/20  17:00:00,1513.71884092,42.651183762,490.45561012,0.0,348.885089477,398.725816546,6.54541858434,0.0,6.54541858434
 06/20  18:00:00,1311.50568311,33.5701294312,496.388218568,0.0,249.203635341,299.044362409,2.19365959266,0.0,2.19365959266
 06/20  19:00:00,1288.54481659,31.7451074238,499.698768849,0.0,249.203635341,299.044362409,4.36245216276,0.0,4.36245216276
 06/20  20:00:00,1186.21027778,29.3361747746,506.576345576,0.0,149.522181205,249.203635341,2.19190231846,0.0,2.19190231846
 06/20  21:00:00,1173.94514782,28.6845260971,510.866590323,0.0,149.522181205,249.203635341,2.18855296239,0.0,2.18855296239
 06/20  22:00:00,349.35609353,0.0,0.0,0.0,49.8407270682,199.362908273,2.18753824179,0.0,2.18753824179
 06/20  23:00:00,496.465078013,1.15030848626,152.930760917,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  24:00:00,287.769136427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18753624433,0.0,2.18753624433
 06/21  01:00:00,607.348886273,5.63336055175,249.339673724,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  02:00:00,407.6083143,3.73587672124,97.5915760428,0.0,24.9203635341,199.362908273,2.18756344241,0.0,2.18756344241
 06/21  03:00:00,388.309958835,0.766872324174,71.5122262018,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,351.768912444,0.383436162087,37.2632789015,0.0,24.9203635341,199.362908273,2.18752701231,0.0,2.18752701231
 06/21  05:00:00,402.210263555,0.383436162087,38.3388694864,0.0,49.8407270682,199.362908273,2.18856813124,0.0,2.18856813124
 06/21  06:00:00,1067.19070319,40.007113177,543.498679858,0.0,49.8407270682,199.362908273,2.18817857747,0.0,2.18817857747
 06/21  07:00:00,1129.35387422,28.2855425069,518.884579738,0.0,149.522181205,199.362908273,2.19271183946,0.0,2.19271183946
 06/21  08:00:00,1659.0691091,39.4599261596,489.172107666,0.0,448.566543614,448.566543614,6.55587640069,0.0,6.55587640069
 06/21  09:00:00,1619.14350358,45.8548381368,479.517182417,0.0,448.566543614,448.566543614,8.73865501691,0.0,8.73865501691
 06/21  10:00:00,1570.6321704,47.6719967544,478.077149154,0.0,448.566543614,448.566543614,6.55993462265,0.0,6.55993462265
 06/21  11:00:00,1572.52166096,49.5542278434,478.081745804,0.0,448.566543614,448.566543614,8.75282342473,0.0,8.75282342473
 06/21  12:00:00,1522.35644482,43.9053227856,483.402837724,0.0,448.566543614,398.725816546,10.9540038998,0.0,10.9540038998
 06/21  13:00:00,1577.24681984,52.4143616109,479.944447218,0.0,448.566543614,448.566543614,10.9480109455,0.0,10.9480109455
 06/21  14:00:00,1579.88178042,52.2516649591,482.748756217,0.0,448.566543614,448.566543614,6.5545789827,0.0,6.5545789827
 06/21  15:00:00,1579.09013777,50.3968070605,483.812304157,0.0,448.566543614,448.566543614,6.55318574443,0.0,6.55318574443
 06/21  16:00:00,1623.12821334,48.6877257392,480.667006329,0.0,448.566543614,448.566543614,8.74686099766,0.0,8.74686099766
 06/21  17:00:00,1506.85306417,39.0189653333,486.922198316,0.0,348.885089477,398.725816546,4.37062348884,0.0,4.37062348884
 06/21  18:00:00,1311.0115962,31.9041319082,497.560136589,0.0,249.203635341,299.044362409,4.36707837444,0.0,4.36707837444
 06/21  19:00:00,1291.82306453,30.3725458135,504.349584958,0.0,249.203635341,299.044362409,2.19123421473,0.0,2.19123421473
 06/21  20:00:00,1193.94342931,28.3120350956,515.333640191,0.0,149.522181205,249.203635341,4.36390796431,0.0,4.36390796431
 06/21  21:00:00,1178.8761118,28.2099077133,516.272175893,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/21  22:00:00,349.356090879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18756634876,0.0,2.18756634876
 06/21  23:00:00,299.991332257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18752973539,0.0,2.18752973539
 06/21  24:00:00,287.769133031,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  01:00:00,287.769133268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18752281831,0.0,2.18752281831
 06/22  02:00:00,482.284723431,1.15030848626,150.972612252,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  03:00:00,287.769133389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18751636373,0.0,2.18751636373
 06/22  04:00:00,299.991328634,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,723.712623923,10.4900002894,297.235135929,0.0,49.8407270682,199.362908273,2.1882325531,0.0,2.1882325531
 06/22  06:00:00,1095.09267284,34.8638846194,576.543879105,0.0,49.8407270682,199.362908273,2.18822055977,0.0,2.18822055977
 06/22  07:00:00,1127.11239119,28.2748940102,516.653749572,0.0,149.522181205,199.362908273,4.36507376963,0.0,4.36507376963
 06/22  08:00:00,1660.33249019,39.6697380281,490.225686213,0.0,448.566543614,448.566543614,6.55459469735,0.0,6.55459469735
 06/22  09:00:00,1622.62117571,40.7515047921,488.098203419,0.0,448.566543614,448.566543614,6.55908650824,0.0,6.55908650824
 06/22  10:00:00,1570.82629197,41.2501996663,484.693080875,0.0,448.566543614,448.566543614,6.55990577849,0.0,6.55990577849
 06/22  11:00:00,1568.22888728,41.9661609039,481.377055414,0.0,448.566543614,448.566543614,8.75207094568,0.0,8.75207094568
 06/22  12:00:00,1521.66308282,37.5385678414,489.076241632,0.0,448.566543614,398.725816546,10.9530351299,0.0,10.9530351299
 06/22  13:00:00,1570.42544656,44.401095306,481.136358944,0.0,448.566543614,448.566543614,10.948480797,0.0,10.948480797
 06/22  14:00:00,1574.64774522,46.9683314195,482.798061572,0.0,448.566543614,448.566543614,6.55569706341,0.0,6.55569706341
 06/22  15:00:00,1577.74709025,50.0116082258,482.86095446,0.0,448.566543614,448.566543614,6.55426224801,0.0,6.55426224801
 06/22  16:00:00,1633.8068631,52.0965943696,488.535911935,0.0,448.566543614,448.566543614,8.74708290049,0.0,8.74708290049
 06/22  17:00:00,1517.12972703,45.3299524592,491.343486913,0.0,348.885089477,398.725816546,4.3706308489,0.0,4.3706308489
 06/22  18:00:00,1313.5687112,36.6665396952,495.354850661,0.0,249.203635341,299.044362409,4.3666489138,0.0,4.3666489138
 06/22  19:00:00,1289.05333007,32.5791018171,499.373298761,0.0,249.203635341,299.044362409,2.1911682932,0.0,2.1911682932
 06/22  20:00:00,1183.81230588,29.2371915336,504.277365851,0.0,149.522181205,249.203635341,4.36366645077,0.0,4.36366645077
 06/22  21:00:00,1170.09230779,28.7726356486,506.925645606,0.0,149.522181205,249.203635341,2.18854340978,0.0,2.18854340978
 06/22  22:00:00,683.197454572,10.9308520978,270.419700927,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/22  23:00:00,544.905591176,8.97902529446,198.911780421,0.0,24.9203635341,199.362908273,2.18754697586,0.0,2.18754697586
 06/22  24:00:00,411.421117697,4.48951264723,100.650747116,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  01:00:00,623.015083504,11.7520673948,269.990914345,0.0,24.9203635341,199.362908273,2.18753855982,0.0,2.18753855982
 06/23  02:00:00,494.363833106,6.58941935615,165.514589959,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  03:00:00,407.995818881,4.48951264723,97.225447858,0.0,24.9203635341,199.362908273,2.18729676816,0.0,2.18729676816
 06/23  04:00:00,561.292538187,6.75412356812,206.615815564,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  05:00:00,595.913712136,4.69839610738,186.636128466,0.0,49.8407270682,199.362908273,2.18865690097,0.0,2.18865690097
 06/23  06:00:00,1106.34027666,36.9138711253,585.741498951,0.0,49.8407270682,199.362908273,2.18826778623,0.0,2.18826778623
 06/23  07:00:00,1124.02233618,28.5706162949,513.267977097,0.0,149.522181205,199.362908273,4.36519233073,0.0,4.36519233073
