Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  08:00:00,1665.27421424,37.7028829914,497.136238034,0.0,448.566543614,448.566543614,6.55547924009,0.0,6.55547924009
 06/23  09:00:00,1632.6894792,41.9526365257,497.598363039,0.0,448.566543614,448.566543614,6.55897550767,0.0,6.55897550767
 06/23  10:00:00,1586.87436517,45.712272034,497.74808224,0.0,448.566543614,448.566543614,8.73947323761,0.0,8.73947323761
 06/23  11:00:00,1585.93635931,46.2173914851,496.386544924,0.0,448.566543614,448.566543614,8.75083614063,0.0,8.75083614063
 06/23  12:00:00,1530.91740304,40.6347155445,495.713926411,0.0,448.566543614,398.725816546,8.76673486974,0.0,8.76673486974
 06/23  13:00:00,1592.01294073,45.4211347641,503.457453056,0.0,448.566543614,448.566543614,10.9483026662,0.0,10.9483026662
 06/23  14:00:00,1589.48163896,44.3785835134,502.925550627,0.0,448.566543614,448.566543614,6.55375016748,0.0,6.55375016748
 06/23  15:00:00,1577.47412125,45.0431756769,487.608113972,0.0,448.566543614,448.566543614,6.55239403364,0.0,6.55239403364
 06/23  16:00:00,1626.43128356,47.11980951,485.538025449,0.0,448.566543614,448.566543614,8.74680944983,0.0,8.74680944983
 06/23  17:00:00,1512.85749341,41.1122886808,490.83855187,0.0,348.885089477,398.725816546,4.37038572955,0.0,4.37038572955
 06/23  18:00:00,1312.91860971,33.1428696569,498.228424446,0.0,249.203635341,299.044362409,4.36707717186,0.0,4.36707717186
 06/23  19:00:00,1289.81093408,31.2331786722,501.476829262,0.0,249.203635341,299.044362409,2.19097684261,0.0,2.19097684261
 06/23  20:00:00,1184.52630508,29.0969478569,505.131614674,0.0,149.522181205,249.203635341,4.36408041018,0.0,4.36408041018
 06/23  21:00:00,1170.0385147,28.4896090094,507.154881563,0.0,149.522181205,249.203635341,2.18852026588,0.0,2.18852026588
 06/23  22:00:00,349.356085987,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/23  23:00:00,453.130618827,0.766872324174,124.110577119,0.0,24.9203635341,199.362908273,2.18743986771,0.0,2.18743986771
 06/23  24:00:00,360.211482226,0.383436162087,57.9280053596,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.928402232,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874289824,0.0,2.1874289824
 06/24  02:00:00,237.928401891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741803018,0.0,2.18741803018
 06/24  03:00:00,237.928401543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  04:00:00,250.150600461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740697983,0.0,2.18740697983
 06/24  05:00:00,477.872995793,1.15030848626,159.733978274,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  06:00:00,1051.35273223,39.0712816162,528.629462811,0.0,49.8407270682,199.362908273,2.1882873525,0.0,2.1882873525
 06/24  07:00:00,1025.38276898,28.8267049776,514.056437122,0.0,49.8407270682,199.362908273,2.18973721121,0.0,2.18973721121
 06/24  08:00:00,1263.35664084,31.8737716239,499.778278341,0.0,249.203635341,249.203635341,4.36212131647,0.0,4.36212131647
 06/24  09:00:00,1225.92446998,33.0261142303,497.858367688,0.0,249.203635341,249.203635341,2.19357381247,0.0,2.19357381247
 06/24  10:00:00,1177.8885104,34.022171304,497.715807071,0.0,249.203635341,249.203635341,4.36519697236,0.0,4.36519697236
 06/24  11:00:00,1178.07685726,34.1036325673,497.821363249,0.0,249.203635341,249.203635341,4.36815019853,0.0,4.36815019853
 06/24  12:00:00,1180.45667531,33.507870167,500.797940215,0.0,249.203635341,249.203635341,4.36578772112,0.0,4.36578772112
 06/24  13:00:00,1183.96080854,32.9176251256,504.892650054,0.0,249.203635341,249.203635341,4.36526010073,0.0,4.36526010073
 06/24  14:00:00,933.132902119,31.3130934045,504.874240317,0.0,74.7610906023,174.442544739,2.19121070385,0.0,2.19121070385
 06/24  15:00:00,932.477087356,30.3707193123,505.161461891,0.0,74.7610906023,174.442544739,2.19027277895,0.0,2.19027277895
 06/24  16:00:00,984.750639642,29.969249562,508.947359569,0.0,74.7610906023,174.442544739,4.36149862448,0.0,4.36149862448
 06/24  17:00:00,951.93174774,28.6529644265,515.541575555,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  18:00:00,610.703037291,9.96155689523,252.416678759,0.0,24.9203635341,149.522181205,2.18831085334,0.0,2.18831085334
 06/24  19:00:00,609.105842913,8.99226169264,262.656536519,0.0,24.9203635341,149.522181205,2.18829246565,0.0,2.18829246565
 06/24  20:00:00,649.884036673,5.69533012881,245.843143533,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  21:00:00,660.596126997,9.91484604624,291.258592501,0.0,24.9203635341,149.522181205,2.18904019534,0.0,2.18904019534
 06/24  22:00:00,323.631392293,0.383436162087,34.5220987395,0.0,24.9203635341,149.522181205,2.18753908857,0.0,2.18753908857
 06/24  23:00:00,352.665520019,0.766872324174,73.4863184789,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  24:00:00,290.234860207,0.383436162087,37.7921547715,0.0,24.9203635341,149.522181205,2.18746424454,0.0,2.18746424454
 06/25  01:00:00,237.928068651,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  02:00:00,237.92806938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18708339535,0.0,2.18708339535
 06/25  03:00:00,237.928068118,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150267711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18706601342,0.0,2.18706601342
 06/25  05:00:00,274.595656894,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881495142,0.0,2.1881495142
 06/25  06:00:00,297.852453727,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,695.267863907,15.7867512068,316.173045734,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,902.64416798,22.4475632361,490.972118953,0.0,24.9203635341,149.522181205,2.18717372609,0.0,2.18717372609
 06/25  09:00:00,765.457012961,18.0387138415,413.37213532,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  10:00:00,845.039165297,22.4532030984,518.91686062,0.0,24.9203635341,149.522181205,2.18712306399,0.0,2.18712306399
 06/25  11:00:00,719.722321743,17.9644755671,416.599810371,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  12:00:00,852.013255987,22.4525226127,525.890969481,0.0,24.9203635341,149.522181205,2.187913475,0.0,2.187913475
 06/25  13:00:00,724.166499638,17.9300025375,421.077464897,0.0,24.9203635341,149.522181205,2.18898367466,0.0,2.18898367466
 06/25  14:00:00,853.617547658,22.4903373345,527.457446483,0.0,24.9203635341,149.522181205,2.18786611159,0.0,2.18786611159
 06/25  15:00:00,722.30711604,18.031791062,419.117952076,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,896.618695404,22.4768248268,521.583978783,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,804.523847581,18.0193520601,415.791737332,0.0,24.9203635341,149.522181205,2.18717025309,0.0,2.18717025309
 06/25  18:00:00,916.56899838,21.4784028864,506.957826363,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  19:00:00,653.229601745,10.9321231985,300.106532122,0.0,24.9203635341,149.522181205,2.18717010712,0.0,2.18717010712
 06/25  20:00:00,909.173784003,15.2775793988,479.103293511,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  21:00:00,868.018721502,14.0367764103,456.085655672,0.0,24.9203635341,149.522181205,2.18824944867,0.0,2.18824944867
 06/25  22:00:00,520.059459366,5.07790328855,186.548020739,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,299.19694434,0.383436162087,34.5323800604,0.0,24.9203635341,149.522181205,2.18713265767,0.0,2.18713265767
 06/25  24:00:00,392.687534471,1.15030848626,111.216562544,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,698.575370413,12.1662205689,328.973978543,0.0,24.9203635341,199.362908273,2.18754626023,0.0,2.18754626023
 06/26  02:00:00,287.769125726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  03:00:00,287.769126106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18749886553,0.0,2.18749886553
 06/26  04:00:00,299.991324306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18748349775,0.0,2.18748349775
 06/26  05:00:00,349.357075637,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  06:00:00,1075.02445915,38.6387060064,552.700852934,0.0,49.8407270682,199.362908273,2.18824036907,0.0,2.18824036907
 06/26  07:00:00,1120.78117073,29.330805549,509.266638058,0.0,149.522181205,199.362908273,4.36534909675,0.0,4.36534909675
 06/26  08:00:00,1667.06032738,38.174184143,498.506942371,0.0,448.566543614,448.566543614,6.55557186606,0.0,6.55557186606
 06/26  09:00:00,1639.3301508,45.1151199833,502.123630979,0.0,448.566543614,448.566543614,6.55897611376,0.0,6.55897611376
 06/26  10:00:00,1598.23266451,48.0279701272,508.693232468,0.0,448.566543614,448.566543614,8.73935553428,0.0,8.73935553428
 06/26  11:00:00,1597.94917425,48.6831963526,508.045895508,0.0,448.566543614,448.566543614,8.75053453176,0.0,8.75053453176
 06/26  12:00:00,1536.82379172,42.352824683,501.735999405,0.0,448.566543614,398.725816546,8.76622494423,0.0,8.76622494423
 06/26  13:00:00,1592.7743746,49.5663721174,500.289172931,0.0,448.566543614,448.566543614,10.9474995557,0.0,10.9474995557
 06/26  14:00:00,1582.87351269,47.19399303,492.01654495,0.0,448.566543614,448.566543614,6.55329258711,0.0,6.55329258711
 06/26  15:00:00,1575.5478018,47.4099985134,483.256823894,0.0,448.566543614,448.566543614,6.55271810616,0.0,6.55271810616
 06/26  16:00:00,1625.20146772,48.4367751641,482.991282147,0.0,448.566543614,448.566543614,8.74703172071,0.0,8.74703172071
 06/26  17:00:00,1509.75942583,41.8521716813,486.995393694,0.0,348.885089477,398.725816546,4.36994955516,0.0,4.36994955516
 06/26  18:00:00,1312.61667502,33.3029604002,497.766418248,0.0,249.203635341,299.044362409,4.36662649427,0.0,4.36662649427
 06/26  19:00:00,1290.69541406,31.145177073,502.449324877,0.0,249.203635341,299.044362409,2.19115526658,0.0,2.19115526658
 06/26  20:00:00,1184.87990736,29.238628831,505.343549816,0.0,149.522181205,249.203635341,4.36360054031,0.0,4.36360054031
 06/26  21:00:00,1170.20637157,28.7161100637,507.096244315,0.0,149.522181205,249.203635341,2.18851671174,0.0,2.18851671174
 06/26  22:00:00,500.067327711,0.766872324174,121.682542156,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  23:00:00,793.099259346,13.161789012,393.323032363,0.0,24.9203635341,199.362908273,2.18751856811,0.0,2.18751856811
 06/26  24:00:00,337.320072806,0.383436162087,35.0366509194,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  01:00:00,749.768132631,13.4685379417,364.75653042,0.0,24.9203635341,199.362908273,2.18753279382,0.0,2.18753279382
 06/27  02:00:00,287.769123838,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  03:00:00,444.816176445,1.15030848626,113.504145937,0.0,24.9203635341,199.362908273,2.18748407327,0.0,2.18748407327
 06/27  04:00:00,659.696514012,11.2076301637,292.96238015,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  05:00:00,349.357074174,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864141594,0.0,2.18864141594
 06/27  06:00:00,1093.67113621,38.1222506876,571.863986756,0.0,49.8407270682,199.362908273,2.18826652903,0.0,2.18826652903
 06/27  07:00:00,1126.23751999,28.3883635377,515.665435156,0.0,149.522181205,199.362908273,4.36497162927,0.0,4.36497162927
 06/27  08:00:00,1661.84592518,37.9734894297,493.435423103,0.0,448.566543614,448.566543614,6.55495709773,0.0,6.55495709773
 06/27  09:00:00,1630.23839218,45.2395364995,491.470024612,0.0,448.566543614,448.566543614,6.55930848762,0.0,6.55930848762
 06/27  10:00:00,1587.31975817,47.7229615402,496.142589657,0.0,448.566543614,448.566543614,6.55924970246,0.0,6.55924970246
 06/27  11:00:00,1588.89970882,48.7810850934,497.150792201,0.0,448.566543614,448.566543614,8.75189518981,0.0,8.75189518981
 06/27  12:00:00,1533.16919106,43.6729104285,495.536151687,0.0,448.566543614,398.725816546,10.9523538974,0.0,10.9523538974
 06/27  13:00:00,1591.62090957,49.9894068366,498.216776091,0.0,448.566543614,448.566543614,10.947491638,0.0,10.947491638
 06/27  14:00:00,1593.37420186,52.6679818428,498.442017094,0.0,448.566543614,448.566543614,6.55511410486,0.0,6.55511410486
 06/27  15:00:00,1587.92971275,53.61880807,491.101468895,0.0,448.566543614,448.566543614,6.55357492894,0.0,6.55357492894
 06/27  16:00:00,1636.74226629,54.7768925693,489.608711656,0.0,448.566543614,448.566543614,8.74698954866,0.0,8.74698954866
 06/27  17:00:00,1517.49784713,48.0516486948,489.117361302,0.0,348.885089477,398.725816546,4.37004542468,0.0,4.37004542468
 06/27  18:00:00,1312.53389211,36.749997814,494.2546979,0.0,249.203635341,299.044362409,4.36659403878,0.0,4.36659403878
 06/27  19:00:00,1287.68779684,33.7259326287,496.860956914,0.0,249.203635341,299.044362409,2.19126521907,0.0,2.19126521907
 06/27  20:00:00,1182.62818003,30.1486618446,502.181793541,0.0,149.522181205,249.203635341,4.36391463507,0.0,4.36391463507
 06/27  21:00:00,1168.82853153,29.4640066863,504.970510835,0.0,149.522181205,249.203635341,2.1884526758,0.0,2.1884526758
 06/27  22:00:00,754.620302393,13.2027799079,329.460799624,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/27  23:00:00,761.10111758,13.2986389484,367.546975019,0.0,24.9203635341,199.362908273,2.18753780538,0.0,2.18753780538
 06/27  24:00:00,711.023644239,10.7034376802,331.450099392,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,671.632303579,7.74696945223,302.489841073,0.0,24.9203635341,199.362908273,2.18751823532,0.0,2.18751823532
 06/28  02:00:00,584.346138941,5.84341003437,243.010640912,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  03:00:00,753.607312093,13.0983381778,368.965917504,0.0,24.9203635341,199.362908273,2.18749836033,0.0,2.18749836033
 06/28  04:00:00,579.765249664,5.00076086334,209.170059452,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  05:00:00,600.815963099,7.47175344248,206.963681878,0.0,49.8407270682,199.362908273,2.1886377522,0.0,2.1886377522
 06/28  06:00:00,1111.50687073,36.9620662331,590.859907192,0.0,49.8407270682,199.362908273,2.18816907096,0.0,2.18816907096
 06/28  07:00:00,1125.53007786,28.4514673508,514.894895034,0.0,149.522181205,199.362908273,2.19254765195,0.0,2.19254765195
 06/28  08:00:00,1662.16820957,35.4359616864,496.295239021,0.0,448.566543614,448.566543614,8.73280873932,0.0,8.73280873932
 06/28  09:00:00,1624.12118667,40.1186943879,490.23109116,0.0,448.566543614,448.566543614,6.5582564717,0.0,6.5582564717
 06/28  10:00:00,1581.7862253,43.575891825,493.725406977,0.0,448.566543614,448.566543614,6.55920751513,0.0,6.55920751513
 06/28  11:00:00,1590.98642767,45.9961490696,502.282300229,0.0,448.566543614,448.566543614,8.7504371788,0.0,8.7504371788
 06/28  12:00:00,1543.3801182,41.4626354723,510.095680047,0.0,448.566543614,398.725816546,10.9518739951,0.0,10.9518739951
 06/28  13:00:00,1595.96333647,47.730020295,506.442416017,0.0,448.566543614,448.566543614,10.9469177792,0.0,10.9469177792
 06/28  14:00:00,1590.31826961,50.8337735241,496.810350472,0.0,448.566543614,448.566543614,6.5539494902,0.0,6.5539494902
 06/28  15:00:00,1596.46075246,55.6005512903,498.881555306,0.0,448.566543614,448.566543614,6.55240713573,0.0,6.55240713573
 06/28  16:00:00,1645.44365709,57.8228829264,496.823942912,0.0,448.566543614,448.566543614,6.56556124927,0.0,6.56556124927
 06/28  17:00:00,1520.19438325,48.4842841739,492.484394307,0.0,348.885089477,398.725816546,6.54516687254,0.0,6.54516687254
 06/28  18:00:00,1313.2562723,36.5574736931,495.241053461,0.0,249.203635341,299.044362409,4.36634826397,0.0,4.36634826397
 06/28  19:00:00,1289.21803694,32.6820276188,499.435103643,0.0,249.203635341,299.044362409,2.19127020045,0.0,2.19127020045
 06/28  20:00:00,1183.05969288,30.2341312587,502.527842421,0.0,149.522181205,249.203635341,2.19197752785,0.0,2.19197752785
 06/28  21:00:00,1168.28226005,29.586575518,504.301672111,0.0,149.522181205,249.203635341,2.18865002601,0.0,2.18865002601
 06/28  22:00:00,685.672374827,10.9308520978,272.899565,0.0,49.8407270682,199.362908273,2.18753712389,0.0,2.18753712389
 06/28  23:00:00,660.570433687,11.4088815,288.85938835,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  24:00:00,712.289085387,10.8008330575,328.673037728,0.0,24.9203635341,199.362908273,2.18751780685,0.0,2.18751780685
 06/29  01:00:00,814.373696111,13.5121761172,414.996169333,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  02:00:00,632.353269806,9.29219992603,276.150725196,0.0,24.9203635341,199.362908273,2.18753751112,0.0,2.18753751112
 06/29  03:00:00,468.999737918,1.65535175753,136.524872746,0.0,24.9203635341,199.362908273,2.18749041171,0.0,2.18749041171
 06/29  04:00:00,537.744305093,8.23862576666,192.49090512,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,470.771365392,4.11931288333,98.7832532082,0.0,49.8407270682,199.362908273,2.18857963114,0.0,2.18857963114
 06/29  06:00:00,1106.86875978,37.0824045088,586.101460746,0.0,49.8407270682,199.362908273,2.18817536735,0.0,2.18817536735
 06/29  07:00:00,1124.87823009,28.5015194882,514.193001422,0.0,149.522181205,199.362908273,2.19263214354,0.0,2.19263214354
 06/29  08:00:00,1662.13573693,36.8633805172,494.835359678,0.0,448.566543614,448.566543614,6.55559051977,0.0,6.55559051977
 06/29  09:00:00,1624.3171256,42.9247703985,487.620956384,0.0,448.566543614,448.566543614,8.73818927672,0.0,8.73818927672
 06/29  10:00:00,1579.08935773,47.6174602882,486.58896395,0.0,448.566543614,448.566543614,6.55983856697,0.0,6.55983856697
 06/29  11:00:00,1581.07039737,49.3140618202,486.985970485,0.0,448.566543614,448.566543614,8.7509693751,0.0,8.7509693751
 06/29  12:00:00,1533.50855955,44.5508890759,494.664683763,0.0,448.566543614,398.725816546,10.9523553961,0.0,10.9523553961
 06/29  13:00:00,1595.90082462,51.0462723196,502.158214058,0.0,448.566543614,448.566543614,8.76122811076,0.0,8.76122811076
 06/29  14:00:00,1600.96541076,53.4620313845,506.266153959,0.0,448.566543614,448.566543614,6.55519375325,0.0,6.55519375325
 06/29  15:00:00,1605.72862591,56.6739003501,508.42502727,0.0,448.566543614,448.566543614,6.55368818739,0.0,6.55368818739
 06/29  16:00:00,1657.53767758,58.176885248,509.90280207,0.0,448.566543614,448.566543614,8.74707289439,0.0,8.74707289439
 06/29  17:00:00,1530.64104829,49.7136276984,504.124877122,0.0,348.885089477,398.725816546,4.37041359456,0.0,4.37041359456
 06/29  18:00:00,1315.82812086,37.57840872,497.60853752,0.0,249.203635341,299.044362409,4.36665064666,0.0,4.36665064666
 06/29  19:00:00,1289.90449061,33.5295671138,499.274020377,0.0,249.203635341,299.044362409,4.36208193209,0.0,4.36208193209
 06/29  20:00:00,1184.22432278,30.3548543436,503.571755332,0.0,149.522181205,249.203635341,2.19192214443,0.0,2.19192214443
 06/29  21:00:00,1169.2964147,29.5665598622,505.335843489,0.0,149.522181205,249.203635341,2.18860691435,0.0,2.18860691435
 06/29  22:00:00,685.60037614,11.0048920506,272.756133444,0.0,49.8407270682,199.362908273,2.18753477287,0.0,2.18753477287
 06/29  23:00:00,659.968746271,11.4088815,288.244391866,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  24:00:00,700.369268962,10.7241458251,319.655196051,0.0,24.9203635341,199.362908273,2.18753677921,0.0,2.18753677921
 06/30  01:00:00,795.004368587,13.2464180833,396.175571209,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  02:00:00,764.918462222,11.2215755517,370.965432663,0.0,24.9203635341,199.362908273,2.18749985962,0.0,2.18749985962
 06/30  03:00:00,658.342223399,8.98580111091,292.620512712,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  04:00:00,536.795041216,2.13750785666,181.905227244,0.0,24.9203635341,199.362908273,2.18752906573,0.0,2.18752906573
 06/30  05:00:00,349.357068704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852500529,0.0,2.18852500529
 06/30  06:00:00,1093.70924107,37.9728072234,572.051541858,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/30  07:00:00,1124.09220273,28.700660262,513.207834834,0.0,149.522181205,199.362908273,4.36496878929,0.0,4.36496878929
 06/30  08:00:00,1663.45425222,39.1009544451,493.916304206,0.0,448.566543614,448.566543614,6.5558723649,0.0,6.5558723649
 06/30  09:00:00,1633.52074808,44.9783143835,495.539899241,0.0,448.566543614,448.566543614,6.55767610596,0.0,6.55767610596
 06/30  10:00:00,1590.85847015,48.1177860003,500.04171499,0.0,448.566543614,448.566543614,8.7391081175,0.0,8.7391081175
 06/30  11:00:00,1590.74099271,46.8924025639,501.595327872,0.0,448.566543614,448.566543614,8.751066903,0.0,8.751066903
 06/30  12:00:00,1528.58366463,39.1872103518,495.038489702,0.0,448.566543614,398.725816546,10.9508790466,0.0,10.9508790466
 06/30  13:00:00,1580.40740573,46.3458277401,489.421752024,0.0,448.566543614,448.566543614,8.76158262105,0.0,8.76158262105
 06/30  14:00:00,1599.68446247,52.1025171957,505.792062472,0.0,448.566543614,448.566543614,6.55341011283,0.0,6.55341011283
 06/30  15:00:00,1610.78196762,55.3084407772,514.627496299,0.0,448.566543614,448.566543614,6.55191424448,0.0,6.55191424448
 06/30  16:00:00,1654.59416085,56.3310948965,508.959088449,0.0,448.566543614,448.566543614,8.74574419972,0.0,8.74574419972
 06/30  17:00:00,1524.88196414,48.4080982166,498.912893573,0.0,348.885089477,398.725816546,4.36988666259,0.0,4.36988666259
 06/30  18:00:00,1313.5766196,35.6992355348,496.625100191,0.0,249.203635341,299.044362409,4.36654552443,0.0,4.36654552443
 06/30  19:00:00,1289.50906829,32.5376044669,499.870566734,0.0,249.203635341,299.044362409,2.19111326091,0.0,2.19111326091
 06/30  20:00:00,1183.67759154,29.8179188682,503.561960753,0.0,149.522181205,249.203635341,4.36348267949,0.0,4.36348267949
 06/30  21:00:00,1169.28977403,29.0879249026,505.807839951,0.0,149.522181205,249.203635341,2.18846319451,0.0,2.18846319451
 06/30  22:00:00,682.739298138,10.7827721923,270.111324722,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/30  23:00:00,640.823547903,8.99226169264,266.588459728,0.0,24.9203635341,199.362908273,2.18752576816,0.0,2.18752576816
 06/30  24:00:00,600.35747792,5.69003556953,229.06718255,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/01  01:00:00,483.461227091,7.47175344248,201.037625024,0.0,24.9203635341,149.522181205,2.1875164261,0.0,2.1875164261
 07/01  02:00:00,503.162006054,4.8861852075,199.443126804,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928394025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741370323,0.0,2.18741370323
 07/01  04:00:00,250.15059006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  05:00:00,274.595976165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851034458,0.0,2.18851034458
 07/01  06:00:00,1078.52156946,37.8803710125,556.956306252,0.0,49.8407270682,199.362908273,2.18817757941,0.0,2.18817757941
 07/01  07:00:00,1022.9258822,28.4062102366,512.020064764,0.0,49.8407270682,199.362908273,2.18965603947,0.0,2.18965603947
 07/01  08:00:00,1265.02714025,31.2474865526,502.075091368,0.0,249.203635341,249.203635341,2.19111388587,0.0,2.19111388587
 07/01  09:00:00,1228.53488111,32.0851618718,501.409768768,0.0,249.203635341,249.203635341,4.36631519733,0.0,4.36631519733
 07/01  10:00:00,1178.01936344,34.2589487052,497.609914562,0.0,249.203635341,249.203635341,4.36522143051,0.0,4.36522143051
 07/01  11:00:00,1177.74134001,34.4651803194,497.124340498,0.0,249.203635341,249.203635341,4.36767821493,0.0,4.36767821493
 07/01  12:00:00,1178.7343329,34.1894653169,498.394037676,0.0,249.203635341,249.203635341,4.36572603846,0.0,4.36572603846
 07/01  13:00:00,1179.78833172,33.7997827807,499.838050967,0.0,249.203635341,249.203635341,2.19242446751,0.0,2.19242446751
 07/01  14:00:00,929.68450562,32.9960092852,499.742952099,0.0,74.7610906023,174.442544739,4.36219216857,0.0,4.36219216857
 07/01  15:00:00,930.699285086,32.9734442033,500.78095878,0.0,74.7610906023,174.442544739,2.19037756866,0.0,2.19037756866
 07/01  16:00:00,978.674771787,33.1378032746,499.702964745,0.0,74.7610906023,174.442544739,2.19080952201,0.0,2.19080952201
 07/01  17:00:00,942.091049509,32.9970114282,501.356840937,0.0,24.9203635341,149.522181205,2.18815190857,0.0,2.18815190857
 07/01  18:00:00,847.02036309,19.679815695,449.403871246,0.0,24.9203635341,149.522181205,2.18825360091,0.0,2.18825360091
 07/01  19:00:00,738.542386708,15.3396540541,370.980542033,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  20:00:00,715.315618541,11.4828461735,307.636990771,0.0,24.9203635341,149.522181205,2.18827187181,0.0,2.18827187181
 07/01  21:00:00,634.402364971,7.86154510807,254.102402851,0.0,24.9203635341,149.522181205,2.18899218207,0.0,2.18899218207
 07/01  22:00:00,505.495303095,4.8861852075,165.482581824,0.0,24.9203635341,149.522181205,2.18749658746,0.0,2.18749658746
 07/01  23:00:00,250.150590162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  24:00:00,358.768680477,1.15030848626,77.2974085581,0.0,24.9203635341,149.522181205,2.18752373812,0.0,2.18752373812
 07/02  01:00:00,237.928061306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,707.781482281,12.35793865,359.567732516,0.0,24.9203635341,149.522181205,2.18712971276,0.0,2.18712971276
 07/02  03:00:00,237.928061965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150259497,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,274.595644604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815370218,0.0,2.18815370218
 07/02  06:00:00,297.852447286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18704540346,0.0,2.18704540346
 07/02  07:00:00,641.958647648,12.720196575,277.037428111,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  08:00:00,654.303237126,10.6752130903,277.082058401,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,927.354940149,22.1981867525,538.519476099,0.0,24.9203635341,149.522181205,2.18714733935,0.0,2.18714733935
 07/02  10:00:00,803.539076308,18.4659209716,471.77536395,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,888.837225754,22.3223435305,548.780866624,0.0,24.9203635341,149.522181205,2.18787691363,0.0,2.18787691363
 07/02  12:00:00,802.743521658,18.4370778472,471.02524042,0.0,24.9203635341,149.522181205,2.18788260724,0.0,2.18788260724
 07/02  13:00:00,891.771999087,21.9874461798,552.05645834,0.0,24.9203635341,149.522181205,2.18898803293,0.0,2.18898803293
 07/02  14:00:00,809.722126293,18.1431504709,478.271239355,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  15:00:00,785.321895614,16.3491242446,457.289671515,0.0,24.9203635341,149.522181205,2.18713586806,0.0,2.18713586806
 07/02  16:00:00,810.328373171,14.8941432367,435.946035685,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,784.892032612,11.6753801624,388.409243475,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  18:00:00,602.457877788,5.68166649686,224.990921999,0.0,24.9203635341,149.522181205,2.18714962984,0.0,2.18714962984
 07/02  19:00:00,379.47950185,0.958590405218,70.9723210782,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,314.939780818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18711947141,0.0,2.18711947141
 07/02  21:00:00,437.351301269,1.15030848626,94.768364276,0.0,24.9203635341,149.522181205,2.18824832654,0.0,2.18824832654
 07/02  22:00:00,627.119766574,11.2076301637,285.782299532,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.150260067,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928062644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18710155832,0.0,2.18710155832
 07/03  01:00:00,287.769117892,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  02:00:00,667.599104167,8.62206192874,291.791884332,0.0,24.9203635341,199.362908273,2.18752032062,0.0,2.18752032062
 07/03  03:00:00,411.387131099,3.73587672124,101.370408782,0.0,24.9203635341,199.362908273,2.18742992374,0.0,2.18742992374
 07/03  04:00:00,299.991315501,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,349.357065227,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858382928,0.0,2.18858382928
 07/03  06:00:00,1084.0915379,37.6674136138,562.739235694,0.0,49.8407270682,199.362908273,2.18817577515,0.0,2.18817577515
 07/03  07:00:00,1123.94009237,28.268417877,513.487981694,0.0,149.522181205,199.362908273,2.19260329655,0.0,2.19260329655
 07/03  08:00:00,1662.34873591,35.4659830542,496.445786449,0.0,448.566543614,448.566543614,6.55506876282,0.0,6.55506876282
 07/03  09:00:00,1628.34058624,40.2406937211,494.354669631,0.0,448.566543614,448.566543614,8.73806908009,0.0,8.73806908009
 07/03  10:00:00,1586.26013791,45.1515981757,497.322104422,0.0,448.566543614,448.566543614,6.5594221189,0.0,6.5594221189
 07/03  11:00:00,1590.31201363,47.4155814021,500.167068705,0.0,448.566543614,448.566543614,8.75024761566,0.0,8.75024761566
 07/03  12:00:00,1532.81943114,43.5923428424,495.181511017,0.0,448.566543614,398.725816546,10.9511711405,0.0,10.9511711405
 07/03  13:00:00,1587.45906759,50.0457835848,493.118179547,0.0,448.566543614,448.566543614,8.76016637743,0.0,8.76016637743
 07/03  14:00:00,1590.06652236,51.362253603,495.586304609,0.0,448.566543614,448.566543614,6.55440053982,0.0,6.55440053982
 07/03  15:00:00,1591.64999284,53.4768831793,495.375572172,0.0,448.566543614,448.566543614,6.55284417506,0.0,6.55284417506
 07/03  16:00:00,1644.81217221,56.0020203446,497.741120365,0.0,448.566543614,448.566543614,8.74686363283,0.0,8.74686363283
 07/03  17:00:00,1519.70389591,47.5302810332,492.887103005,0.0,348.885089477,398.725816546,4.37044554943,0.0,4.37044554943
 07/03  18:00:00,1312.05392603,36.2118049628,494.294858101,0.0,249.203635341,299.044362409,4.36654445067,0.0,4.36654445067
 07/03  19:00:00,1288.46571213,32.6558152213,498.709008367,0.0,249.203635341,299.044362409,2.19098444324,0.0,2.19098444324
 07/03  20:00:00,1184.93885766,29.8470512251,504.794106468,0.0,149.522181205,249.203635341,4.36355384547,0.0,4.36355384547
 07/03  21:00:00,1170.75744014,29.1082451528,507.255190926,0.0,149.522181205,249.203635341,2.18849691991,0.0,2.18849691991
 07/03  22:00:00,655.70597202,9.28842150376,245.907119509,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,562.522869732,5.2563849714,196.370870682,0.0,24.9203635341,199.362908273,2.18750622048,0.0,2.18750622048
 07/03  24:00:00,765.302107382,13.0877490592,377.822172605,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/04  01:00:00,237.928061205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18714237601,0.0,2.18714237601
 07/04  02:00:00,699.4983783,13.024298225,364.74911294,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,284.428874817,0.370199763899,32.0112384922,0.0,24.9203635341,149.522181205,2.1871537164,0.0,2.1871537164
 07/04  04:00:00,250.150257126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,274.595643328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820867446,0.0,2.18820867446
 07/04  06:00:00,297.852444311,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  07:00:00,796.71937789,19.3049043831,401.148205155,0.0,24.9203635341,149.522181205,2.18713860685,0.0,2.18713860685
 07/04  08:00:00,786.434745092,18.0128703569,397.70912651,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,888.479355811,22.8088796307,513.112591917,0.0,24.9203635341,149.522181205,2.18705315467,0.0,2.18705315467
 07/04  10:00:00,720.832799535,18.2238549245,417.45158106,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,849.527011602,22.7393239416,523.117935484,0.0,24.9203635341,149.522181205,2.18773099984,0.0,2.18773099984
 07/04  12:00:00,725.034899605,18.0452213602,421.831655442,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  13:00:00,853.83005568,22.5343955859,527.624921353,0.0,24.9203635341,149.522181205,2.18900884599,0.0,2.18900884599
 07/04  14:00:00,724.456875482,18.0023649402,421.296485886,0.0,24.9203635341,149.522181205,2.18788557464,0.0,2.18788557464
 07/04  15:00:00,846.045072576,22.6882750827,519.687706431,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,770.050588118,18.181457495,417.822973813,0.0,24.9203635341,149.522181205,2.18715262234,0.0,2.18715262234
 07/04  17:00:00,932.813696373,22.8820723002,520.70714872,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,807.661411883,18.0441954315,418.904465928,0.0,24.9203635341,149.522181205,2.18714622826,0.0,2.18714622826
 07/04  19:00:00,889.925461459,21.4882967225,504.757371338,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,849.249907032,17.6821586293,433.28195643,0.0,24.9203635341,149.522181205,2.18713975266,0.0,2.18713975266
 07/04  21:00:00,766.168395473,11.8817860999,368.43677852,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  22:00:00,773.00685518,13.5558142927,400.633625395,0.0,24.9203635341,149.522181205,2.1871489556,0.0,2.1871489556
 07/04  23:00:00,613.661809368,10.9209283285,292.278559189,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,481.090788682,2.18686782518,159.064832574,0.0,24.9203635341,149.522181205,2.18714262104,0.0,2.18714262104
 07/05  01:00:00,619.942941089,9.1771690774,262.931700777,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  02:00:00,331.313250248,0.383436162087,29.0298399968,0.0,24.9203635341,199.362908273,2.18748918098,0.0,2.18748918098
 07/05  03:00:00,287.769114893,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  04:00:00,439.874876587,1.15030848626,96.3406692097,0.0,24.9203635341,199.362908273,2.18750981947,0.0,2.18750981947
 07/05  05:00:00,349.357061561,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808042979,0.0,2.18808042979
 07/05  06:00:00,1078.31483695,37.5960571535,557.033895133,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  07:00:00,1123.15119025,28.4872398502,512.480262406,0.0,149.522181205,199.362908273,4.36514471683,0.0,4.36514471683
 07/05  08:00:00,1663.79152851,33.6245155936,499.730056171,0.0,448.566543614,448.566543614,6.55437854166,0.0,6.55437854166
 07/05  09:00:00,1630.89169004,37.6892736159,499.804628724,0.0,448.566543614,448.566543614,6.55768187882,0.0,6.55768187882
 07/05  10:00:00,1587.82226022,40.7368017988,504.070050673,0.0,448.566543614,448.566543614,8.73896929314,0.0,8.73896929314
 07/05  11:00:00,1591.70594765,44.4281889757,504.904460956,0.0,448.566543614,448.566543614,8.75070694539,0.0,8.75070694539
 07/05  12:00:00,1538.28984513,42.3859858308,503.206907604,0.0,448.566543614,398.725816546,10.9514566964,0.0,10.9514566964
 07/05  13:00:00,1593.84171161,48.1375440802,502.960285654,0.0,448.566543614,448.566543614,8.76080115291,0.0,8.76080115291
 07/05  14:00:00,1605.68838831,51.7336851509,513.03765096,0.0,448.566543614,448.566543614,6.55286816732,0.0,6.55286816732
 07/05  15:00:00,1609.45381748,53.7097535726,515.5314683,0.0,448.566543614,448.566543614,6.55296887504,0.0,6.55296887504
 07/05  16:00:00,1642.57622572,49.2488070961,503.407027056,0.0,448.566543614,448.566543614,8.74579420345,0.0,8.74579420345
 07/05  17:00:00,1512.61382047,38.7535348793,493.443626223,0.0,348.885089477,398.725816546,4.37004102037,0.0,4.37004102037
 07/05  18:00:00,1316.86215698,31.2430975631,504.071803779,0.0,249.203635341,299.044362409,4.36595625643,0.0,4.36595625643
 07/05  19:00:00,1294.37501041,30.1324733348,507.141655762,0.0,249.203635341,299.044362409,2.19124464571,0.0,2.19124464571
 07/05  20:00:00,1194.10483654,28.5012055573,515.305936229,0.0,149.522181205,249.203635341,4.36380791841,0.0,4.36380791841
 07/05  21:00:00,1184.21788105,28.2193492838,521.604531698,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/05  22:00:00,349.356073177,0.0,0.0,0.0,49.8407270682,199.362908273,2.18752577675,0.0,2.18752577675
 07/05  23:00:00,299.991314753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18749458319,0.0,2.18749458319
 07/05  24:00:00,287.769115518,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  01:00:00,287.769116463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18746283694,0.0,2.18746283694
 07/06  02:00:00,460.359019813,1.15030848626,129.046968434,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.769116652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18743132878,0.0,2.18743132878
 07/06  04:00:00,299.991311864,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  05:00:00,349.357060496,0.0,0.0,0.0,49.8407270682,199.362908273,2.18843257188,0.0,2.18843257188
 07/06  06:00:00,1056.48347674,38.3793685071,534.419222414,0.0,49.8407270682,199.362908273,2.18771860886,0.0,2.18771860886
 07/06  07:00:00,1132.3859852,28.2324696854,521.969832589,0.0,149.522181205,199.362908273,2.1923931446,0.0,2.1923931446
 07/06  08:00:00,1658.95220243,42.3356852761,486.179566561,0.0,448.566543614,448.566543614,6.55585095064,0.0,6.55585095064
 07/06  09:00:00,1618.91540573,47.6840394199,477.460025702,0.0,448.566543614,448.566543614,8.73707901615,0.0,8.73707901615
 07/06  10:00:00,1578.36523632,49.984981368,483.58067119,0.0,448.566543614,448.566543614,6.55910634879,0.0,6.55910634879
 07/06  11:00:00,1585.90105665,52.1668324987,489.697705161,0.0,448.566543614,448.566543614,8.75102124182,0.0,8.75102124182
 07/06  12:00:00,1529.26704434,46.5675756658,487.723031932,0.0,448.566543614,398.725816546,10.9519682112,0.0,10.9519682112
 07/06  13:00:00,1584.79954439,52.4778871661,487.544534393,0.0,448.566543614,448.566543614,8.76070970556,0.0,8.76070970556
 07/06  14:00:00,1594.57133377,55.6304101337,495.848859114,0.0,448.566543614,448.566543614,6.5548301109,0.0,6.5548301109
 07/06  15:00:00,1604.5286977,55.7127596375,507.982019156,0.0,448.566543614,448.566543614,6.55321900304,0.0,6.55321900304
 07/06  16:00:00,1655.46917091,57.6791678319,508.364611792,0.0,448.566543614,448.566543614,8.74613695229,0.0,8.74613695229
 07/06  17:00:00,1525.10872554,49.3205935381,498.087536594,0.0,348.885089477,398.725816546,4.36997636928,0.0,4.36997636928
 07/06  18:00:00,1310.82028515,37.9943610418,491.288354,0.0,249.203635341,299.044362409,4.36619138789,0.0,4.36619138789
 07/06  19:00:00,1290.61350089,33.5654688691,499.947151016,0.0,249.203635341,299.044362409,4.3620052255,0.0,4.3620052255
 07/06  20:00:00,1190.85862269,29.4257042547,511.135228423,0.0,149.522181205,249.203635341,2.19165956296,0.0,2.19165956296
 07/06  21:00:00,1177.21895215,28.5953161515,514.229635867,0.0,149.522181205,249.203635341,2.1885862156,0.0,2.1885862156
 07/06  22:00:00,470.904402864,0.766872324174,92.5197000044,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/06  23:00:00,718.101397555,12.4795457592,335.964481497,0.0,24.9203635341,199.362908273,2.18750122637,0.0,2.18750122637
 07/06  24:00:00,422.875541337,1.15030848626,91.5635424408,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  01:00:00,287.76911456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18751999886,0.0,2.18751999886
 07/07  02:00:00,287.769114733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18743505753,0.0,2.18743505753
 07/07  03:00:00,428.23406126,1.15030848626,96.9220483266,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.991313138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18740228996,0.0,2.18740228996
 07/07  05:00:00,349.357057032,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/07  06:00:00,1057.33459636,38.5446808245,535.10503176,0.0,49.8407270682,199.362908273,2.18824549308,0.0,2.18824549308
 07/07  07:00:00,1130.91210532,28.6027178277,520.125704235,0.0,149.522181205,199.362908273,4.36477046197,0.0,4.36477046197
 07/07  08:00:00,1657.85498095,43.9615827828,483.456457872,0.0,448.566543614,448.566543614,6.55505693087,0.0,6.55505693087
 07/07  09:00:00,1627.01388709,49.2889765847,484.007830336,0.0,448.566543614,448.566543614,6.55822226092,0.0,6.55822226092
 07/07  10:00:00,1586.1486606,51.373468577,490.793754062,0.0,448.566543614,448.566543614,6.5589487378,0.0,6.5589487378
 07/07  11:00:00,1586.23105887,54.0080968218,488.307515563,0.0,448.566543614,448.566543614,8.75107460413,0.0,8.75107460413
 07/07  12:00:00,1527.53417556,47.7543068494,484.818518016,0.0,448.566543614,398.725816546,10.9521120439,0.0,10.9521120439
 07/07  13:00:00,1585.87240085,53.8164317591,487.713100588,0.0,448.566543614,448.566543614,10.9453786055,0.0,10.9453786055
 07/07  14:00:00,1603.31916253,55.5799795792,506.33807771,0.0,448.566543614,448.566543614,6.5538628851,0.0,6.5538628851
 07/07  15:00:00,1608.21923659,58.2465705755,509.71644633,0.0,448.566543614,448.566543614,6.55218265167,0.0,6.55218265167
 07/07  16:00:00,1656.20899866,60.7200339438,506.014790824,0.0,448.566543614,448.566543614,6.56505195649,0.0,6.56505195649
 07/07  17:00:00,1525.69904589,53.2415821212,494.850386413,0.0,348.885089477,398.725816546,6.54466377573,0.0,6.54466377573
 07/07  18:00:00,1312.69833613,40.7212916198,490.637099423,0.0,249.203635341,299.044362409,4.36600165126,0.0,4.36600165126
 07/07  19:00:00,1287.72812587,35.3061647192,495.321082711,0.0,249.203635341,299.044362409,2.19109185219,0.0,2.19109185219
 07/07  20:00:00,1184.7158602,30.1307745249,504.287398634,0.0,149.522181205,249.203635341,2.19177609309,0.0,2.19177609309
 07/07  21:00:00,1170.14425093,29.3949891366,506.355263367,0.0,149.522181205,249.203635341,2.18846659925,0.0,2.18846659925
 07/07  22:00:00,703.2367952,12.5732826919,287.056396994,0.0,49.8407270682,199.362908273,2.18749486064,0.0,2.18749486064
 07/07  23:00:00,640.995021815,11.7520673948,275.715026479,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  24:00:00,694.844436815,13.2986389484,327.643357158,0.0,24.9203635341,199.362908273,2.18751360154,0.0,2.18751360154
 07/08  01:00:00,715.339918519,13.0877490592,377.700716384,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,330.355734335,0.766872324174,63.3987587845,0.0,24.9203635341,149.522181205,2.18745343043,0.0,2.18745343043
 07/08  03:00:00,598.08166464,13.3151634768,291.3029338,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  04:00:00,250.150585269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749642053,0.0,2.18749642053
 07/08  05:00:00,378.855093025,0.766872324174,75.2305228417,0.0,24.9203635341,149.522181205,2.18860336344,0.0,2.18860336344
 07/08  06:00:00,1094.37156242,36.3379798871,574.348700957,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/08  07:00:00,1022.91783013,28.7272388204,511.690997625,0.0,49.8407270682,199.362908273,2.18960371258,0.0,2.18960371258
 07/08  08:00:00,1266.3128956,31.6568510181,502.951499756,0.0,249.203635341,249.203635341,4.36213612892,0.0,4.36213612892
 07/08  09:00:00,1227.98004773,32.5907081988,500.349415851,0.0,249.203635341,249.203635341,4.36658399375,0.0,4.36658399375
 07/08  10:00:00,1178.63007135,34.0340507627,498.445545972,0.0,249.203635341,249.203635341,2.1922691616,0.0,2.1922691616
 07/08  11:00:00,1177.87054434,34.436272567,497.28248162,0.0,249.203635341,249.203635341,4.36799247613,0.0,4.36799247613
 07/08  12:00:00,1178.00623921,34.1697794206,497.685656025,0.0,249.203635341,249.203635341,4.36563437569,0.0,4.36563437569
 07/08  13:00:00,1178.93986103,33.3218558495,499.467528685,0.0,249.203635341,249.203635341,4.3650305055,0.0,4.3650305055
 07/08  14:00:00,930.017091959,32.430104629,500.641464158,0.0,74.7610906023,174.442544739,2.1909293547,0.0,2.1909293547
 07/08  15:00:00,932.165321474,33.0595391926,502.1609151,0.0,74.7610906023,174.442544739,2.19037684547,0.0,2.19037684547
 07/08  16:00:00,982.182195762,33.9401060434,502.408101452,0.0,74.7610906023,174.442544739,4.36161154943,0.0,4.36161154943
 07/08  17:00:00,943.524924571,33.1121743271,502.675563872,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  18:00:00,851.663829568,19.8084138216,453.845747803,0.0,24.9203635341,149.522181205,2.18823835031,0.0,2.18823835031
 07/08  19:00:00,788.752659313,17.9580505889,424.525269901,0.0,24.9203635341,149.522181205,2.18820570835,0.0,2.18820570835
 07/08  20:00:00,820.881172545,16.9365345213,412.521118232,0.0,24.9203635341,149.522181205,2.18825466149,0.0,2.18825466149
 07/08  21:00:00,820.788954016,15.4131635347,418.484446549,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  22:00:00,870.642943668,15.3364763023,480.532714678,0.0,24.9203635341,149.522181205,2.18750744635,0.0,2.18750744635
 07/08  23:00:00,839.900522616,13.0983381778,478.171901264,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  24:00:00,694.076853651,8.23831053195,360.895532964,0.0,24.9203635341,149.522181205,2.18750450854,0.0,2.18750450854
 07/09  01:00:00,554.614770691,5.6265847353,236.047936784,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,656.314399511,12.7281384139,336.003647702,0.0,24.9203635341,149.522181205,2.1870461937,0.0,2.1870461937
 07/09  03:00:00,237.928056491,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150256267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18713886032,0.0,2.18713886032
 07/09  05:00:00,431.535721905,1.15030848626,113.397185404,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  06:00:00,297.852442525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18714276549,0.0,2.18714276549
 07/09  07:00:00,817.521608842,19.9595297864,417.593469451,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,768.079550183,17.0601480595,384.009000143,0.0,24.9203635341,149.522181205,2.18713138557,0.0,2.18713138557
 07/09  09:00:00,894.962285136,22.4475632361,519.956842669,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,722.839258588,17.9727147287,419.70918079,0.0,24.9203635341,149.522181205,2.18714577108,0.0,2.18714577108
 07/09  11:00:00,850.835067259,22.4903118012,524.675010236,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  12:00:00,726.175820256,17.9580505889,423.059749718,0.0,24.9203635341,149.522181205,2.18788315963,0.0,2.18788315963
 07/09  13:00:00,837.45942827,21.5691417422,513.319113604,0.0,24.9203635341,149.522181205,2.18897226668,0.0,2.18897226668
 07/09  14:00:00,725.758524661,17.9058590404,422.694647066,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  15:00:00,851.344006078,22.5957191405,525.079197505,0.0,24.9203635341,149.522181205,2.18712913926,0.0,2.18712913926
 07/09  16:00:00,773.637738166,18.0593575487,421.532228235,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,936.441376001,22.7591883518,524.457713037,0.0,24.9203635341,149.522181205,2.18715206612,0.0,2.18715206612
 07/09  18:00:00,809.200082539,18.1010852135,420.386251986,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,912.235574065,22.411882286,525.043612569,0.0,24.9203635341,149.522181205,2.18709235743,0.0,2.18709235743
 07/09  20:00:00,795.570957146,15.2656141013,385.364800783,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  21:00:00,830.042015893,13.7752868714,424.537899564,0.0,24.9203635341,149.522181205,2.18821745777,0.0,2.18821745777
 07/09  22:00:00,853.086660801,12.3576234153,469.441336945,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,822.586744149,13.1287399551,461.137138848,0.0,24.9203635341,149.522181205,2.18712199432,0.0,2.18712199432
 07/09  24:00:00,710.234515539,12.0752708739,371.843955721,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,686.423954304,11.9809630696,318.127740758,0.0,24.9203635341,199.362908273,2.18748780765,0.0,2.18748780765
 07/10  02:00:00,513.235743683,2.06918969692,166.194806604,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  03:00:00,734.438797225,10.4133130569,350.482398482,0.0,24.9203635341,199.362908273,2.1874904927,0.0,2.1874904927
 07/10  04:00:00,299.991309311,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  05:00:00,398.973508425,0.383436162087,35.1021546107,0.0,49.8407270682,199.362908273,2.18841130421,0.0,2.18841130421
 07/10  06:00:00,1104.47363014,35.7862286058,576.458852994,0.0,49.8407270682,199.362908273,2.18806919201,0.0,2.18806919201
 07/10  07:00:00,1125.81717324,28.532827362,515.100672312,0.0,149.522181205,199.362908273,4.36488823539,0.0,4.36488823539
 07/10  08:00:00,1664.1306874,31.6365564496,502.057200825,0.0,448.566543614,448.566543614,6.5536824514,0.0,6.5536824514
 07/10  09:00:00,1624.50675227,33.8295810485,496.905852971,0.0,448.566543614,448.566543614,6.55774305579,0.0,6.55774305579
 07/10  10:00:00,1572.99134187,38.1578417942,489.95063879,0.0,448.566543614,448.566543614,6.55948084375,0.0,6.55948084375
 07/10  11:00:00,1577.71146701,40.655120679,492.27063584,0.0,448.566543614,448.566543614,8.75141915287,0.0,8.75141915287
