Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/10  12:00:00,1530.57928939,37.1120780077,498.734042709,0.0,448.566543614,398.725816546,10.950829354,0.0,10.950829354
 07/10  13:00:00,1585.19298805,43.3950748842,497.383671302,0.0,448.566543614,448.566543614,10.9453831165,0.0,10.9453831165
 07/10  14:00:00,1588.24245188,46.1668295411,498.895944405,0.0,448.566543614,448.566543614,4.37572730453,0.0,4.37572730453
 07/10  15:00:00,1586.44362893,46.3613701942,496.824475053,0.0,448.566543614,448.566543614,6.55329286798,0.0,6.55329286798
 07/10  16:00:00,1633.59910382,46.6672314766,494.256399048,0.0,448.566543614,448.566543614,8.74611260879,0.0,8.74611260879
 07/10  17:00:00,1514.88171791,39.0191291446,495.162923351,0.0,348.885089477,398.725816546,4.3699735246,0.0,4.3699735246
 07/10  18:00:00,1314.14941382,32.2921532345,500.310021974,0.0,249.203635341,299.044362409,4.36618008925,0.0,4.36618008925
 07/10  19:00:00,1290.29936787,31.3330880282,501.865407117,0.0,249.203635341,299.044362409,4.36198701041,0.0,4.36198701041
 07/10  20:00:00,1184.63112929,29.4486730477,504.884775605,0.0,149.522181205,249.203635341,2.19164096188,0.0,2.19164096188
 07/10  21:00:00,1170.69852599,28.8722674204,507.432262899,0.0,149.522181205,249.203635341,2.18857242819,0.0,2.18857242819
 07/10  22:00:00,493.5709248,0.766872324174,115.186170097,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  23:00:00,746.187493808,10.9255575385,351.709786583,0.0,24.9203635341,199.362908273,2.18751734395,0.0,2.18751734395
 07/10  24:00:00,337.224897667,0.383436162087,34.9414882385,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  01:00:00,810.407647772,12.35793865,412.352821078,0.0,24.9203635341,199.362908273,2.18751176714,0.0,2.18751176714
 07/11  02:00:00,287.769112095,0.0,0.0,0.0,24.9203635341,199.362908273,2.1874126532,0.0,2.1874126532
 07/11  03:00:00,335.149124076,0.383436162087,32.8657184388,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  04:00:00,401.305149743,0.766872324174,72.285240715,0.0,24.9203635341,199.362908273,2.18745393003,0.0,2.18745393003
 07/11  05:00:00,349.357052898,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/11  06:00:00,1086.25308525,39.5204069506,554.504131362,0.0,49.8407270682,199.362908273,2.188252537,0.0,2.188252537
 07/11  07:00:00,1121.80027822,28.8508932426,510.765711571,0.0,149.522181205,199.362908273,4.36516049487,0.0,4.36516049487
 07/11  08:00:00,1664.5036045,38.7090849227,495.357597335,0.0,448.566543614,448.566543614,6.55481326148,0.0,6.55481326148
 07/11  09:00:00,1631.24726442,44.1258247744,493.672848772,0.0,448.566543614,448.566543614,6.55888808814,0.0,6.55888808814
 07/11  10:00:00,1589.79329399,47.3172329709,499.4925213,0.0,448.566543614,448.566543614,6.55860604162,0.0,6.55860604162
 07/11  11:00:00,1589.51246473,48.9786864668,497.678407575,0.0,448.566543614,448.566543614,8.75051230851,0.0,8.75051230851
 07/11  12:00:00,1534.55925316,43.8385087002,496.982314967,0.0,448.566543614,398.725816546,10.9512435605,0.0,10.9512435605
 07/11  13:00:00,1593.94518179,50.9088848299,500.058119,0.0,448.566543614,448.566543614,10.9457765358,0.0,10.9457765358
 07/11  14:00:00,1598.37164848,54.3905553729,502.139763352,0.0,448.566543614,448.566543614,6.55329090138,0.0,6.55329090138
 07/11  15:00:00,1599.94054799,56.5303593051,502.025735825,0.0,448.566543614,448.566543614,6.55157853401,0.0,6.55157853401
 07/11  16:00:00,1645.50970733,56.0825830191,498.749512647,0.0,448.566543614,448.566543614,6.56435195262,0.0,6.56435195262
 07/11  17:00:00,1520.77629304,45.7788513796,496.021317078,0.0,348.885089477,398.725816546,6.54470677302,0.0,6.54470677302
 07/11  18:00:00,1313.96712004,34.5505411206,497.997418318,0.0,249.203635341,299.044362409,2.19337563222,0.0,2.19337563222
 07/11  19:00:00,1289.87844145,32.6443317428,500.133237938,0.0,249.203635341,299.044362409,4.3618869786,0.0,4.3618869786
 07/11  20:00:00,1185.40844877,29.8492915153,505.261479093,0.0,149.522181205,249.203635341,2.19154121593,0.0,2.19154121593
 07/11  21:00:00,1171.20043875,28.9213653548,507.885078868,0.0,149.522181205,249.203635341,2.18846364358,0.0,2.18846364358
 07/11  22:00:00,492.681958911,0.766872324174,114.297206616,0.0,49.8407270682,199.362908273,2.18737819759,0.0,2.18737819759
 07/11  23:00:00,746.869696367,13.3407258877,354.451049198,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  24:00:00,338.064682557,0.383436162087,35.7812720742,0.0,24.9203635341,199.362908273,2.18748412711,0.0,2.18748412711
 07/12  01:00:00,649.03018796,12.35793865,293.367957687,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,436.74445908,1.1105992917,105.506612023,0.0,24.9203635341,199.362908273,2.18750899336,0.0,2.18750899336
 07/12  03:00:00,446.953385359,1.15030848626,115.641369071,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  04:00:00,689.234193094,11.3993482448,315.242922652,0.0,24.9203635341,199.362908273,2.18740913924,0.0,2.18740913924
 07/12  05:00:00,457.028873074,0.766872324174,78.6432171519,0.0,49.8407270682,199.362908273,2.18853373063,0.0,2.18853373063
 07/12  06:00:00,1099.4037301,38.6608381855,568.514346932,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  07:00:00,1123.45287294,28.7859340685,512.483268136,0.0,149.522181205,199.362908273,4.36485101448,0.0,4.36485101448
 07/12  08:00:00,1667.40309462,39.3583709724,497.826099657,0.0,448.566543614,448.566543614,6.55583345608,0.0,6.55583345608
 07/12  09:00:00,1642.55501696,44.4892580667,506.762618269,0.0,448.566543614,448.566543614,6.55698768128,0.0,6.55698768128
 07/12  10:00:00,1600.9689137,47.9709959644,511.969954985,0.0,448.566543614,448.566543614,8.73889000242,0.0,8.73889000242
 07/12  11:00:00,1610.08254582,49.9381344828,519.669556018,0.0,448.566543614,448.566543614,8.74944138541,0.0,8.74944138541
 07/12  12:00:00,1560.29740237,44.9803881201,524.902490347,0.0,448.566543614,398.725816546,8.76442998875,0.0,8.76442998875
 07/12  13:00:00,1615.62122615,52.5025679457,520.982018255,0.0,448.566543614,448.566543614,10.9460387422,0.0,10.9460387422
 07/12  14:00:00,1614.42183194,55.0846579167,514.857836759,0.0,448.566543614,448.566543614,6.55425609975,0.0,6.55425609975
 07/12  15:00:00,1617.89357164,59.4764015538,513.536290959,0.0,448.566543614,448.566543614,6.55252163284,0.0,6.55252163284
 07/12  16:00:00,1664.9620882,59.7117374331,511.47706483,0.0,448.566543614,448.566543614,6.5641924198,0.0,6.5641924198
 07/12  17:00:00,1535.62144457,47.3291948411,510.573159778,0.0,348.885089477,398.725816546,6.54497875988,0.0,6.54497875988
 07/12  18:00:00,1319.52187513,36.8021630002,504.061087792,0.0,249.203635341,299.044362409,4.3661622722,0.0,4.3661622722
 07/12  19:00:00,1292.45797958,32.9696327582,502.443095318,0.0,249.203635341,299.044362409,2.19117060242,0.0,2.19117060242
 07/12  20:00:00,1185.03678879,30.153167983,504.585943173,0.0,149.522181205,249.203635341,2.19184693876,0.0,2.19184693876
 07/12  21:00:00,1175.70753494,29.1401487111,512.173392955,0.0,149.522181205,249.203635341,2.18854285573,0.0,2.18854285573
 07/12  22:00:00,469.66133991,0.766872324174,91.2766426562,0.0,49.8407270682,199.362908273,2.18751720866,0.0,2.18751720866
 07/12  23:00:00,659.731180627,12.7016656175,291.503025394,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  24:00:00,421.694847857,1.15030848626,90.3828529408,0.0,24.9203635341,199.362908273,2.18748044089,0.0,2.18748044089
 07/13  01:00:00,287.769110098,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,429.195689035,1.15030848626,97.8836791533,0.0,24.9203635341,199.362908273,2.18744179877,0.0,2.18744179877
 07/13  03:00:00,287.76911051,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,743.012002166,12.4927821574,360.383070139,0.0,24.9203635341,199.362908273,2.18740390923,0.0,2.18740390923
 07/13  05:00:00,441.342318185,0.753635925986,76.6219697344,0.0,49.8407270682,199.362908273,2.18860982709,0.0,2.18860982709
 07/13  06:00:00,1099.53103601,38.0841348346,569.21835653,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/13  07:00:00,1124.69424925,28.4129738145,514.097608421,0.0,149.522181205,199.362908273,4.36495734497,0.0,4.36495734497
 07/13  08:00:00,1662.97783064,39.2579815823,493.282930589,0.0,448.566543614,448.566543614,6.55451449454,0.0,6.55451449454
 07/13  09:00:00,1633.30624187,45.4173078875,494.824693301,0.0,448.566543614,448.566543614,6.55787911959,0.0,6.55787911959
 07/13  10:00:00,1591.27406388,48.125043123,500.544058247,0.0,448.566543614,448.566543614,8.73809554764,0.0,8.73809554764
 07/13  11:00:00,1595.22471933,48.6877123259,504.74161733,0.0,448.566543614,448.566543614,8.75059835408,0.0,8.75059835408
 07/13  12:00:00,1540.16474302,44.3707784161,503.514765991,0.0,448.566543614,398.725816546,10.9496619015,0.0,10.9496619015
 07/13  13:00:00,1606.10203766,51.5632909935,513.056201384,0.0,448.566543614,448.566543614,8.76028549565,0.0,8.76028549565
 07/13  14:00:00,1614.9969836,53.1958648504,519.052393588,0.0,448.566543614,448.566543614,6.55251482686,0.0,6.55251482686
 07/13  15:00:00,1600.38277324,50.9685631949,508.624973388,0.0,448.566543614,448.566543614,6.55335683704,0.0,6.55335683704
 07/13  16:00:00,1637.83608338,49.0388878214,497.950507368,0.0,448.566543614,448.566543614,8.74609024022,0.0,8.74609024022
 07/13  17:00:00,1521.58737149,42.5917828905,500.051872433,0.0,348.885089477,398.725816546,4.37031422091,0.0,4.37031422091
 07/13  18:00:00,1318.45457281,33.7666943066,504.324649599,0.0,249.203635341,299.044362409,4.3666920972,0.0,4.3666920972
 07/13  19:00:00,1293.06360484,31.8855360465,504.077202692,0.0,249.203635341,299.044362409,2.19103852756,0.0,2.19103852756
 07/13  20:00:00,1185.65587619,29.6004288564,505.75777036,0.0,149.522181205,249.203635341,4.36336163812,0.0,4.36336163812
 07/13  21:00:00,1169.89409342,29.1409803171,506.359121181,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/13  22:00:00,428.174951939,0.383436162087,64.3045224238,0.0,49.8407270682,199.362908273,2.18750808734,0.0,2.18750808734
 07/13  23:00:00,659.963658965,11.2237816181,289.218045472,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  24:00:00,785.400678874,12.214526514,391.203708369,0.0,24.9203635341,199.362908273,2.18750881293,0.0,2.18750881293
 07/14  01:00:00,495.972722199,3.01824684688,153.536919089,0.0,24.9203635341,199.362908273,2.18747004002,0.0,2.18747004002
 07/14  02:00:00,757.052128314,9.17736157459,366.330847615,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,336.962153171,0.370199763899,34.7034635082,0.0,24.9203635341,199.362908273,2.18750816049,0.0,2.18750816049
 07/14  04:00:00,299.991307685,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  05:00:00,718.740603818,10.4900002894,292.466932849,0.0,49.8407270682,199.362908273,2.18852938934,0.0,2.18852938934
 07/14  06:00:00,1120.78272445,34.7233639336,593.830815193,0.0,49.8407270682,199.362908273,2.18822454818,0.0,2.18822454818
 07/14  07:00:00,1122.83503444,29.1236099313,511.527759489,0.0,149.522181205,199.362908273,2.19260338829,0.0,2.19260338829
 07/14  08:00:00,1672.53580829,40.2368961684,502.473759179,0.0,448.566543614,448.566543614,6.55484579099,0.0,6.55484579099
 07/14  09:00:00,1651.2442422,45.2493010792,515.817721702,0.0,448.566543614,448.566543614,8.73754327621,0.0,8.73754327621
 07/14  10:00:00,1613.26280953,48.9533823525,523.60164465,0.0,448.566543614,448.566543614,6.5588736501,0.0,6.5588736501
 07/14  11:00:00,1614.58411813,50.821139925,520.113068166,0.0,448.566543614,448.566543614,8.74923714191,0.0,8.74923714191
 07/14  12:00:00,1557.45091925,45.5298549971,518.955069738,0.0,448.566543614,398.725816546,10.9508681357,0.0,10.9508681357
 07/14  13:00:00,1606.15688378,51.024687688,514.414985735,0.0,448.566543614,448.566543614,8.76127951181,0.0,8.76127951181
 07/14  14:00:00,1600.76033633,49.0338352387,511.264722274,0.0,448.566543614,448.566543614,6.55322032654,0.0,6.55322032654
 07/14  15:00:00,1585.9194237,47.1164319507,496.453953213,0.0,448.566543614,448.566543614,6.55156942504,0.0,6.55156942504
 07/14  16:00:00,1618.85123712,44.8299239948,480.248038083,0.0,448.566543614,448.566543614,8.74592149472,0.0,8.74592149472
 07/14  17:00:00,1507.83862921,38.4148816299,488.511966917,0.0,348.885089477,398.725816546,4.37011876618,0.0,4.37011876618
 07/14  18:00:00,1324.88862135,30.938306909,512.403082484,0.0,249.203635341,299.044362409,4.36607694915,0.0,4.36607694915
 07/14  19:00:00,1305.89493514,29.502289791,519.291780248,0.0,249.203635341,299.044362409,2.19087649186,0.0,2.19087649186
 07/14  20:00:00,1201.19980028,28.2206856056,522.681437752,0.0,149.522181205,249.203635341,4.36382601761,0.0,4.36382601761
 07/14  21:00:00,1184.07267248,28.2099077133,521.468773457,0.0,149.522181205,249.203635341,2.18842900555,0.0,2.18842900555
 07/14  22:00:00,349.356067476,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,299.991309391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18750683738,0.0,2.18750683738
 07/14  24:00:00,287.769109921,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/15  01:00:00,237.928384479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746785465,0.0,2.18746785465
 07/15  02:00:00,237.928382164,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  03:00:00,237.928384637,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874289612,0.0,2.1874289612
 07/15  04:00:00,250.150579825,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  05:00:00,274.595961971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841684006,0.0,2.18841684006
 07/15  06:00:00,1077.88001236,37.7595241144,547.891942719,0.0,49.8407270682,199.362908273,2.18825022684,0.0,2.18825022684
 07/15  07:00:00,1022.84850763,28.2099077133,512.139013948,0.0,49.8407270682,199.362908273,2.1895900694,0.0,2.1895900694
 07/15  08:00:00,1267.14069151,28.7927048925,506.643453832,0.0,249.203635341,249.203635341,2.19111139581,0.0,2.19111139581
 07/15  09:00:00,1228.98956726,29.8954409757,504.054216246,0.0,249.203635341,249.203635341,4.3665032325,0.0,4.3665032325
 07/15  10:00:00,1180.74386968,31.4534443778,503.139962403,0.0,249.203635341,249.203635341,4.36476285896,0.0,4.36476285896
 07/15  11:00:00,1180.82731017,32.331070207,502.344465875,0.0,249.203635341,249.203635341,4.36780745142,0.0,4.36780745142
 07/15  12:00:00,1180.6245402,32.2897478958,502.184002083,0.0,249.203635341,249.203635341,2.19267227765,0.0,2.19267227765
 07/15  13:00:00,1179.82776049,32.3010154449,501.376283327,0.0,249.203635341,249.203635341,4.36496557529,0.0,4.36496557529
 07/15  14:00:00,930.932833443,31.2324005788,502.754917924,0.0,74.7610906023,174.442544739,4.27230977338,0.0,4.27230977338
 07/15  15:00:00,931.691113057,31.7362008147,503.010053111,0.0,74.7610906023,174.442544739,2.27989417709,0.0,2.27989417709
 07/15  16:00:00,980.0001807,32.4253182135,501.74088622,0.0,74.7610906023,174.442544739,2.19056062416,0.0,2.19056062416
 07/15  17:00:00,943.026807161,32.0816565112,503.207967392,0.0,24.9203635341,149.522181205,2.18815189972,0.0,2.18815189972
 07/15  18:00:00,791.891696642,17.6410250156,404.734179763,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  19:00:00,797.269963623,17.5543465753,428.894339705,0.0,24.9203635341,149.522181205,2.18823700591,0.0,2.18823700591
 07/15  20:00:00,740.913296655,11.157100493,335.886870699,0.0,24.9203635341,149.522181205,2.1882396001,0.0,2.1882396001
 07/15  21:00:00,578.589693944,5.6265847353,226.238328844,0.0,24.9203635341,149.522181205,2.18897998913,0.0,2.18897998913
 07/15  22:00:00,526.206773611,8.23862576666,206.349717893,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  23:00:00,534.897638815,3.83268632746,228.213260859,0.0,24.9203635341,149.522181205,2.18749345539,0.0,2.18749345539
 07/15  24:00:00,593.869706337,8.31531299908,279.514668879,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  01:00:00,237.928056173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18707354031,0.0,2.18707354031
 07/16  02:00:00,237.928053935,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,390.851508274,1.15030848626,109.380548581,0.0,24.9203635341,149.522181205,2.18713610496,0.0,2.18713610496
 07/16  04:00:00,250.150252188,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  05:00:00,274.595634019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825547119,0.0,2.18825547119
 07/16  06:00:00,363.673693378,1.86793836062,46.1537862713,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,908.916743414,19.904582833,496.285052708,0.0,24.9203635341,149.522181205,2.18714381058,0.0,2.18714381058
 07/16  08:00:00,965.672903046,18.0104637578,548.01280448,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,967.906945119,22.5799794705,578.57982726,0.0,24.9203635341,149.522181205,2.18711894294,0.0,2.18711894294
 07/16  10:00:00,863.292143435,18.2461047883,531.631721424,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,921.057111361,22.5647950427,580.718145896,0.0,24.9203635341,149.522181205,2.18788245076,0.0,2.18788245076
 07/16  12:00:00,865.83500081,18.0516204629,534.431193446,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  13:00:00,921.758549992,22.4625472235,581.55015422,0.0,24.9203635341,149.522181205,2.18892109046,0.0,2.18892109046
 07/16  14:00:00,869.439577337,18.0173012772,538.05115552,0.0,24.9203635341,149.522181205,2.18787036446,0.0,2.18787036446
 07/16  15:00:00,926.676599188,22.5666432252,586.295037519,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  16:00:00,919.621150901,18.1496437796,539.121300314,0.0,24.9203635341,149.522181205,2.18713171376,0.0,2.18713171376
 07/16  17:00:00,1000.95788147,22.5733730634,575.055226259,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,944.538752674,17.9825188084,527.672848475,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  19:00:00,952.875013445,21.4055651716,556.317692462,0.0,24.9203635341,149.522181205,2.18714156369,0.0,2.18714156369
 07/16  20:00:00,777.912980648,10.7098982619,368.614971733,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,707.232056293,10.6817936497,314.4190525,0.0,24.9203635341,149.522181205,2.1882130551,0.0,2.1882130551
 07/16  22:00:00,650.280720586,12.7281384139,307.42275194,0.0,24.9203635341,149.522181205,2.18709642764,0.0,2.18709642764
 07/16  23:00:00,763.120219094,13.2464180833,415.642528289,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,358.371798558,1.02249643223,81.7389650473,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,633.517861402,12.4146136678,278.931589843,0.0,24.9203635341,199.362908273,2.18751610217,0.0,2.18751610217
 07/17  02:00:00,437.568007914,1.15030848626,106.255999423,0.0,24.9203635341,199.362908273,2.18750727265,0.0,2.18750727265
 07/17  03:00:00,287.769109401,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  04:00:00,299.991308251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18749758754,0.0,2.18749758754
 07/17  05:00:00,349.357049428,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  06:00:00,1085.14381342,37.4517559579,555.463513429,0.0,49.8407270682,199.362908273,2.18821432936,0.0,2.18821432936
 07/17  07:00:00,1126.28311244,28.2406596277,515.858787733,0.0,149.522181205,199.362908273,4.36505232631,0.0,4.36505232631
 07/17  08:00:00,1662.68532486,33.0466926411,499.20172448,0.0,448.566543614,448.566543614,6.55458251581,0.0,6.55458251581
 07/17  09:00:00,1627.87347534,38.1565054756,496.033484824,0.0,448.566543614,448.566543614,6.55860948968,0.0,6.55860948968
 07/17  10:00:00,1581.11833463,39.3513813166,497.229097767,0.0,448.566543614,448.566543614,6.55830133982,0.0,6.55830133982
 07/17  11:00:00,1578.65352823,39.2525427604,494.515522053,0.0,448.566543614,448.566543614,8.75001693944,0.0,8.75001693944
 07/17  12:00:00,1527.40211615,35.7425379266,496.611559992,0.0,448.566543614,398.725816546,10.9504897919,0.0,10.9504897919
 07/17  13:00:00,1578.41159236,40.6274357869,492.896401072,0.0,448.566543614,448.566543614,10.9449446455,0.0,10.9449446455
 07/17  14:00:00,1575.33461774,41.9184415376,488.534976454,0.0,448.566543614,448.566543614,6.55280267976,0.0,6.55280267976
 07/17  15:00:00,1577.14505382,43.4089144747,488.855266776,0.0,448.566543614,448.566543614,4.37496752797,0.0,4.37496752797
 07/17  16:00:00,1627.4582308,46.0072170514,487.677744429,0.0,448.566543614,448.566543614,8.74561455082,0.0,8.74561455082
 07/17  17:00:00,1513.71106928,40.591530093,492.223830842,0.0,348.885089477,398.725816546,4.3696210595,0.0,4.3696210595
 07/17  18:00:00,1313.61238894,31.7419565114,500.323205608,0.0,249.203635341,299.044362409,4.36648361433,0.0,4.36648361433
 07/17  19:00:00,1290.27741887,30.5809219055,502.59563117,0.0,249.203635341,299.044362409,4.36188835375,0.0,4.36188835375
 07/17  20:00:00,1185.69967397,28.8212029063,506.580800241,0.0,149.522181205,249.203635341,2.19178018211,0.0,2.19178018211
 07/17  21:00:00,1172.21141204,28.3421590232,509.47526147,0.0,149.522181205,249.203635341,2.18848943868,0.0,2.18848943868
 07/17  22:00:00,349.356066424,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,774.309299135,10.035596848,381.212998934,0.0,24.9203635341,199.362908273,2.18750533831,0.0,2.18750533831
 07/17  24:00:00,335.134463498,0.370199763899,32.8757786411,0.0,24.9203635341,199.362908273,2.18743398849,0.0,2.18743398849
 07/18  01:00:00,287.769109117,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769110591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18739399601,0.0,2.18739399601
 07/18  03:00:00,287.769108686,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  04:00:00,445.033348877,1.15030848626,101.49914414,0.0,24.9203635341,199.362908273,2.18750901961,0.0,2.18750901961
 07/18  05:00:00,349.357049713,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  06:00:00,1071.76227054,37.3190433341,542.214683781,0.0,49.8407270682,199.362908273,2.18782181274,0.0,2.18782181274
 07/18  07:00:00,1124.36780424,28.23905177,513.94508756,0.0,149.522181205,199.362908273,4.36488989303,0.0,4.36488989303
 07/18  08:00:00,1663.1460666,38.6139246449,494.095233814,0.0,448.566543614,448.566543614,6.55507966339,0.0,6.55507966339
 07/18  09:00:00,1631.82485751,44.987135172,493.275071252,0.0,448.566543614,448.566543614,6.55814341372,0.0,6.55814341372
 07/18  10:00:00,1585.47262513,47.44450645,493.900792649,0.0,448.566543614,448.566543614,6.55878561263,0.0,6.55878561263
 07/18  11:00:00,1593.22931637,49.3266632242,501.217537674,0.0,448.566543614,448.566543614,8.75066423201,0.0,8.75066423201
 07/18  12:00:00,1540.43464083,43.9433481693,504.074424762,0.0,448.566543614,398.725816546,10.9512918836,0.0,10.9512918836
 07/18  13:00:00,1591.34798066,49.4246652686,498.85020975,0.0,448.566543614,448.566543614,10.9457292848,0.0,10.9457292848
 07/18  14:00:00,1592.81608505,51.6634688934,498.458567625,0.0,448.566543614,448.566543614,6.55326631135,0.0,6.55326631135
 07/18  15:00:00,1602.18508799,54.5804334798,506.290800803,0.0,448.566543614,448.566543614,6.55152121386,0.0,6.55152121386
 07/18  16:00:00,1652.4821857,56.7098441818,506.134154022,0.0,448.566543614,448.566543614,6.56422621794,0.0,6.56422621794
 07/18  17:00:00,1527.32175909,49.3279728062,500.036826125,0.0,348.885089477,398.725816546,6.54459243688,0.0,6.54459243688
 07/18  18:00:00,1317.12700343,38.4753684605,498.043523619,0.0,249.203635341,299.044362409,2.19333304965,0.0,2.19333304965
 07/18  19:00:00,1289.21228988,33.5040345577,498.607389877,0.0,249.203635341,299.044362409,4.36193506514,0.0,4.36193506514
 07/18  20:00:00,1184.4511743,29.7166800225,504.436823873,0.0,149.522181205,249.203635341,2.19193448947,0.0,2.19193448947
 07/18  21:00:00,1170.42900516,28.9664544028,507.068559616,0.0,149.522181205,249.203635341,2.18841698617,0.0,2.18841698617
 07/18  22:00:00,752.226947856,13.1287399551,327.141503951,0.0,49.8407270682,199.362908273,2.18750486279,0.0,2.18750486279
 07/18  23:00:00,756.635620744,13.2986389484,363.081495864,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  24:00:00,697.199891013,10.6267504478,320.541690093,0.0,24.9203635341,199.362908273,2.18749580552,0.0,2.18749580552
 07/19  01:00:00,710.060939956,8.99226169264,333.42490253,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,580.93671712,5.84341003437,239.604781655,0.0,24.9203635341,199.362908273,2.18721909171,0.0,2.18721909171
 07/19  03:00:00,665.590315987,12.4319786028,307.030172669,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  04:00:00,391.474145944,0.740399527799,62.5036887845,0.0,24.9203635341,199.362908273,2.18750809025,0.0,2.18750809025
 07/19  05:00:00,716.266011067,10.4900002894,289.908118003,0.0,49.8407270682,199.362908273,2.18861044175,0.0,2.18861044175
 07/19  06:00:00,1133.51899233,29.8014048032,611.489044938,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/19  07:00:00,1127.0719663,28.2752207752,516.613081289,0.0,149.522181205,199.362908273,4.36470382093,0.0,4.36470382093
 07/19  08:00:00,1662.60637455,36.1247929447,496.044671238,0.0,448.566543614,448.566543614,6.5555455781,0.0,6.5555455781
 07/19  09:00:00,1631.15123512,41.6819573074,496.094723473,0.0,448.566543614,448.566543614,6.5576344963,0.0,6.5576344963
 07/19  10:00:00,1586.07802324,44.801875489,497.775197783,0.0,448.566543614,448.566543614,8.73841249781,0.0,8.73841249781
 07/19  11:00:00,1587.95785537,48.935547988,495.722517894,0.0,448.566543614,448.566543614,6.5672052843,0.0,6.5672052843
 07/19  12:00:00,1535.60617889,43.1733111829,498.986294957,0.0,448.566543614,398.725816546,10.9520696303,0.0,10.9520696303
 07/19  13:00:00,1593.36235678,50.5390811921,500.009782282,0.0,448.566543614,448.566543614,10.945130656,0.0,10.945130656
 07/19  14:00:00,1593.11498662,51.5969894588,499.058347788,0.0,448.566543614,448.566543614,6.55372403529,0.0,6.55372403529
 07/19  15:00:00,1603.69628879,51.6358076592,511.169089917,0.0,448.566543614,448.566543614,6.55197132378,0.0,6.55197132378
 07/19  16:00:00,1655.27866917,52.1081031115,514.623503084,0.0,448.566543614,448.566543614,6.56468710249,0.0,6.56468710249
 07/19  17:00:00,1526.62835983,45.9881202127,503.388250223,0.0,348.885089477,398.725816546,6.54504111377,0.0,6.54504111377
 07/19  18:00:00,1314.89494838,34.6214780317,499.315464275,0.0,249.203635341,299.044362409,2.19294196897,0.0,2.19294196897
 07/19  19:00:00,1290.10395138,31.7245694288,501.278517832,0.0,249.203635341,299.044362409,4.362099894,0.0,4.362099894
 07/19  20:00:00,1184.44928579,29.6811314161,504.470484006,0.0,149.522181205,249.203635341,2.19163976828,0.0,2.19163976828
 07/19  21:00:00,1168.91873779,29.2471400307,505.277606876,0.0,149.522181205,249.203635341,2.18856587995,0.0,2.18856587995
 07/19  22:00:00,503.495620422,0.766872324174,125.110836309,0.0,49.8407270682,199.362908273,2.18749929611,0.0,2.18749929611
 07/19  23:00:00,606.894561079,8.52154917959,247.227344983,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  24:00:00,568.696587053,5.2563849714,214.766774484,0.0,24.9203635341,199.362908273,2.1875052148,0.0,2.1875052148
 07/20  01:00:00,287.769108319,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,287.769110982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18738765114,0.0,2.18738765114
 07/20  03:00:00,449.569135937,1.15030848626,118.257112158,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  04:00:00,299.991308643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18750177738,0.0,2.18750177738
 07/20  05:00:00,749.466946894,12.1662205689,318.277626105,0.0,49.8407270682,199.362908273,2.18862334181,0.0,2.18862334181
 07/20  06:00:00,1111.49600032,35.8678363494,583.399621704,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  07:00:00,1123.27902753,28.8532465437,512.24211717,0.0,149.522181205,199.362908273,4.36525275024,0.0,4.36525275024
 07/20  08:00:00,1668.68087496,41.1003051119,497.410382221,0.0,448.566543614,448.566543614,6.55380211401,0.0,6.55380211401
 07/20  09:00:00,1638.49794875,46.8191120866,499.799674677,0.0,448.566543614,448.566543614,6.5571215491,0.0,6.5571215491
 07/20  10:00:00,1590.41618138,49.6086140346,497.883236526,0.0,448.566543614,448.566543614,8.73902258609,0.0,8.73902258609
 07/20  11:00:00,1599.15708527,52.3799629939,505.218522192,0.0,448.566543614,448.566543614,8.74949281009,0.0,8.74949281009
 07/20  12:00:00,1542.73886989,45.4090099857,505.439650414,0.0,448.566543614,398.725816546,8.76439824987,0.0,8.76439824987
 07/20  13:00:00,1600.76519761,51.3816570812,507.695580274,0.0,448.566543614,448.566543614,10.9459311766,0.0,10.9459311766
 07/20  14:00:00,1605.6125194,53.9914430456,511.050237926,0.0,448.566543614,448.566543614,6.55419182514,0.0,6.55419182514
 07/20  15:00:00,1606.36341412,57.0208772986,509.657436123,0.0,448.566543614,448.566543614,6.55243037537,0.0,6.55243037537
 07/20  16:00:00,1655.64827244,59.9949476643,506.486161439,0.0,448.566543614,448.566543614,6.56404678047,0.0,6.56404678047
 07/20  17:00:00,1533.94787354,51.5295244298,505.978829803,0.0,348.885089477,398.725816546,6.54484208222,0.0,6.54484208222
 07/20  18:00:00,1317.02548386,40.1603956714,496.554317468,0.0,249.203635341,299.044362409,4.36606290688,0.0,4.36606290688
 07/20  19:00:00,1288.84787602,35.0255146637,496.721497339,0.0,249.203635341,299.044362409,2.1911199211,0.0,2.1911199211
 07/20  20:00:00,1191.84597971,29.9556608461,503.048981144,0.0,149.522181205,249.203635341,2.19179172141,0.0,2.19179172141
 07/20  21:00:00,1169.07052661,29.2695492725,505.406986774,0.0,149.522181205,249.203635341,2.18849121942,0.0,2.18849121942
 07/20  22:00:00,694.457177723,11.7520673948,279.984671818,0.0,49.8407270682,199.362908273,2.18749658509,0.0,2.18749658509
 07/20  23:00:00,642.844559568,11.7520673948,277.57682757,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  24:00:00,708.562009042,13.4685379417,337.658320356,0.0,24.9203635341,199.362908273,2.18750252219,0.0,2.18750252219
 07/21  01:00:00,797.402804884,13.3918507093,401.140260726,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  02:00:00,569.912108947,6.66684721716,219.515776236,0.0,24.9203635341,199.362908273,2.18746268978,0.0,2.18746268978
 07/21  03:00:00,587.190929523,5.54989750288,232.587978282,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  04:00:00,662.809039627,12.6382147833,294.644335102,0.0,24.9203635341,199.362908273,2.18749922939,0.0,2.18749922939
 07/21  05:00:00,438.447615584,0.753635925986,73.7273837408,0.0,49.8407270682,199.362908273,2.18854694733,0.0,2.18854694733
 07/21  06:00:00,1115.60872891,37.1894132735,586.19077304,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  07:00:00,1125.07808354,28.6035959838,514.290824832,0.0,149.522181205,199.362908273,4.36481332286,0.0,4.36481332286
 07/21  08:00:00,1662.82591016,36.5245961337,495.864403907,0.0,448.566543614,448.566543614,6.55440836296,0.0,6.55440836296
 07/21  09:00:00,1630.52406341,43.2559187844,493.766509265,0.0,448.566543614,448.566543614,6.55758777373,0.0,6.55758777373
 07/21  10:00:00,1589.68483163,47.8939446468,498.712438323,0.0,448.566543614,448.566543614,8.73865662563,0.0,8.73865662563
 07/21  11:00:00,1599.6822853,49.9474064252,508.241343159,0.0,448.566543614,448.566543614,8.75011324063,0.0,8.75011324063
 07/21  12:00:00,1545.86328293,43.6474645839,510.973056954,0.0,448.566543614,398.725816546,8.7650200218,0.0,8.7650200218
 07/21  13:00:00,1602.97833382,50.2304729935,511.370998537,0.0,448.566543614,448.566543614,10.9467045163,0.0,10.9467045163
 07/21  14:00:00,1614.19169197,54.1189364801,518.828290801,0.0,448.566543614,448.566543614,6.55394688419,0.0,6.55394688419
 07/21  15:00:00,1613.64516635,57.5138147558,511.703990895,0.0,448.566543614,448.566543614,6.55288508979,0.0,6.55288508979
 07/21  16:00:00,1656.84548271,58.6756165993,505.439866395,0.0,448.566543614,448.566543614,8.74541777061,0.0,8.74541777061
 07/21  17:00:00,1520.11984228,48.7500475837,493.766124173,0.0,348.885089477,398.725816546,4.36997802027,0.0,4.36997802027
 07/21  18:00:00,1309.78228673,39.0449340225,489.190125926,0.0,249.203635341,299.044362409,4.36635557305,0.0,4.36635557305
 07/21  19:00:00,1287.86308854,34.1293712362,496.632853666,0.0,249.203635341,299.044362409,2.19087125777,0.0,2.19087125777
 07/21  20:00:00,1192.92282454,30.0373107102,504.044174455,0.0,149.522181205,249.203635341,4.36346114622,0.0,4.36346114622
 07/21  21:00:00,1169.44355722,29.3547791094,505.694787935,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/21  22:00:00,733.119254466,11.2270119089,305.966138067,0.0,49.8407270682,199.362908273,2.18751675841,0.0,2.18751675841
 07/21  23:00:00,698.774343567,10.3856714783,311.810238063,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,753.32721433,12.1951410891,365.126643964,0.0,24.9203635341,199.362908273,2.18750774474,0.0,2.18750774474
 07/22  01:00:00,679.716868681,10.1164126172,344.858377411,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  02:00:00,470.128837862,2.04164881614,177.518313831,0.0,24.9203635341,149.522181205,2.18749891049,0.0,2.18749891049
 07/22  03:00:00,237.92838269,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.150580571,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874891088,0.0,2.1874891088
 07/22  05:00:00,274.595961425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846524288,0.0,2.18846524288
 07/22  06:00:00,1088.88437636,38.051376183,558.604456832,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/22  07:00:00,1022.45968081,28.3378547339,511.622241206,0.0,49.8407270682,199.362908273,4.35920777693,0.0,4.35920777693
 07/22  08:00:00,1266.94240488,30.9394948068,504.298378021,0.0,249.203635341,249.203635341,2.19109480985,0.0,2.19109480985
 07/22  09:00:00,1233.3893375,32.5867684841,505.762661029,0.0,249.203635341,249.203635341,4.36609279485,0.0,4.36609279485
 07/22  10:00:00,1182.7495497,34.6897207199,501.909370322,0.0,249.203635341,249.203635341,2.19234712811,0.0,2.19234712811
 07/22  11:00:00,1180.68975243,35.8451642345,498.692815902,0.0,249.203635341,249.203635341,4.36811387298,0.0,4.36811387298
 07/22  12:00:00,1180.09664615,35.3467535258,498.599105515,0.0,249.203635341,249.203635341,4.36573550546,0.0,4.36573550546
 07/22  13:00:00,1182.79469188,34.6305035374,502.01372699,0.0,249.203635341,249.203635341,4.36510556657,0.0,4.36510556657
 07/22  14:00:00,933.280523252,32.3827680549,503.952244116,0.0,74.7610906023,174.442544739,2.1909628912,0.0,2.1909628912
 07/22  15:00:00,932.767021235,33.353749753,502.468414353,0.0,74.7610906023,174.442544739,2.19040593881,0.0,2.19040593881
 07/22  16:00:00,987.983861232,34.3770534025,507.975018807,0.0,74.7610906023,174.442544739,4.36127410368,0.0,4.36127410368
 07/22  17:00:00,947.822221296,30.9716191329,509.113421295,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  18:00:00,688.243408845,13.8470761283,316.527491151,0.0,24.9203635341,149.522181205,2.1882565233,0.0,2.1882565233
 07/22  19:00:00,703.323249814,13.7241620497,338.369378278,0.0,24.9203635341,149.522181205,2.18779018014,0.0,2.18779018014
 07/22  20:00:00,706.433326715,9.40917414543,303.316531958,0.0,24.9203635341,149.522181205,2.18819880944,0.0,2.18819880944
 07/22  21:00:00,735.968858907,11.9745024879,341.526760826,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  22:00:00,357.049882082,0.766872324174,53.4263231822,0.0,24.9203635341,149.522181205,2.18747843928,0.0,2.18747843928
 07/22  23:00:00,379.874236113,1.15030848626,86.1807727202,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  24:00:00,237.928383079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749026365,0.0,2.18749026365
 07/23  01:00:00,237.928054548,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928055418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18703969138,0.0,2.18703969138
 07/23  03:00:00,237.92805396,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150253755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18712744329,0.0,2.18712744329
 07/23  05:00:00,274.595631981,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  06:00:00,363.006784374,2.24475632361,45.1100577733,0.0,24.9203635341,149.522181205,2.1871259746,0.0,2.1871259746
 07/23  07:00:00,870.617653633,22.3735232834,459.019659746,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,793.680716054,18.170117666,404.797853456,0.0,24.9203635341,149.522181205,2.18713633777,0.0,2.18713633777
 07/23  09:00:00,894.628043195,22.7543348061,519.315831718,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  10:00:00,719.217132516,18.500192076,415.559579886,0.0,24.9203635341,149.522181205,2.18712870462,0.0,2.18712870462
 07/23  11:00:00,848.775606095,22.7189452774,522.386919448,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  12:00:00,720.759841495,18.3145307653,417.28729449,0.0,24.9203635341,149.522181205,2.18788557801,0.0,2.18788557801
 07/23  13:00:00,850.907027753,22.5918362419,524.644463752,0.0,24.9203635341,149.522181205,2.18898002727,0.0,2.18898002727
 07/23  14:00:00,720.838029177,18.1031219356,417.576892665,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  15:00:00,845.397734877,22.4525952888,519.276052533,0.0,24.9203635341,149.522181205,2.18712743352,0.0,2.18712743352
 07/23  16:00:00,767.934156969,17.9982447002,415.88976255,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  17:00:00,934.764614179,22.4720607188,523.068081285,0.0,24.9203635341,149.522181205,2.18701953459,0.0,2.18701953459
 07/23  18:00:00,791.256761502,16.9971598633,404.64724695,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,858.081443096,19.8358374395,476.332614498,0.0,24.9203635341,149.522181205,2.18713405535,0.0,2.18713405535
 07/23  20:00:00,831.173969532,13.4685379417,399.11610639,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  21:00:00,728.476202444,9.93115511794,336.148198941,0.0,24.9203635341,149.522181205,2.18822056934,0.0,2.18822056934
 07/23  22:00:00,410.153527636,1.15030848626,92.0159960351,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  23:00:00,753.481877737,12.4592779076,392.850645649,0.0,24.9203635341,149.522181205,2.18710656052,0.0,2.18710656052
 07/23  24:00:00,354.00745126,1.13707208807,86.2023574969,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,426.427573886,1.15030848626,95.1155714961,0.0,24.9203635341,199.362908273,2.18749367277,0.0,2.18749367277
 07/24  02:00:00,287.769108887,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.769111483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18742276181,0.0,2.18742276181
 07/24  04:00:00,299.991306846,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  05:00:00,349.357051663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856415437,0.0,2.18856415437
 07/24  06:00:00,1076.30249486,37.2159922989,546.857957295,0.0,49.8407270682,199.362908273,2.1881949649,0.0,2.1881949649
 07/24  07:00:00,1123.29865214,28.2099077133,512.905079663,0.0,149.522181205,199.362908273,4.36469939047,0.0,4.36469939047
 07/24  08:00:00,1663.88556522,35.9342531153,497.516336145,0.0,448.566543614,448.566543614,6.55332590424,0.0,6.55332590424
 07/24  09:00:00,1634.58866397,42.9790336698,498.805272644,0.0,448.566543614,448.566543614,6.55732895392,0.0,6.55732895392
 07/24  10:00:00,1592.61668429,47.324470858,502.707945571,0.0,448.566543614,448.566543614,6.55902680506,0.0,6.55902680506
 07/24  11:00:00,1598.27637657,50.284391134,506.450603592,0.0,448.566543614,448.566543614,8.75071019395,0.0,8.75071019395
 07/24  12:00:00,1539.83558108,44.7513754548,502.628062908,0.0,448.566543614,398.725816546,10.9512498866,0.0,10.9512498866
 07/24  13:00:00,1595.7614161,50.7542699042,502.480314951,0.0,448.566543614,448.566543614,8.7599928564,0.0,8.7599928564
 07/24  14:00:00,1598.99373316,53.887541664,503.372062102,0.0,448.566543614,448.566543614,6.55430510601,0.0,6.55430510601
 07/24  15:00:00,1609.9007404,57.5978872977,511.452375465,0.0,448.566543614,448.566543614,6.55262506871,0.0,6.55262506871
 07/24  16:00:00,1663.78820768,59.5498624198,511.57834399,0.0,448.566543614,448.566543614,8.74622187622,0.0,8.74622187622
 07/24  17:00:00,1535.46270736,49.9073138889,508.49498798,0.0,348.885089477,398.725816546,4.37015185732,0.0,4.37015185732
 07/24  18:00:00,1314.15923663,35.7040525835,498.179733595,0.0,249.203635341,299.044362409,4.36622919806,0.0,4.36622919806
 07/24  19:00:00,1289.4077593,31.8765276324,500.430366623,0.0,249.203635341,299.044362409,2.19082618627,0.0,2.19082618627
 07/24  20:00:00,1193.51621414,29.4882761459,505.186597568,0.0,149.522181205,249.203635341,4.36363040159,0.0,4.36363040159
 07/24  21:00:00,1170.13107398,28.8753616191,506.861720799,0.0,149.522181205,249.203635341,2.18854561727,0.0,2.18854561727
 07/24  22:00:00,488.943991493,0.766872324174,110.559245981,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/24  23:00:00,811.383872503,12.8850146259,403.418356364,0.0,24.9203635341,199.362908273,2.1874897805,0.0,2.1874897805
 07/24  24:00:00,381.749630939,0.766872324174,64.95193065,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  01:00:00,336.498961367,0.383436162087,34.215550969,0.0,24.9203635341,199.362908273,2.18750155096,0.0,2.18750155096
 07/25  02:00:00,388.848683141,0.766872324174,72.0509701524,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  03:00:00,287.769111228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18746262173,0.0,2.18746262173
 07/25  04:00:00,531.621282963,7.47175344248,187.134767439,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  05:00:00,627.283716145,4.8861852075,212.136154842,0.0,49.8407270682,199.362908273,2.18853248448,0.0,2.18853248448
 07/25  06:00:00,1100.71317976,37.4673727882,571.017261582,0.0,49.8407270682,199.362908273,2.18818762619,0.0,2.18818762619
 07/25  07:00:00,1123.12308796,28.8023974176,512.137024038,0.0,149.522181205,199.362908273,4.36509461337,0.0,4.36509461337
 07/25  08:00:00,1668.92622592,43.4008024361,495.386557544,0.0,448.566543614,448.566543614,6.55392391156,0.0,6.55392391156
 07/25  09:00:00,1642.94895682,49.5704802288,501.931750586,0.0,448.566543614,448.566543614,6.55794985608,0.0,6.55794985608
 07/25  10:00:00,1603.60624097,53.2908172198,509.214498534,0.0,448.566543614,448.566543614,6.55865840563,0.0,6.55865840563
 07/25  11:00:00,1608.59974878,55.1007102053,513.568671338,0.0,448.566543614,448.566543614,8.74919423612,0.0,8.74919423612
 07/25  12:00:00,1545.74843921,48.1006292003,506.732919844,0.0,448.566543614,398.725816546,10.9508911422,0.0,10.9508911422
 07/25  13:00:00,1603.70797068,53.3806439638,508.818171975,0.0,448.566543614,448.566543614,10.9439962872,0.0,10.9439962872
 07/25  14:00:00,1619.63080214,56.9032799882,519.417262284,0.0,448.566543614,448.566543614,4.37572421698,0.0,4.37572421698
 07/25  15:00:00,1620.93971673,57.1692049787,518.88964123,0.0,448.566543614,448.566543614,6.55325923906,0.0,6.55325923906
 07/25  16:00:00,1671.96328013,59.6379527075,518.552052401,0.0,448.566543614,448.566543614,8.74597719508,0.0,8.74597719508
 07/25  17:00:00,1542.13097397,49.7976268921,511.975482451,0.0,348.885089477,398.725816546,4.36991348078,0.0,4.36991348078
 07/25  18:00:00,1316.66212373,38.5561915404,500.111643681,0.0,249.203635341,299.044362409,4.36611377123,0.0,4.36611377123
 07/25  19:00:00,1289.61700235,34.0849754971,498.431160355,0.0,249.203635341,299.044362409,4.36191565147,0.0,4.36191565147
 07/25  20:00:00,1191.37858178,30.0541336861,502.483107602,0.0,149.522181205,249.203635341,2.19159836963,0.0,2.19159836963
 07/25  21:00:00,1168.43936104,29.3302101271,504.715158603,0.0,149.522181205,249.203635341,2.18853342413,0.0,2.18853342413
 07/25  22:00:00,743.019014893,12.1577507984,320.538389749,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/25  23:00:00,684.135175515,9.26660241602,298.993948209,0.0,24.9203635341,199.362908273,2.18748534942,0.0,2.18748534942
 07/25  24:00:00,605.079740413,6.50167721182,243.746861654,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  01:00:00,677.279254841,9.20379243243,314.542387478,0.0,24.9203635341,199.362908273,2.18750092775,0.0,2.18750092775
 07/26  02:00:00,339.70428961,0.383436162087,37.4208783584,0.0,24.9203635341,199.362908273,2.18749340826,0.0,2.18749340826
 07/26  03:00:00,717.478473146,10.7292102475,341.353812036,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  04:00:00,299.991309172,0.0,0.0,0.0,24.9203635341,199.362908273,2.1874850115,0.0,2.1874850115
 07/26  05:00:00,453.140406358,0.766872324174,74.7547558799,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/26  06:00:00,1098.35854626,37.7450605784,568.38494025,0.0,49.8407270682,199.362908273,2.18820388153,0.0,2.18820388153
 07/26  07:00:00,1122.13731703,28.6615971274,511.292051308,0.0,149.522181205,199.362908273,4.36504462444,0.0,4.36504462444
 07/26  08:00:00,1668.30585156,38.9261871391,499.139742241,0.0,448.566543614,448.566543614,6.55460084069,0.0,6.55460084069
 07/26  09:00:00,1642.99079641,44.7473832324,506.893394632,0.0,448.566543614,448.566543614,6.55864782656,0.0,6.55864782656
 07/26  10:00:00,1606.47626098,48.9161474389,517.252280677,0.0,448.566543614,448.566543614,6.55835497368,0.0,6.55835497368
 07/26  11:00:00,1601.2066887,51.236855469,509.432068217,0.0,448.566543614,448.566543614,8.7501253355,0.0,8.7501253355
 07/26  12:00:00,1539.70477003,46.2586619624,501.077397754,0.0,448.566543614,398.725816546,10.9506838864,0.0,10.9506838864
 07/26  13:00:00,1602.46822027,54.4565966385,506.27125918,0.0,448.566543614,448.566543614,10.9451751136,0.0,10.9451751136
 07/26  14:00:00,1610.23469886,57.1291435853,512.348460731,0.0,448.566543614,448.566543614,6.55293750245,0.0,6.55293750245
 07/26  15:00:00,1603.33917788,54.2305761799,508.765404652,0.0,448.566543614,448.566543614,4.37506725071,0.0,4.37506725071
 07/26  16:00:00,1652.58224732,57.8402202026,504.955535874,0.0,448.566543614,448.566543614,8.74584672718,0.0,8.74584672718
 07/26  17:00:00,1542.82411359,50.8179715332,515.875528484,0.0,348.885089477,398.725816546,4.36973398064,0.0,4.36973398064
 07/26  18:00:00,1329.85066717,38.7977081345,513.815143707,0.0,249.203635341,299.044362409,4.36660000223,0.0,4.36660000223
 07/26  19:00:00,1292.9970261,33.4179905705,503.203872884,0.0,249.203635341,299.044362409,4.36200566713,0.0,4.36200566713
 07/26  20:00:00,1191.89404805,30.0978464968,502.954860954,0.0,149.522181205,249.203635341,2.19184220896,0.0,2.19184220896
 07/26  21:00:00,1169.52574113,29.2421241325,505.889624039,0.0,149.522181205,249.203635341,2.18854939309,0.0,2.18854939309
 07/26  22:00:00,656.555109594,9.1403415982,246.904340199,0.0,49.8407270682,199.362908273,2.18750389017,0.0,2.18750389017
 07/26  23:00:00,539.85656465,5.06466689036,180.961718996,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,762.747438276,13.161789012,375.193467519,0.0,24.9203635341,199.362908273,2.18749606289,0.0,2.18749606289
 07/27  01:00:00,526.114228785,8.90233806204,192.419326121,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  02:00:00,409.15310039,4.48951264723,98.3827483876,0.0,24.9203635341,199.362908273,2.18745809093,0.0,2.18745809093
 07/27  03:00:00,287.769109979,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  04:00:00,299.991310251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18742027327,0.0,2.18742027327
 07/27  05:00:00,513.145241016,1.15030848626,120.245275463,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/27  06:00:00,1088.04224011,38.3088356801,557.504859263,0.0,49.8407270682,199.362908273,2.18824744579,0.0,2.18824744579
 07/27  07:00:00,1121.38324003,28.3929654905,510.806604193,0.0,149.522181205,199.362908273,4.36505051975,0.0,4.36505051975
 07/27  08:00:00,1668.01728137,40.7613653666,497.052395913,0.0,448.566543614,448.566543614,6.55537355151,0.0,6.55537355151
 07/27  09:00:00,1641.40862457,45.8475407252,504.044034916,0.0,448.566543614,448.566543614,6.55750186241,0.0,6.55750186241
 07/27  10:00:00,1600.13392386,48.4017238982,510.683021922,0.0,448.566543614,448.566543614,6.55913651839,0.0,6.55913651839
 07/27  11:00:00,1602.71044969,51.1674672094,510.787910867,0.0,448.566543614,448.566543614,8.75119008535,0.0,8.75119008535
