Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  12:00:00,1541.82750944,45.9171783096,504.195149033,0.0,448.566543614,398.725816546,10.9520420559,0.0,10.9520420559
 07/27  13:00:00,1597.27932885,53.4566987683,501.279837958,0.0,448.566543614,448.566543614,10.9451692763,0.0,10.9451692763
 07/27  14:00:00,1609.50797881,57.0776681308,511.911176873,0.0,448.566543614,448.566543614,6.55374377568,0.0,6.55374377568
 07/27  15:00:00,1612.44415452,61.4261241402,508.762540179,0.0,448.566543614,448.566543614,6.55201424786,0.0,6.55201424786
 07/27  16:00:00,1667.07873106,66.8143393496,506.619920061,0.0,448.566543614,448.566543614,6.56477764355,0.0,6.56477764355
 07/27  17:00:00,1540.56303219,55.4601459033,505.748460741,0.0,348.885089477,398.725816546,6.5451235142,0.0,6.5451235142
 07/27  18:00:00,1325.11583951,41.1322905717,506.290383064,0.0,249.203635341,299.044362409,2.19297131958,0.0,2.19297131958
 07/27  19:00:00,1296.63632511,35.3290953986,505.602652166,0.0,249.203635341,299.044362409,4.36216052371,0.0,4.36216052371
 07/27  20:00:00,1194.43355377,30.6189919436,504.973219622,0.0,149.522181205,249.203635341,2.19167511667,0.0,2.19167511667
 07/27  21:00:00,1170.32286914,29.926255447,506.002620337,0.0,149.522181205,249.203635341,2.18859854842,0.0,2.18859854842
 07/27  22:00:00,728.92016162,12.2857055703,309.52769326,0.0,49.8407270682,199.362908273,2.18750166861,0.0,2.18750166861
 07/27  23:00:00,709.520811322,11.7030768207,320.662685635,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,712.459750167,11.1313279257,327.585386109,0.0,24.9203635341,199.362908273,2.18749484054,0.0,2.18749484054
 07/28  01:00:00,758.787227202,11.5292069079,364.592408282,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  02:00:00,753.198929182,10.1413622179,371.44560482,0.0,24.9203635341,199.362908273,2.18750400721,0.0,2.18750400721
 07/28  03:00:00,627.910062791,9.56975350036,275.837791359,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  04:00:00,483.067614807,1.59982179295,138.496907117,0.0,24.9203635341,199.362908273,2.18751349489,0.0,2.18751349489
 07/28  05:00:00,349.357054443,0.0,0.0,0.0,49.8407270682,199.362908273,2.18844208626,0.0,2.18844208626
 07/28  06:00:00,1098.2795164,38.0908762678,567.960095032,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/28  07:00:00,1124.75146724,28.3440467273,514.223749519,0.0,149.522181205,199.362908273,4.36512336953,0.0,4.36512336953
 07/28  08:00:00,1661.71455723,39.0340217063,492.243610129,0.0,448.566543614,448.566543614,6.55404755104,0.0,6.55404755104
 07/28  09:00:00,1633.2577287,44.8622435791,495.432726269,0.0,448.566543614,448.566543614,6.55741338239,0.0,6.55741338239
 07/28  10:00:00,1595.49848443,48.6608711224,504.830855437,0.0,448.566543614,448.566543614,8.73848476775,0.0,8.73848476775
 07/28  11:00:00,1602.92942338,50.4093942175,511.768351434,0.0,448.566543614,448.566543614,8.75002566513,0.0,8.75002566513
 07/28  12:00:00,1541.95544472,45.4257765777,504.895025069,0.0,448.566543614,398.725816546,8.76502645249,0.0,8.76502645249
 07/28  13:00:00,1597.1271676,53.0097615001,501.67762017,0.0,448.566543614,448.566543614,10.9468075271,0.0,10.9468075271
 07/28  14:00:00,1605.92395822,57.9407842388,507.263681636,0.0,448.566543614,448.566543614,6.55470257496,0.0,6.55470257496
 07/28  15:00:00,1609.81485457,62.7519027898,505.824159773,0.0,448.566543614,448.566543614,6.55296282452,0.0,6.55296282452
 07/28  16:00:00,1666.91705516,66.9786781587,506.36691347,0.0,448.566543614,448.566543614,8.74560500132,0.0,8.74560500132
 07/28  17:00:00,1533.10744469,53.649110898,502.203336985,0.0,348.885089477,398.725816546,4.37006585434,0.0,4.37006585434
 07/28  18:00:00,1314.61333519,40.2583622614,493.974495649,0.0,249.203635341,299.044362409,4.36644916065,0.0,4.36644916065
 07/28  19:00:00,1288.29388194,34.8323521986,496.360660564,0.0,249.203635341,299.044362409,2.19091805506,0.0,2.19091805506
 07/28  20:00:00,1191.28302925,30.5083927695,501.933290389,0.0,149.522181205,249.203635341,4.36312520007,0.0,4.36312520007
 07/28  21:00:00,1167.70873642,29.8655669706,503.449176284,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/28  22:00:00,733.23471592,12.3623928027,310.910883189,0.0,49.8407270682,199.362908273,2.18750480876,0.0,2.18750480876
 07/28  23:00:00,773.303721709,11.8947949017,366.586508431,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  24:00:00,684.514685104,10.9308520978,313.200061787,0.0,24.9203635341,199.362908273,2.18749874258,0.0,2.18749874258
 07/29  01:00:00,618.692815276,11.669696929,305.701511658,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  02:00:00,612.459449093,11.0823199116,296.93770952,0.0,24.9203635341,149.522181205,2.18750865423,0.0,2.18750865423
 07/29  03:00:00,285.521210309,0.370199763899,33.1032497619,0.0,24.9203635341,149.522181205,2.18739454464,0.0,2.18739454464
 07/29  04:00:00,402.423155145,1.15030848626,108.729674743,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,274.595965232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853146097,0.0,2.18853146097
 07/29  06:00:00,1092.3453882,37.8821751658,562.234666124,0.0,49.8407270682,199.362908273,2.18811667677,0.0,2.18811667677
 07/29  07:00:00,1022.36721993,28.2270771018,511.640552789,0.0,49.8407270682,199.362908273,2.18955804991,0.0,2.18955804991
 07/29  08:00:00,1265.68261415,30.482365621,503.495709297,0.0,249.203635341,249.203635341,2.1911817955,0.0,2.1911817955
 07/29  09:00:00,1234.09948063,33.1499711639,506.12374839,0.0,249.203635341,249.203635341,4.36641191179,0.0,4.36641191179
 07/29  10:00:00,1188.93893231,35.2148813608,508.771909461,0.0,249.203635341,249.203635341,2.19244994197,0.0,2.19244994197
 07/29  11:00:00,1188.63917116,36.2737450729,507.481300775,0.0,249.203635341,249.203635341,4.72845864019,0.0,4.72845864019
 07/29  12:00:00,1186.13290334,36.1467459766,504.572149466,0.0,249.203635341,249.203635341,4.00569098388,0.0,4.00569098388
 07/29  13:00:00,1181.88329252,35.9648594574,499.774500799,0.0,249.203635341,249.203635341,4.36486563386,0.0,4.36486563386
 07/29  14:00:00,929.08416506,35.5291320276,496.609514504,0.0,74.7610906023,174.442544739,2.19109189056,0.0,2.19109189056
 07/29  15:00:00,929.862476827,37.055203362,495.862409776,0.0,74.7610906023,174.442544739,4.360375541,0.0,4.360375541
 07/29  16:00:00,978.086804371,37.631244877,494.621576884,0.0,74.7610906023,174.442544739,2.19064799865,0.0,2.19064799865
 07/29  17:00:00,940.113324685,35.8963707847,496.479769113,0.0,24.9203635341,149.522181205,2.18806902496,0.0,2.18806902496
 07/29  18:00:00,849.483439118,19.6857144949,451.859808756,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  19:00:00,785.995139558,17.8893502774,421.8364528,0.0,24.9203635341,149.522181205,2.18823841442,0.0,2.18823841442
 07/29  20:00:00,815.045652057,15.7549179715,395.381404426,0.0,24.9203635341,149.522181205,2.18824365685,0.0,2.18824365685
 07/29  21:00:00,811.059429126,15.4898507671,405.800891259,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  22:00:00,797.166187143,14.1879587883,420.562739789,0.0,24.9203635341,149.522181205,2.18751083482,0.0,2.18751083482
 07/29  23:00:00,711.394401553,12.451946119,369.18280384,0.0,24.9203635341,149.522181205,2.18743522289,0.0,2.18743522289
 07/29  24:00:00,471.671730089,2.13750785666,165.227057768,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,622.907735838,10.4224613178,308.300604768,0.0,24.9203635341,149.522181205,2.18714249768,0.0,2.18714249768
 07/30  02:00:00,283.254310725,0.383436162087,30.8119602919,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  03:00:00,237.928056775,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,395.015035412,1.15030848626,101.321883939,0.0,24.9203635341,149.522181205,2.18702505837,0.0,2.18702505837
 07/30  05:00:00,274.595636762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819799322,0.0,2.18819799322
 07/30  06:00:00,306.396108141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,680.464777214,15.1903030478,305.668764148,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  08:00:00,906.805077333,22.4548775689,495.125726139,0.0,24.9203635341,149.522181205,2.18715213732,0.0,2.18715213732
 07/30  09:00:00,766.021714186,18.1650956257,413.810466457,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,848.891235131,22.5859542862,522.636191264,0.0,24.9203635341,149.522181205,2.18708058813,0.0,2.18708058813
 07/30  11:00:00,719.809958884,18.3020740179,416.349866677,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  12:00:00,849.295475509,22.7214919902,522.904237481,0.0,24.9203635341,149.522181205,2.18781164026,0.0,2.18781164026
 07/30  13:00:00,722.964955976,18.5066549888,419.299295351,0.0,24.9203635341,149.522181205,2.1889300702,0.0,2.1889300702
 07/30  14:00:00,851.537776393,22.7037173411,525.164313061,0.0,24.9203635341,149.522181205,2.18780716446,0.0,2.18780716446
 07/30  15:00:00,719.5681444,18.6261197915,415.784663405,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,900.290202415,22.5879418225,525.144380812,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,809.219180952,17.8775999065,420.62883444,0.0,24.9203635341,149.522181205,2.18687116982,0.0,2.18687116982
 07/30  18:00:00,881.235181564,19.8369729774,475.037159173,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  19:00:00,759.064349109,12.3766201661,381.127618769,0.0,24.9203635341,149.522181205,2.18714165114,0.0,2.18714165114
 07/30  20:00:00,860.316431873,11.4421003139,429.440446741,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,787.731393164,12.8762183194,386.395090538,0.0,24.9203635341,149.522181205,2.18825607367,0.0,2.18825607367
 07/30  22:00:00,717.88686777,11.4122694082,350.002534995,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,418.232761904,1.4028301219,114.409285119,0.0,24.9203635341,149.522181205,2.18713070495,0.0,2.18713070495
 07/30  24:00:00,661.254983227,10.7323879992,331.915742209,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,337.759379792,0.383436162087,35.4759664249,0.0,24.9203635341,199.362908273,2.18751118129,0.0,2.18751118129
 07/31  02:00:00,391.553824675,0.766872324174,74.7561091583,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  03:00:00,287.769114102,0.0,0.0,0.0,24.9203635341,199.362908273,2.1874764515,0.0,2.1874764515
 07/31  04:00:00,299.99131072,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  05:00:00,704.431434409,11.2076301637,288.331567132,0.0,49.8407270682,199.362908273,2.18855406502,0.0,2.18855406502
 07/31  06:00:00,1120.54599484,33.7851502598,585.988628484,0.0,49.8407270682,199.362908273,2.18821283958,0.0,2.18821283958
 07/31  07:00:00,1125.8967397,28.3641861601,515.348875724,0.0,149.522181205,199.362908273,4.36452925711,0.0,4.36452925711
 07/31  08:00:00,1663.11593507,35.5568679573,497.122133782,0.0,448.566543614,448.566543614,6.55416027914,0.0,6.55416027914
 07/31  09:00:00,1633.41349992,41.9511710347,498.381027709,0.0,448.566543614,448.566543614,6.55825264042,0.0,6.55825264042
 07/31  10:00:00,1592.78215539,45.7159202107,504.629021335,0.0,448.566543614,448.566543614,6.55900743257,0.0,6.55900743257
 07/31  11:00:00,1596.00005095,48.5162525631,505.749321203,0.0,448.566543614,448.566543614,8.7497732512,0.0,8.7497732512
 07/31  12:00:00,1538.43044247,44.4627565319,501.212123668,0.0,448.566543614,398.725816546,10.9518273722,0.0,10.9518273722
 07/31  13:00:00,1593.5815013,50.2801338744,500.415887672,0.0,448.566543614,448.566543614,10.9450107655,0.0,10.9450107655
 07/31  14:00:00,1604.97675706,54.5787721143,508.879270534,0.0,448.566543614,448.566543614,6.55283221319,0.0,6.55283221319
 07/31  15:00:00,1609.22073575,57.1654359808,511.089047752,0.0,448.566543614,448.566543614,4.37501792495,0.0,4.37501792495
 07/31  16:00:00,1642.330302,55.1221025241,496.746076233,0.0,448.566543614,448.566543614,8.74585754221,0.0,8.74585754221
 07/31  17:00:00,1522.95135088,48.2160569881,495.864210878,0.0,348.885089477,398.725816546,4.36973042913,0.0,4.36973042913
 07/31  18:00:00,1315.25081787,37.9327886262,496.299522702,0.0,249.203635341,299.044362409,4.3666063898,0.0,4.3666063898
 07/31  19:00:00,1288.63690428,33.7813511994,497.754676837,0.0,249.203635341,299.044362409,4.3620178612,0.0,4.3620178612
 07/31  20:00:00,1192.49495281,30.3400119909,503.31359153,0.0,149.522181205,249.203635341,2.19185760724,0.0,2.19185760724
 07/31  21:00:00,1169.35622195,29.5829874317,505.379237426,0.0,149.522181205,249.203635341,2.18855978196,0.0,2.18855978196
 07/31  22:00:00,752.964979784,13.2768198606,327.731452552,0.0,49.8407270682,199.362908273,2.18751527519,0.0,2.18751527519
 07/31  23:00:00,763.13018541,13.2986389484,369.576055571,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  24:00:00,716.517202134,11.0432356668,336.536477191,0.0,24.9203635341,199.362908273,2.18751129294,0.0,2.18751129294
 08/01  01:00:00,680.385487662,10.7611281618,310.443240209,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  02:00:00,606.38593412,8.3684862697,259.773227344,0.0,24.9203635341,199.362908273,2.18750957571,0.0,2.18750957571
 08/01  03:00:00,534.844357496,5.43486665426,187.814005323,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,747.772492226,11.2224579783,350.267763962,0.0,24.9203635341,199.362908273,2.18750690652,0.0,2.18750690652
 08/01  05:00:00,775.468133292,10.0392176529,344.137321832,0.0,49.8407270682,199.362908273,2.18860484444,0.0,2.18860484444
 08/01  06:00:00,1140.7742845,31.0110531224,608.991015638,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  07:00:00,1123.72598437,28.7782415501,512.764061595,0.0,149.522181205,199.362908273,4.36515436598,0.0,4.36515436598
 08/01  08:00:00,1664.64225012,33.0404101894,501.16489958,0.0,448.566543614,448.566543614,6.55562956333,0.0,6.55562956333
 08/01  09:00:00,1626.53597418,35.6365001492,497.128140121,0.0,448.566543614,448.566543614,6.55780729159,0.0,6.55780729159
 08/01  10:00:00,1580.2661172,37.3274433764,498.055803771,0.0,448.566543614,448.566543614,8.73927357093,0.0,8.73927357093
 08/01  11:00:00,1585.96974639,44.2707867074,497.909829026,0.0,448.566543614,448.566543614,8.74943151566,0.0,8.74943151566
 08/01  12:00:00,1538.85159965,41.3039845661,504.597235514,0.0,448.566543614,398.725816546,8.7645387478,0.0,8.7645387478
 08/01  13:00:00,1605.40740967,48.4027741436,515.834686848,0.0,448.566543614,448.566543614,10.9462744949,0.0,10.9462744949
 08/01  14:00:00,1604.92686966,48.5022233798,516.121965569,0.0,448.566543614,448.566543614,6.55439578565,0.0,6.55439578565
 08/01  15:00:00,1597.6669026,47.3545896787,509.282710444,0.0,448.566543614,448.566543614,6.5526994952,0.0,6.5526994952
 08/01  16:00:00,1639.92568306,47.6655119724,501.227101117,0.0,448.566543614,448.566543614,6.56444919395,0.0,6.56444919395
 08/01  17:00:00,1517.83078307,43.350906905,494.610295117,0.0,348.885089477,398.725816546,6.54522243895,0.0,6.54522243895
 08/01  18:00:00,1313.53162588,33.6384884119,498.355478207,0.0,249.203635341,299.044362409,4.36633631552,0.0,4.36633631552
 08/01  19:00:00,1290.29746994,31.0899479129,502.106644849,0.0,249.203635341,299.044362409,2.19086232675,0.0,2.19086232675
 08/01  20:00:00,1193.65557614,29.2865931475,505.527629056,0.0,149.522181205,249.203635341,2.19194242004,0.0,2.19194242004
 08/01  21:00:00,1171.39176699,28.8883283912,508.109441365,0.0,149.522181205,249.203635341,2.18863289221,0.0,2.18863289221
 08/01  22:00:00,420.109943387,0.383436162087,56.2395314785,0.0,49.8407270682,199.362908273,2.18745433546,0.0,2.18745433546
 08/01  23:00:00,750.274059017,13.0648339281,362.841550688,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  24:00:00,384.859258746,0.766872324174,68.0615533239,0.0,24.9203635341,199.362908273,2.18749823767,0.0,2.18749823767
 08/02  01:00:00,698.747587435,13.2834380597,328.040474949,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,337.876679537,0.383436162087,35.593264917,0.0,24.9203635341,199.362908273,2.18749218153,0.0,2.18749218153
 08/02  03:00:00,388.575116067,0.766872324174,71.7773990984,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,661.026270441,11.2076301637,294.292146189,0.0,24.9203635341,199.362908273,2.18751053136,0.0,2.18751053136
 08/02  05:00:00,462.768034253,0.920246789009,78.5766629749,0.0,49.8407270682,199.362908273,2.18863837207,0.0,2.18863837207
 08/02  06:00:00,1109.88152844,37.6669994953,571.442311833,0.0,49.8407270682,199.362908273,2.18808826089,0.0,2.18808826089
 08/02  07:00:00,1123.91110978,28.4741597501,513.253269633,0.0,149.522181205,199.362908273,2.19249307648,0.0,2.19249307648
 08/02  08:00:00,1665.1870966,38.2152701145,496.561558936,0.0,448.566543614,448.566543614,6.55508204627,0.0,6.55508204627
 08/02  09:00:00,1635.13477056,46.1078179364,496.259761904,0.0,448.566543614,448.566543614,6.55853360805,0.0,6.55853360805
 08/02  10:00:00,1586.13430753,49.4803328331,492.936955392,0.0,448.566543614,448.566543614,8.73905613565,0.0,8.73905613565
 08/02  11:00:00,1588.23248244,51.6485917652,492.997626616,0.0,448.566543614,448.566543614,8.74936911022,0.0,8.74936911022
 08/02  12:00:00,1534.11365633,44.9294429998,495.351409596,0.0,448.566543614,398.725816546,10.9512995439,0.0,10.9512995439
 08/02  13:00:00,1589.93350963,51.9354690455,494.150845301,0.0,448.566543614,448.566543614,8.76175878855,0.0,8.76175878855
 08/02  14:00:00,1595.00684653,52.029925865,500.623649161,0.0,448.566543614,448.566543614,6.55354945129,0.0,6.55354945129
 08/02  15:00:00,1609.9381752,55.0074697205,514.006151817,0.0,448.566543614,448.566543614,6.55195996548,0.0,6.55195996548
 08/02  16:00:00,1661.06947677,58.537423543,510.932309493,0.0,448.566543614,448.566543614,8.74552799073,0.0,8.74552799073
 08/02  17:00:00,1527.21656688,49.5934924567,500.783706662,0.0,348.885089477,398.725816546,4.36979741288,0.0,4.36979741288
 08/02  18:00:00,1314.89229704,37.793667233,496.153820197,0.0,249.203635341,299.044362409,4.36643316727,0.0,4.36643316727
 08/02  19:00:00,1289.71298789,34.0187668608,498.593342973,0.0,249.203635341,299.044362409,2.19105517297,0.0,2.19105517297
 08/02  20:00:00,1192.34692841,30.0833059329,503.422264946,0.0,149.522181205,249.203635341,4.36355195511,0.0,4.36355195511
 08/02  21:00:00,1169.08164509,29.5315595412,505.156086736,0.0,149.522181205,249.203635341,2.18861786807,0.0,2.18861786807
 08/02  22:00:00,695.25915451,11.7520673948,280.788663377,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,612.412627026,11.2237816181,254.918213561,0.0,24.9203635341,199.362908273,2.18746545781,0.0,2.18746545781
 08/02  24:00:00,707.88726547,13.4685379417,336.983574563,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  01:00:00,807.663479516,13.4685379417,408.49807001,0.0,24.9203635341,199.362908273,2.1875118117,0.0,2.1875118117
 08/03  02:00:00,706.194582929,10.0964004026,325.280529601,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  03:00:00,419.303543707,1.02249643223,92.8296355161,0.0,24.9203635341,199.362908273,2.18751924841,0.0,2.18751924841
 08/03  04:00:00,908.941808014,13.3151634768,496.467326537,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,349.35706022,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863781067,0.0,2.18863781067
 08/03  06:00:00,1118.05062868,37.6545315759,579.623877495,0.0,49.8407270682,199.362908273,2.18776425808,0.0,2.18776425808
 08/03  07:00:00,1127.27392669,28.2120206875,516.878220603,0.0,149.522181205,199.362908273,4.36493630581,0.0,4.36493630581
 08/03  08:00:00,1664.72819349,32.5841096707,501.707132218,0.0,448.566543614,448.566543614,6.55385500421,0.0,6.55385500421
 08/03  09:00:00,1622.90592481,34.7772862659,494.35729637,0.0,448.566543614,448.566543614,6.55798518246,0.0,6.55798518246
 08/03  10:00:00,1571.77948808,36.1475248033,490.749079315,0.0,448.566543614,448.566543614,6.55879148494,0.0,6.55879148494
 08/03  11:00:00,1576.42918739,40.1981367672,491.345530939,0.0,448.566543614,448.566543614,8.74957535162,0.0,8.74957535162
 08/03  12:00:00,1532.75940112,38.7315969927,499.577880775,0.0,448.566543614,398.725816546,10.9517067246,0.0,10.9517067246
 08/03  13:00:00,1593.97204986,45.7357761069,505.706213196,0.0,448.566543614,448.566543614,10.9450015595,0.0,10.9450015595
 08/03  14:00:00,1589.75642891,45.9750924068,501.07016769,0.0,448.566543614,448.566543614,6.5528196457,0.0,6.5528196457
 08/03  15:00:00,1597.31779045,48.546015381,506.957549084,0.0,448.566543614,448.566543614,4.37495732034,0.0,4.37495732034
 08/03  16:00:00,1653.4005897,50.5578858439,513.385391881,0.0,448.566543614,448.566543614,8.7459708288,0.0,8.7459708288
 08/03  17:00:00,1523.07506468,41.5659920797,503.384398171,0.0,348.885089477,398.725816546,4.36977932225,0.0,4.36977932225
 08/03  18:00:00,1315.00684548,32.8303105134,500.847178717,0.0,249.203635341,299.044362409,4.36666395448,0.0,4.36666395448
 08/03  19:00:00,1290.39752068,30.7983460024,502.498291706,0.0,249.203635341,299.044362409,4.36207998105,0.0,4.36207998105
 08/03  20:00:00,1193.65143076,28.9737596373,505.836314189,0.0,149.522181205,249.203635341,2.19189682286,0.0,2.19189682286
 08/03  21:00:00,1169.77853569,28.6371767358,506.747358298,0.0,149.522181205,249.203635341,2.18859450064,0.0,2.18859450064
 08/03  22:00:00,438.668601856,1.13061150634,73.5997699426,0.0,49.8407270682,199.362908273,2.18751988156,0.0,2.18751988156
 08/03  23:00:00,584.63545556,9.34922505836,224.165967886,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  24:00:00,568.379294739,4.8861852075,214.819670365,0.0,24.9203635341,199.362908273,2.18739482791,0.0,2.18739482791
 08/04  01:00:00,540.531620232,7.47175344248,208.267297064,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,541.35764821,2.13309572393,194.149331306,0.0,24.9203635341,199.362908273,2.18752134082,0.0,2.18752134082
 08/04  03:00:00,287.769115163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991315564,0.0,0.0,0.0,24.9203635341,199.362908273,2.1874904301,0.0,2.1874904301
 08/04  05:00:00,697.64690053,12.35793865,280.39671919,0.0,49.8407270682,199.362908273,2.1886272612,0.0,2.1886272612
 08/04  06:00:00,1128.21568463,35.5748291808,591.868636558,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/04  07:00:00,1124.95137906,28.2297654648,514.537923564,0.0,149.522181205,199.362908273,4.36479971199,0.0,4.36479971199
 08/04  08:00:00,1668.73254352,38.5152678883,500.077530756,0.0,448.566543614,448.566543614,6.55592806038,0.0,6.55592806038
 08/04  09:00:00,1649.2488025,44.7378309377,513.959033522,0.0,448.566543614,448.566543614,6.55709328569,0.0,6.55709328569
 08/04  10:00:00,1608.42565738,46.9902384004,521.480115647,0.0,448.566543614,448.566543614,8.73929185564,0.0,8.73929185564
 08/04  11:00:00,1607.48045186,47.7182517604,519.821358963,0.0,448.566543614,448.566543614,8.75005379086,0.0,8.75005379086
 08/04  12:00:00,1544.95009096,41.8654286931,512.033781213,0.0,448.566543614,398.725816546,8.76528298697,0.0,8.76528298697
 08/04  13:00:00,1598.63843844,49.7864484462,506.808115593,0.0,448.566543614,448.566543614,10.9473165728,0.0,10.9473165728
 08/04  14:00:00,1604.93846825,51.6887194978,512.671732763,0.0,448.566543614,448.566543614,6.55413864166,0.0,6.55413864166
 08/04  15:00:00,1604.11495427,51.12456922,512.477642285,0.0,448.566543614,448.566543614,6.55333600963,0.0,6.55333600963
 08/04  16:00:00,1657.73933854,52.9990074188,515.861374514,0.0,448.566543614,448.566543614,8.74630719354,0.0,8.74630719354
 08/04  17:00:00,1526.16878427,45.0355019287,503.944750071,0.0,348.885089477,398.725816546,4.37040475247,0.0,4.37040475247
 08/04  18:00:00,1314.31221711,35.3069387551,497.712094117,0.0,249.203635341,299.044362409,4.36680068776,0.0,4.36680068776
 08/04  19:00:00,1290.68101303,32.2574357733,501.322694849,0.0,249.203635341,299.044362409,2.19109332612,0.0,2.19109332612
 08/04  20:00:00,1193.22356689,29.5954483455,504.786756383,0.0,149.522181205,249.203635341,4.36350830985,0.0,4.36350830985
 08/04  21:00:00,1169.94613477,28.9137959207,506.638338186,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/04  22:00:00,528.719725053,2.6348106848,147.29192137,0.0,49.8407270682,199.362908273,2.18753066396,0.0,2.18753066396
 08/04  23:00:00,643.834698229,9.44508409888,265.605094993,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,758.642875929,10.5306638109,373.222449368,0.0,24.9203635341,199.362908273,2.18750060652,0.0,2.18750060652
 08/05  01:00:00,338.857469059,0.766872324174,71.9004825189,0.0,24.9203635341,149.522181205,2.18747175465,0.0,2.18747175465
 08/05  02:00:00,237.928389836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  03:00:00,237.92839145,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874430385,0.0,2.1874430385
 08/05  04:00:00,250.150587141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,274.595973489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852200924,0.0,2.18852200924
 08/05  06:00:00,1091.22490601,39.2818450954,551.170839177,0.0,49.8407270682,199.362908273,2.18813752882,0.0,2.18813752882
 08/05  07:00:00,1021.80507226,28.4163952933,510.889075127,0.0,49.8407270682,199.362908273,2.1894997097,0.0,2.1894997097
 08/05  08:00:00,1267.06189886,31.5454060616,503.811938876,0.0,249.203635341,249.203635341,2.19104517399,0.0,2.19104517399
 08/05  09:00:00,1231.60567261,31.444840637,505.120892414,0.0,249.203635341,249.203635341,4.36644294577,0.0,4.36644294577
 08/05  10:00:00,1182.93266271,34.1164470485,502.667998521,0.0,249.203635341,249.203635341,4.36523663931,0.0,4.36523663931
 08/05  11:00:00,1185.97199597,35.0914858284,505.014340429,0.0,249.203635341,249.203635341,4.36786032204,0.0,4.36786032204
 08/05  12:00:00,1185.54060732,34.0157470595,505.600941269,0.0,249.203635341,249.203635341,2.19270863613,0.0,2.19270863613
 08/05  13:00:00,1183.16722843,29.5330025551,507.483737297,0.0,249.203635341,249.203635341,4.36507963163,0.0,4.36507963163
 08/05  14:00:00,932.967441971,28.293132207,507.728773753,0.0,74.7610906023,174.442544739,4.36195104409,0.0,4.36195104409
 08/05  15:00:00,930.720583765,29.8634692261,503.912237408,0.0,74.7610906023,174.442544739,2.19020616527,0.0,2.19020616527
 08/05  16:00:00,982.306802251,30.1584240091,506.314382357,0.0,74.7610906023,174.442544739,2.1906563749,0.0,2.1906563749
 08/05  17:00:00,945.563521334,29.1589031253,508.667424775,0.0,24.9203635341,149.522181205,2.18824017145,0.0,2.18824017145
 08/05  18:00:00,296.666828384,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  19:00:00,272.222433958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813194591,0.0,2.18813194591
 08/05  20:00:00,323.484435145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822739489,0.0,2.18822739489
 08/05  21:00:00,299.040697847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885444431,0.0,2.18885444431
 08/05  22:00:00,274.594982484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  23:00:00,250.150589534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752749559,0.0,2.18752749559
 08/05  24:00:00,237.928389094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  01:00:00,237.928062795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18707920731,0.0,2.18707920731
 08/06  02:00:00,237.928060469,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928062789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18704829441,0.0,2.18704829441
 08/06  04:00:00,250.150258431,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  05:00:00,274.595645577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822292206,0.0,2.18822292206
 08/06  06:00:00,314.939778439,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.665843049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18715895367,0.0,2.18715895367
 08/06  08:00:00,568.839704432,10.9646417833,214.929904073,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,845.952102393,18.0065358763,465.661015397,0.0,24.9203635341,149.522181205,2.18715494616,0.0,2.18715494616
 08/06  10:00:00,882.597747354,22.5131536381,542.332096613,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,806.134901513,18.0878061722,474.757114345,0.0,24.9203635341,149.522181205,2.18790700808,0.0,2.18790700808
 08/06  12:00:00,894.840915536,22.6059273786,554.501214329,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  13:00:00,808.970685172,18.2434133133,477.44108839,0.0,24.9203635341,149.522181205,2.18858733581,0.0,2.18858733581
 08/06  14:00:00,895.031009448,22.6229823484,554.67649156,0.0,24.9203635341,149.522181205,2.18788534521,0.0,2.18788534521
 08/06  15:00:00,808.395232144,18.3448268679,476.760119694,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  16:00:00,939.654806885,22.507534148,550.523534396,0.0,24.9203635341,149.522181205,2.18715738997,0.0,2.18715738997
 08/06  17:00:00,852.635267461,16.2841440053,439.474701769,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  18:00:00,917.188242938,19.5396776284,497.197464893,0.0,24.9203635341,149.522181205,2.18715290932,0.0,2.18715290932
 08/06  19:00:00,682.929725995,9.98182474676,320.706299044,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,455.483064799,1.15030848626,88.4567397994,0.0,24.9203635341,149.522181205,2.18714845556,0.0,2.18714845556
 08/06  21:00:00,344.942974721,0.383436162087,31.3886398826,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  22:00:00,369.856909773,0.766872324174,66.2336558389,0.0,24.9203635341,149.522181205,2.18715057466,0.0,2.18715057466
 08/06  23:00:00,250.150258107,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  24:00:00,237.928062351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18707571119,0.0,2.18707571119
 08/07  01:00:00,287.769118181,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  02:00:00,442.001189945,1.15030848626,110.689157807,0.0,24.9203635341,199.362908273,2.18753164021,0.0,2.18753164021
 08/07  03:00:00,287.769117979,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  04:00:00,644.958018888,11.2076301637,278.223888784,0.0,24.9203635341,199.362908273,2.18725502239,0.0,2.18725502239
 08/07  05:00:00,514.08962216,1.15030848626,121.189642305,0.0,49.8407270682,199.362908273,2.18865015304,0.0,2.18865015304
 08/07  06:00:00,1104.1211748,38.0178957187,565.331056235,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  07:00:00,1123.31434291,28.2675085533,512.863133377,0.0,149.522181205,199.362908273,4.36488501993,0.0,4.36488501993
 08/07  08:00:00,1663.00441456,36.3875595107,496.179874981,0.0,448.566543614,448.566543614,6.55616134264,0.0,6.55616134264
 08/07  09:00:00,1627.32482031,43.2051225498,490.364406477,0.0,448.566543614,448.566543614,6.55746085375,0.0,6.55746085375
 08/07  10:00:00,1587.64588052,48.3479549173,495.613439018,0.0,448.566543614,448.566543614,8.73876767171,0.0,8.73876767171
 08/07  11:00:00,1596.93845855,51.2473177182,503.775452219,0.0,448.566543614,448.566543614,8.75064664563,0.0,8.75064664563
 08/07  12:00:00,1539.08854822,45.1093621552,501.458807556,0.0,448.566543614,398.725816546,9.80724668941,0.0,9.80724668941
 08/07  13:00:00,1592.95610085,50.731590652,499.254114498,0.0,448.566543614,448.566543614,9.90514975869,0.0,9.90514975869
 08/07  14:00:00,1583.19383961,43.1067937655,495.984255848,0.0,448.566543614,448.566543614,6.55345259371,0.0,6.55345259371
 08/07  15:00:00,1583.32463765,44.50636794,494.389631119,0.0,448.566543614,448.566543614,6.55316201474,0.0,6.55316201474
 08/07  16:00:00,1653.77703862,55.3666605401,508.247019958,0.0,448.566543614,448.566543614,8.7461928587,0.0,8.7461928587
 08/07  17:00:00,1534.24748953,47.7069768216,510.096765368,0.0,348.885089477,398.725816546,4.37022905684,0.0,4.37022905684
 08/07  18:00:00,1316.37363412,36.126463391,499.653996071,0.0,249.203635341,299.044362409,4.36621240496,0.0,4.36621240496
 08/07  19:00:00,1290.46683917,31.653486887,501.712460973,0.0,249.203635341,299.044362409,2.19094660943,0.0,2.19094660943
 08/07  20:00:00,1197.75246858,28.8962090103,510.014885937,0.0,149.522181205,249.203635341,4.36358554983,0.0,4.36358554983
 08/07  21:00:00,1176.54636249,28.3719038579,513.780453261,0.0,149.522181205,249.203635341,2.18852142107,0.0,2.18852142107
 08/07  22:00:00,414.646762441,0.383436162087,50.7763597088,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,829.791234944,13.0851017796,418.812904126,0.0,24.9203635341,199.362908273,2.18752578998,0.0,2.18752578998
 08/07  24:00:00,392.415194655,0.894684378203,70.7793913669,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  01:00:00,287.76912181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18742356432,0.0,2.18742356432
 08/08  02:00:00,521.752173831,8.23862576666,188.720974498,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,407.551378071,4.11931288333,97.1512161408,0.0,24.9203635341,199.362908273,2.18750382783,0.0,2.18750382783
 08/08  04:00:00,299.991317104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  05:00:00,349.357068224,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856940365,0.0,2.18856940365
 08/08  06:00:00,1101.08551771,38.7910275772,561.522263792,0.0,49.8407270682,199.362908273,2.18821286325,0.0,2.18821286325
 08/08  07:00:00,1124.3142869,28.2923887815,513.838194238,0.0,149.522181205,199.362908273,4.36488579891,0.0,4.36488579891
 08/08  08:00:00,1663.5743861,41.1548040412,491.98259546,0.0,448.566543614,448.566543614,6.55393719622,0.0,6.55393719622
 08/08  09:00:00,1634.15688112,48.379983413,492.665551255,0.0,448.566543614,448.566543614,6.55817037951,0.0,6.55817037951
 08/08  10:00:00,1587.15310639,49.9849373347,493.571901192,0.0,448.566543614,448.566543614,6.55906491727,0.0,6.55906491727
 08/08  11:00:00,1591.96965634,51.989529534,497.024383064,0.0,448.566543614,448.566543614,8.7501264067,0.0,8.7501264067
 08/08  12:00:00,1542.86678461,48.7482218294,501.710604746,0.0,448.566543614,398.725816546,10.9527387084,0.0,10.9527387084
 08/08  13:00:00,1600.62783528,55.1730555209,503.515818111,0.0,448.566543614,448.566543614,10.9462004278,0.0,10.9462004278
 08/08  14:00:00,1602.28688372,55.0256377858,506.063598466,0.0,448.566543614,448.566543614,6.55352738633,0.0,6.55352738633
 08/08  15:00:00,1590.54477304,45.6143791396,503.29781854,0.0,448.566543614,448.566543614,6.55194171985,0.0,6.55194171985
 08/08  16:00:00,1632.59706169,45.5781319211,494.596910584,0.0,448.566543614,448.566543614,6.56498648859,0.0,6.56498648859
 08/08  17:00:00,1515.93556245,44.0178102872,491.574747696,0.0,348.885089477,398.725816546,6.54529316991,0.0,6.54529316991
 08/08  18:00:00,1312.90857632,33.9301913082,497.44350095,0.0,249.203635341,299.044362409,2.19304098161,0.0,2.19304098161
 08/08  19:00:00,1298.2185386,31.1497074729,501.424268068,0.0,249.203635341,299.044362409,4.36231035051,0.0,4.36231035051
 08/08  20:00:00,1193.37783748,28.8631880345,505.673275448,0.0,149.522181205,249.203635341,2.19178118979,0.0,2.19178118979
 08/08  21:00:00,1170.24475787,28.3938851651,507.456864631,0.0,149.522181205,249.203635341,2.18846033689,0.0,2.18846033689
 08/08  22:00:00,349.35607873,0.0,0.0,0.0,49.8407270682,199.362908273,2.18743903593,0.0,2.18743903593
 08/08  23:00:00,373.864894992,0.383436162087,59.3592281999,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,425.464606143,0.766872324174,108.666802786,0.0,24.9203635341,199.362908273,2.1870782917,0.0,2.1870782917
 08/09  01:00:00,287.76912047,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  02:00:00,287.76912278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18739330909,0.0,2.18739330909
 08/09  03:00:00,478.163216455,1.15030848626,146.851107205,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  04:00:00,299.991320121,0.0,0.0,0.0,24.9203635341,199.362908273,2.1875265612,0.0,2.1875265612
 08/09  05:00:00,691.889634668,11.2076301637,275.78975225,0.0,49.8407270682,199.362908273,2.18860845848,0.0,2.18860845848
 08/09  06:00:00,1115.93277427,30.6294610728,584.531087173,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/09  07:00:00,1125.50202167,28.2099077133,515.108406637,0.0,149.522181205,199.362908273,4.36509711394,0.0,4.36509711394
 08/09  08:00:00,1663.79147001,40.4813158089,492.884536573,0.0,448.566543614,448.566543614,6.55523032744,0.0,6.55523032744
 08/09  09:00:00,1639.61979147,47.2308372294,500.24697413,0.0,448.566543614,448.566543614,6.55866661664,0.0,6.55866661664
 08/09  10:00:00,1600.36935871,48.7325200566,510.388905891,0.0,448.566543614,448.566543614,8.73942921651,0.0,8.73942921651
 08/09  11:00:00,1600.92404263,49.9369951668,510.056163056,0.0,448.566543614,448.566543614,8.75002826507,0.0,8.75002826507
 08/09  12:00:00,1531.86070582,37.5652382058,499.957665626,0.0,448.566543614,398.725816546,10.9523110512,0.0,10.9523110512
 08/09  13:00:00,1575.39215879,41.0980822083,489.40618501,0.0,448.566543614,448.566543614,8.76023682788,0.0,8.76023682788
 08/09  14:00:00,1577.10926535,42.4995107333,489.768846479,0.0,448.566543614,448.566543614,6.55443843952,0.0,6.55443843952
 08/09  15:00:00,1596.22248667,50.6027293147,503.420076713,0.0,448.566543614,448.566543614,6.55294257753,0.0,6.55294257753
 08/09  16:00:00,1643.85239177,50.5954699551,502.616175339,0.0,448.566543614,448.566543614,8.74715797383,0.0,8.74715797383
 08/09  17:00:00,1526.1088196,44.4447037367,503.38700532,0.0,348.885089477,398.725816546,4.37057978454,0.0,4.37057978454
 08/09  18:00:00,1317.76463837,33.5963117337,503.584327927,0.0,249.203635341,299.044362409,4.36614104316,0.0,4.36614104316
 08/09  19:00:00,1299.74277529,30.9839941939,503.114214769,0.0,249.203635341,299.044362409,4.36197060225,0.0,4.36197060225
 08/09  20:00:00,1194.62011738,28.6792586312,507.099480302,0.0,149.522181205,249.203635341,2.19166399848,0.0,2.19166399848
 08/09  21:00:00,1169.90339187,28.3172903238,507.192091501,0.0,149.522181205,249.203635341,2.18857998116,0.0,2.18857998116
 08/09  22:00:00,349.356077337,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/09  23:00:00,378.971093364,0.383436162087,64.4654112755,0.0,24.9203635341,199.362908273,2.18749632807,0.0,2.18749632807
 08/09  24:00:00,435.705351938,0.766872324174,118.907525678,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,287.769122827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18747528703,0.0,2.18747528703
 08/10  02:00:00,287.76912305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18745440721,0.0,2.18745440721
 08/10  03:00:00,493.432333918,1.15030848626,162.120185374,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,299.991321481,0.0,0.0,0.0,24.9203635341,199.362908273,2.187433628,0.0,2.187433628
 08/10  05:00:00,570.912630677,7.47175344248,177.060352526,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/10  06:00:00,1099.99877626,30.8342182561,568.392329371,0.0,49.8407270682,199.362908273,2.18825666309,0.0,2.18825666309
 08/10  07:00:00,1125.99674304,28.2099077133,515.603120981,0.0,149.522181205,199.362908273,4.36499393554,0.0,4.36499393554
 08/10  08:00:00,1660.94606615,37.5127171887,492.996348049,0.0,448.566543614,448.566543614,6.55570456332,0.0,6.55570456332
 08/10  09:00:00,1624.50198344,44.211581748,486.519000522,0.0,448.566543614,448.566543614,6.55803954747,0.0,6.55803954747
 08/10  10:00:00,1581.84984201,45.2548235498,491.982192623,0.0,448.566543614,448.566543614,8.73931943696,0.0,8.73931943696
 08/10  11:00:00,1588.66734291,48.5205777469,496.865655742,0.0,448.566543614,448.566543614,8.75035542823,0.0,8.75035542823
 08/10  12:00:00,1532.51571778,42.875067927,495.673431774,0.0,448.566543614,398.725816546,8.76588572675,0.0,8.76588572675
 08/10  13:00:00,1591.03672515,47.3632744361,500.043101551,0.0,448.566543614,448.566543614,10.9469477801,0.0,10.9469477801
 08/10  14:00:00,1607.31002151,49.5602104716,517.244792863,0.0,448.566543614,448.566543614,6.55297861621,0.0,6.55297861621
 08/10  15:00:00,1606.59194684,52.0951335987,514.756267344,0.0,448.566543614,448.566543614,6.55318955705,0.0,6.55318955705
 08/10  16:00:00,1649.11269947,53.4073405518,506.092686466,0.0,448.566543614,448.566543614,8.74638315016,0.0,8.74638315016
 08/10  17:00:00,1523.73525704,45.7068329384,499.7073094,0.0,348.885089477,398.725816546,4.37031287395,0.0,4.37031287395
 08/10  18:00:00,1314.33690747,35.080438242,497.987350526,0.0,249.203635341,299.044362409,4.36630578864,0.0,4.36630578864
 08/10  19:00:00,1297.86221183,31.7890522833,500.42859138,0.0,249.203635341,299.044362409,2.1909942448,0.0,2.1909942448
 08/10  20:00:00,1192.59505684,29.1488323419,504.604839288,0.0,149.522181205,249.203635341,4.3632564898,0.0,4.3632564898
 08/10  21:00:00,1169.42844333,28.7917864422,506.242645811,0.0,149.522181205,249.203635341,2.18857792448,0.0,2.18857792448
 08/10  22:00:00,683.662593488,10.7827721923,271.032627012,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/10  23:00:00,672.714111089,10.6717122631,295.313907745,0.0,24.9203635341,199.362908273,2.18753703953,0.0,2.18753703953
 08/10  24:00:00,483.425065629,2.80990445943,141.92990058,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  01:00:00,650.538552546,8.84238897497,279.251926285,0.0,24.9203635341,199.362908273,2.18753903972,0.0,2.18753903972
 08/11  02:00:00,707.297140871,9.96303815241,328.396601079,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  03:00:00,349.578555041,0.531516067647,46.9555410559,0.0,24.9203635341,199.362908273,2.18750026867,0.0,2.18750026867
 08/11  04:00:00,594.409047827,5.24314857321,241.443551169,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,597.36032806,7.47175344248,203.508046565,0.0,49.8407270682,199.362908273,2.18864728688,0.0,2.18864728688
 08/11  06:00:00,1122.05358032,37.1488523729,584.132496513,0.0,49.8407270682,199.362908273,2.18829503173,0.0,2.18829503173
 08/11  07:00:00,1126.88005385,28.375130964,516.321205354,0.0,149.522181205,199.362908273,4.36510327601,0.0,4.36510327601
 08/11  08:00:00,1661.60628901,37.2388450831,493.930434307,0.0,448.566543614,448.566543614,6.55437940285,0.0,6.55437940285
 08/11  09:00:00,1626.06908266,43.4037321767,488.893942756,0.0,448.566543614,448.566543614,6.55870004077,0.0,6.55870004077
 08/11  10:00:00,1581.22725822,46.1560915853,490.319915479,0.0,448.566543614,448.566543614,6.55964773602,0.0,6.55964773602
 08/11  11:00:00,1579.22644834,46.4827485677,488.008032948,0.0,448.566543614,448.566543614,8.75104671394,0.0,8.75104671394
 08/11  12:00:00,1522.86291248,41.9932153621,485.821516445,0.0,448.566543614,398.725816546,10.9526942717,0.0,10.9526942717
 08/11  13:00:00,1583.7913016,49.0859908794,490.125206912,0.0,448.566543614,448.566543614,10.946358626,0.0,10.946358626
 08/11  14:00:00,1590.32610724,51.3245254465,495.835582941,0.0,448.566543614,448.566543614,6.55443564655,0.0,6.55443564655
 08/11  15:00:00,1594.48636306,54.3846592177,497.871657867,0.0,448.566543614,448.566543614,6.5528958486,0.0,6.5528958486
 08/11  16:00:00,1640.079728,54.1936970025,494.409318171,0.0,448.566543614,448.566543614,6.56494827765,0.0,6.56494827765
 08/11  17:00:00,1515.84570162,41.9562833399,493.768848415,0.0,348.885089477,398.725816546,6.5456730598,0.0,6.5456730598
 08/11  18:00:00,1313.9006195,32.3018360508,500.051496192,0.0,249.203635341,299.044362409,4.36668495518,0.0,4.36668495518
 08/11  19:00:00,1298.70114313,30.4207904486,502.63577991,0.0,249.203635341,299.044362409,2.19103724495,0.0,2.19103724495
 08/11  20:00:00,1195.74927485,28.7099068034,508.197979844,0.0,149.522181205,249.203635341,4.36344828483,0.0,4.36344828483
 08/11  21:00:00,1173.07914351,28.3856288508,510.299501752,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/11  22:00:00,349.356082218,0.0,0.0,0.0,49.8407270682,199.362908273,2.18753619005,0.0,2.18753619005
 08/11  23:00:00,299.991321714,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  24:00:00,287.769124502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18746493449,0.0,2.18746493449
 08/12  01:00:00,237.928398767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18744856265,0.0,2.18744856265
 08/12  02:00:00,237.928397975,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  03:00:00,237.928399327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743162497,0.0,2.18743162497
 08/12  04:00:00,250.150595167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  05:00:00,274.595986227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853251076,0.0,2.18853251076
 08/12  06:00:00,1083.76874188,36.8411433582,546.15533683,0.0,49.8407270682,199.362908273,2.22799959513,0.0398419475146,2.18815764761
 08/12  07:00:00,1033.54720843,28.2099077133,522.837681372,0.0,49.8407270682,199.362908273,2.18954556595,0.0,2.18954556595
 08/12  08:00:00,1280.67903578,28.2099077133,520.764550317,0.0,249.203635341,249.203635341,2.19111883809,0.0,2.19111883809
 08/12  09:00:00,1241.13207318,28.2099077133,517.882192576,0.0,249.203635341,249.203635341,4.36667253639,0.0,4.36667253639
 08/12  10:00:00,1192.07274963,28.2099077133,517.71232184,0.0,249.203635341,249.203635341,4.3650134283,0.0,4.3650134283
 08/12  11:00:00,1189.12369423,28.2099077133,514.761943101,0.0,249.203635341,249.203635341,4.36822032,0.0,4.36822032
 08/12  12:00:00,1187.93317202,28.2099077133,513.572411369,0.0,249.203635341,249.203635341,4.36940995718,0.00378727052249,4.36562268665
 08/12  13:00:00,1186.67586228,28.2099077133,512.315408769,0.0,249.203635341,249.203635341,2.23049534218,0.0378727140095,2.19262262817
 08/12  14:00:00,935.240038261,28.2099077133,510.083106561,0.0,74.7610906023,174.442544739,6.38507547666,2.02267549658,4.36239998008
 08/12  15:00:00,939.335541397,28.2099077133,514.175117231,0.0,74.7610906023,174.442544739,9.95824775297,7.76780338908,2.19044436389
 08/12  16:00:00,988.760317637,28.2099077133,514.707973198,0.0,74.7610906023,174.442544739,13.8284340288,11.6375213226,2.19091270616
 08/12  17:00:00,946.154295028,28.2099077133,510.20715446,0.0,24.9203635341,149.522181205,2.22702006223,0.0387377995236,2.18828226271
 08/12  18:00:00,296.666840546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818609718,0.0,2.18818609718
 08/12  19:00:00,280.76611079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  20:00:00,323.484446132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829504337,0.0,2.18829504337
 08/12  21:00:00,299.040712482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889227565,0.0,2.18889227565
 08/12  22:00:00,274.594990676,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  23:00:00,250.150596758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750670783,0.0,2.18750670783
 08/12  24:00:00,237.928397919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  01:00:00,237.92806867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18711550499,0.0,2.18711550499
 08/13  02:00:00,237.928067656,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  03:00:00,237.928069226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18709621723,0.0,2.18709621723
 08/13  04:00:00,250.150265078,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.59565667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814717278,0.0,2.18814717278
 08/13  06:00:00,314.939785919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,296.665848754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18710031918,0.0,2.18710031918
 08/13  08:00:00,459.405411731,6.35745100785,128.614522324,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,894.446832328,17.0666086412,521.519784742,0.0,24.9203635341,149.522181205,2.18716096452,0.0,2.18716096452
 08/13  10:00:00,929.646517339,21.7392294527,589.891583905,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,881.285901966,18.7176101858,548.707760586,0.0,24.9203635341,149.522181205,2.18791376401,0.0,2.18791376401
 08/13  12:00:00,916.054818608,20.6657930434,581.859127834,0.0,24.9203635341,149.522181205,2.18789593042,0.0,2.18789593042
 08/13  13:00:00,813.637505416,15.9049335377,495.047081042,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  14:00:00,918.789232014,20.8246840345,584.234628452,0.0,24.9203635341,149.522181205,2.18791964929,0.0,2.18791964929
