Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/13  15:00:00,885.114890152,18.7262683638,552.531387318,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,993.778144524,21.7949302805,605.655549185,0.0,24.9203635341,149.522181205,2.1871627937,0.0,2.1871627937
 08/13  17:00:00,975.942320614,18.7782897457,557.731617238,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  18:00:00,1028.86653629,21.5654989865,604.370202794,0.0,24.9203635341,149.522181205,2.18717019561,0.0,2.18717019561
 08/13  19:00:00,829.644084878,15.7806407397,451.212775678,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  20:00:00,623.25642919,5.7499846566,227.976437358,0.0,24.9203635341,149.522181205,2.18716872877,0.0,2.18716872877
 08/13  21:00:00,629.598378068,8.52289378868,264.086102841,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  22:00:00,761.334292325,11.2972385596,390.447265876,0.0,24.9203635341,149.522181205,2.18717593368,0.0,2.18717593368
 08/13  23:00:00,297.835527814,0.383436162087,33.1709679803,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,630.729422744,8.62206192874,304.763249309,0.0,24.9203635341,149.522181205,2.18715722513,0.0,2.18715722513
 08/14  01:00:00,414.661105107,3.73587672124,104.644373639,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  02:00:00,479.121932786,1.52050825016,133.320338435,0.0,24.9203635341,199.362908273,2.1875295078,0.0,2.1875295078
 08/14  03:00:00,383.780815404,0.740399527799,67.0325296529,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,299.991326095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18751662737,0.0,2.18751662737
 08/14  05:00:00,349.357081404,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854195662,0.0,2.18854195662
 08/14  06:00:00,1091.29361571,35.9462564459,554.575123361,0.0,49.8407270682,199.362908273,2.18814596882,0.0,2.18814596882
 08/14  07:00:00,1129.99779331,28.2099077133,519.604154267,0.0,149.522181205,199.362908273,2.19264084826,0.0,2.19264084826
 08/14  08:00:00,1665.70856753,30.2647495841,505.006780626,0.0,448.566543614,448.566543614,6.55579657042,0.0,6.55579657042
 08/14  09:00:00,1623.73349342,33.5667694427,496.395281582,0.0,448.566543614,448.566543614,8.73798033444,0.0,8.73798033444
 08/14  10:00:00,1575.80895559,35.9488098007,494.977165869,0.0,448.566543614,448.566543614,6.56031117036,0.0,6.56031117036
 08/14  11:00:00,1579.33017198,38.4988644172,495.945673804,0.0,448.566543614,448.566543614,8.75182361983,0.0,8.75182361983
 08/14  12:00:00,1529.06546991,37.6649892848,496.352257986,0.0,448.566543614,398.725816546,10.9523407066,0.0,10.9523407066
 08/14  13:00:00,1579.50627673,44.053941343,490.564378793,0.0,448.566543614,448.566543614,10.9461482123,0.0,10.9461482123
 08/14  14:00:00,1575.42503423,47.9591540646,482.584556932,0.0,448.566543614,448.566543614,6.55347322849,0.0,6.55347322849
 08/14  15:00:00,1575.1241805,50.6959196043,479.547267878,0.0,448.566543614,448.566543614,4.37473052708,0.0,4.37473052708
 08/14  16:00:00,1626.68576558,50.4017357223,482.510602101,0.0,448.566543614,448.566543614,8.7475900338,0.0,8.7475900338
 08/14  17:00:00,1510.06977027,40.7227556039,488.435143248,0.0,348.885089477,398.725816546,6.54554484553,0.0,6.54554484553
 08/14  18:00:00,1312.40730727,32.1314847999,498.728517341,0.0,249.203635341,299.044362409,2.19313529942,0.0,2.19313529942
 08/14  19:00:00,1297.6494256,30.9750367673,501.029802958,0.0,249.203635341,299.044362409,4.36250818604,0.0,4.36250818604
 08/14  20:00:00,1195.08132006,29.289093109,506.950826626,0.0,149.522181205,249.203635341,2.19190587038,0.0,2.19190587038
 08/14  21:00:00,1171.93371957,28.9849414017,508.55475822,0.0,149.522181205,249.203635341,2.18857011205,0.0,2.18857011205
 08/14  22:00:00,487.586132321,0.766872324174,109.201371364,0.0,49.8407270682,199.362908273,2.18755202822,0.0,2.18755202822
 08/14  23:00:00,693.080361931,9.65578149083,312.152673678,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  24:00:00,435.204518406,1.2648841421,103.625993613,0.0,24.9203635341,199.362908273,2.18754012534,0.0,2.18754012534
 08/15  01:00:00,336.759949753,0.383436162087,34.4765224172,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  02:00:00,569.193637802,6.37068740604,219.02449823,0.0,24.9203635341,199.362908273,2.18752963575,0.0,2.18752963575
 08/15  03:00:00,461.085208767,4.11931288333,136.554177774,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  04:00:00,715.240917039,7.48128669773,317.460899018,0.0,24.9203635341,199.362908273,2.1875194243,0.0,2.1875194243
 08/15  05:00:00,611.200603482,4.75837315347,200.891116251,0.0,49.8407270682,199.362908273,2.18866537317,0.0,2.18866537317
 08/15  06:00:00,1122.41368528,37.2355447104,584.405902744,0.0,49.8407270682,199.362908273,2.18815383847,0.0,2.18815383847
 08/15  07:00:00,1123.95477177,28.5066706908,513.264364403,0.0,149.522181205,199.362908273,2.19265851392,0.0,2.19265851392
 08/15  08:00:00,1668.14362946,37.5329906584,500.329437555,0.0,448.566543614,448.566543614,6.55589499858,0.0,6.55589499858
 08/15  09:00:00,1640.12883631,43.6831639426,504.630471852,0.0,448.566543614,448.566543614,8.7381551611,0.0,8.7381551611
 08/15  10:00:00,1594.59541553,46.251153258,506.31156047,0.0,448.566543614,448.566543614,6.56047716842,0.0,6.56047716842
 08/15  11:00:00,1597.62474493,49.0415752159,507.022199273,0.0,448.566543614,448.566543614,8.75210015491,0.0,8.75210015491
 08/15  12:00:00,1538.61247324,43.6993025843,502.315861217,0.0,448.566543614,398.725816546,10.9527756826,0.0,10.9527756826
 08/15  13:00:00,1598.53681175,50.5460530315,505.644174505,0.0,448.566543614,448.566543614,10.9466363752,0.0,10.9466363752
 08/15  14:00:00,1610.49129024,52.8070017556,517.092409523,0.0,448.566543614,448.566543614,6.55376317879,0.0,6.55376317879
 08/15  15:00:00,1613.24429801,55.8646628051,514.784520852,0.0,448.566543614,448.566543614,6.5523144072,0.0,6.5523144072
 08/15  16:00:00,1659.14415631,57.2108616674,509.588479985,0.0,448.566543614,448.566543614,6.56565154518,0.0,6.56565154518
 08/15  17:00:00,1531.63582993,46.7906442991,508.38548987,0.0,348.885089477,398.725816546,6.5452304731,0.0,6.5452304731
 08/15  18:00:00,1316.15982736,35.6566082602,500.004700079,0.0,249.203635341,299.044362409,4.36642067541,0.0,4.36642067541
 08/15  19:00:00,1299.37123148,32.1937274136,501.532913722,0.0,249.203635341,299.044362409,2.19130971191,0.0,2.19130971191
 08/15  20:00:00,1192.97347059,29.756208358,504.375855761,0.0,149.522181205,249.203635341,3.0290805657,0.0,3.0290805657
 08/15  21:00:00,1170.15169386,29.1059003966,506.651771443,0.0,149.522181205,249.203635341,1.35232965375,0.0,1.35232965375
 08/15  22:00:00,523.412504887,2.6348106848,142.083159516,0.0,49.8407270682,199.362908273,2.18751876187,0.0,2.18751876187
 08/15  23:00:00,663.782408514,9.63680217992,278.298086968,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  24:00:00,825.045813124,12.9572897256,426.089191999,0.0,24.9203635341,199.362908273,2.18754008892,0.0,2.18754008892
 08/16  01:00:00,382.26851291,0.766872324174,65.4707914175,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,524.956769958,8.23862576666,191.925558591,0.0,24.9203635341,199.362908273,2.18750020472,0.0,2.18750020472
 08/16  03:00:00,554.610753888,5.22991217503,200.741850282,0.0,24.9203635341,199.362908273,2.18754475942,0.0,2.18754475942
 08/16  04:00:00,299.991328304,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  05:00:00,505.002748428,1.15030848626,112.102757969,0.0,49.8407270682,199.362908273,2.1886820868,0.0,2.1886820868
 08/16  06:00:00,1104.9668346,38.684156768,565.510437258,0.0,49.8407270682,199.362908273,2.18828944566,0.0,2.18828944566
 08/16  07:00:00,1121.99885318,28.6147045768,511.200405802,0.0,149.522181205,199.362908273,2.19280593193,0.0,2.19280593193
 08/16  08:00:00,1669.29632925,40.5714285283,498.482024704,0.0,448.566543614,448.566543614,6.55608025482,0.0,6.55608025482
 08/16  09:00:00,1637.17246085,44.348932712,500.545271742,0.0,448.566543614,448.566543614,8.73786812421,0.0,8.73786812421
 08/16  10:00:00,1594.83124138,49.3594168475,503.396279984,0.0,448.566543614,448.566543614,6.5600318387,0.0,6.5600318387
 08/16  11:00:00,1591.52763453,50.8770214952,498.25588154,0.0,448.566543614,448.566543614,8.75170495956,0.0,8.75170495956
 08/16  12:00:00,1536.85119493,45.324927935,498.253922261,0.0,448.566543614,398.725816546,10.9538894047,0.0,10.9538894047
 08/16  13:00:00,1598.27063053,51.5762290223,504.470265275,0.0,448.566543614,448.566543614,10.9477863857,0.0,10.9477863857
 08/16  14:00:00,1598.84251803,54.7552981718,502.531433796,0.0,448.566543614,448.566543614,6.55445088536,0.0,6.55445088536
 08/16  15:00:00,1606.84934026,57.6684295623,508.032743071,0.0,448.566543614,448.566543614,6.55301994225,0.0,6.55301994225
 08/16  16:00:00,1664.52509639,59.2917336337,512.910002418,0.0,448.566543614,448.566543614,6.56528638041,0.0,6.56528638041
 08/16  17:00:00,1533.44895604,50.8656368734,505.906154544,0.0,348.885089477,398.725816546,6.54597780563,0.0,6.54597780563
 08/16  18:00:00,1315.03773579,38.701115258,495.870131804,0.0,249.203635341,299.044362409,4.3669225123,0.0,4.3669225123
 08/16  19:00:00,1297.22508649,33.6306137941,497.949879409,0.0,249.203635341,299.044362409,2.19115643392,0.0,2.19115643392
 08/16  20:00:00,1192.02788337,29.8602100858,503.32626122,0.0,149.522181205,249.203635341,4.36373505199,0.0,4.36373505199
 08/16  21:00:00,1169.03158959,29.196254809,505.441310644,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/16  22:00:00,696.705672484,11.4088815,275.784690207,0.0,49.8407270682,199.362908273,2.18754888194,0.0,2.18754888194
 08/16  23:00:00,649.103685512,10.2746115491,276.370318481,0.0,24.9203635341,199.362908273,2.18754085135,0.0,2.18754085135
 08/16  24:00:00,726.172474182,13.0725481706,349.324059321,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,800.351259153,12.9617018583,401.711796296,0.0,24.9203635341,199.362908273,2.18755883662,0.0,2.18755883662
 08/17  02:00:00,486.486890807,3.01824684688,144.124125558,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,685.409784711,9.20379243243,306.206139641,0.0,24.9203635341,199.362908273,2.18756063714,0.0,2.18756063714
 08/17  04:00:00,299.991329253,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  05:00:00,814.20794716,13.1723781306,367.881570002,0.0,49.8407270682,199.362908273,2.18866830821,0.0,2.18866830821
 08/17  06:00:00,1130.34472771,33.3014444042,596.271039911,0.0,49.8407270682,199.362908273,2.18813968805,0.0,2.18813968805
 08/17  07:00:00,1125.74083633,28.2635257816,515.293560774,0.0,149.522181205,199.362908273,2.19257748403,0.0,2.19257748403
 08/17  08:00:00,1664.4564375,36.552188557,497.467176773,0.0,448.566543614,448.566543614,8.73332779836,0.0,8.73332779836
 08/17  09:00:00,1631.97856274,41.0129877659,497.670726524,0.0,448.566543614,448.566543614,6.55886804581,0.0,6.55886804581
 08/17  10:00:00,1586.82028939,45.5765091439,497.628807807,0.0,448.566543614,448.566543614,6.55997852852,0.0,6.55997852852
 08/17  11:00:00,1594.08231774,48.9073695683,502.928196338,0.0,448.566543614,448.566543614,8.75182875505,0.0,8.75182875505
 08/17  12:00:00,1539.76416542,43.372370044,503.935512802,0.0,448.566543614,398.725816546,10.9542392028,0.0,10.9542392028
 08/17  13:00:00,1599.80803566,50.5695310862,507.303480654,0.0,448.566543614,448.566543614,10.9482390385,0.0,10.9482390385
 08/17  14:00:00,1606.56496693,53.0482236726,512.982318901,0.0,448.566543614,448.566543614,6.55555295734,0.0,6.55555295734
 08/17  15:00:00,1612.18265088,56.1301332133,514.97998051,0.0,448.566543614,448.566543614,6.55413089674,0.0,6.55413089674
 08/17  16:00:00,1662.85104743,58.3374210028,511.675636816,0.0,448.566543614,448.566543614,8.7473676936,0.0,8.7473676936
 08/17  17:00:00,1535.77816476,49.0186420882,509.875544879,0.0,348.885089477,398.725816546,4.37055380716,0.0,4.37055380716
 08/17  18:00:00,1316.43750879,37.1416448216,499.359699497,0.0,249.203635341,299.044362409,4.36657436679,0.0,4.36657436679
 08/17  19:00:00,1298.46643944,32.76510264,500.056738893,0.0,249.203635341,299.044362409,2.19113123688,0.0,2.19113123688
 08/17  20:00:00,1192.48891137,29.7670086767,503.880485049,0.0,149.522181205,249.203635341,4.36359682968,0.0,4.36359682968
 08/17  21:00:00,1169.30211772,29.1656362505,505.742453998,0.0,149.522181205,249.203635341,2.18850811846,0.0,2.18850811846
 08/17  22:00:00,697.374679157,11.4088815,276.460226324,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,650.132538745,10.2746115491,277.400088781,0.0,24.9203635341,199.362908273,2.18754447054,0.0,2.18754447054
 08/17  24:00:00,679.432027757,10.5515995521,305.242361271,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  01:00:00,778.288269444,12.4252027863,381.392564618,0.0,24.9203635341,199.362908273,2.18754088934,0.0,2.18754088934
 08/18  02:00:00,786.096194679,13.0190036657,393.045124712,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  03:00:00,785.186826359,12.214526514,391.03066578,0.0,24.9203635341,199.362908273,2.18750530518,0.0,2.18750530518
 08/18  04:00:00,488.440023171,2.86487238205,139.587720807,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  05:00:00,767.74328815,9.43120685005,329.256278206,0.0,49.8407270682,199.362908273,2.18868777866,0.0,2.18868777866
 08/18  06:00:00,1129.29003081,36.1075108317,592.410274709,0.0,49.8407270682,199.362908273,2.18832444309,0.0,2.18832444309
 08/18  07:00:00,1124.53649244,28.3037188354,514.049016484,0.0,149.522181205,199.362908273,4.36522448571,0.0,4.36522448571
 08/18  08:00:00,1665.06639681,35.6120697712,499.017248775,0.0,448.566543614,448.566543614,6.55565580923,0.0,6.55565580923
 08/18  09:00:00,1631.74724417,42.3362265649,495.969025881,0.0,448.566543614,448.566543614,6.5592316792,0.0,6.5592316792
 08/18  10:00:00,1585.19900636,46.8159304477,494.526199461,0.0,448.566543614,448.566543614,8.73991775905,0.0,8.73991775905
 08/18  11:00:00,1591.70069567,49.0157976719,499.74230361,0.0,448.566543614,448.566543614,8.75144333112,0.0,8.75144333112
 08/18  12:00:00,1541.71443626,43.4453603638,506.187693935,0.0,448.566543614,398.725816546,10.9536366512,0.0,10.9536366512
 08/18  13:00:00,1595.03036545,49.5561537132,502.96508387,0.0,448.566543614,448.566543614,8.76303114748,0.0,8.76303114748
 08/18  14:00:00,1601.05947265,51.5927438972,508.189667961,0.0,448.566543614,448.566543614,6.55440551036,0.0,6.55440551036
 08/18  15:00:00,1608.92990137,56.7090704369,511.95486635,0.0,448.566543614,448.566543614,6.5531078385,0.0,6.5531078385
 08/18  16:00:00,1654.47791283,55.5824571626,510.112436448,0.0,448.566543614,448.566543614,8.74795072652,0.0,8.74795072652
 08/18  17:00:00,1526.25011145,46.2879241857,502.593430526,0.0,348.885089477,398.725816546,4.37025350065,0.0,4.37025350065
 08/18  18:00:00,1315.28945217,35.2045098929,499.027087953,0.0,249.203635341,299.044362409,4.36652660805,0.0,4.36652660805
 08/18  19:00:00,1299.0275506,31.9182304482,501.464715345,0.0,249.203635341,299.044362409,4.36238807915,0.0,4.36238807915
 08/18  20:00:00,1191.91903625,29.7862011934,503.29141448,0.0,149.522181205,249.203635341,2.1919162659,0.0,2.1919162659
 08/18  21:00:00,1169.21222099,29.3281848411,505.490005717,0.0,149.522181205,249.203635341,2.18857797949,0.0,2.18857797949
 08/18  22:00:00,693.824328748,11.6780274421,279.426201958,0.0,49.8407270682,199.362908273,2.18749437005,0.0,2.18749437005
 08/18  23:00:00,659.000370124,11.2237816181,287.747778358,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  24:00:00,619.127504007,8.25366903795,257.989158558,0.0,24.9203635341,199.362908273,2.18741409905,0.0,2.18741409905
 08/19  01:00:00,488.048234946,5.10301050657,189.764856258,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  02:00:00,601.068298079,12.7281384139,294.876568185,0.0,24.9203635341,149.522181205,2.18756990273,0.0,2.18756990273
 08/19  03:00:00,333.395866584,0.740399527799,66.4883059204,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,349.869717265,0.766872324174,70.6905113694,0.0,24.9203635341,149.522181205,2.18756808261,0.0,2.18756808261
 08/19  05:00:00,642.763332914,10.0967156373,295.809259418,0.0,24.9203635341,149.522181205,2.18868374657,0.0,2.18868374657
 08/19  06:00:00,1130.85849924,34.7077714102,595.378482003,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/19  07:00:00,1024.39139252,28.3243238036,513.567426266,0.0,49.8407270682,199.362908273,2.18978934227,0.0,2.18978934227
 08/19  08:00:00,1266.18960649,30.6723108598,503.812682874,0.0,249.203635341,249.203635341,4.3622911746,0.0,4.3622911746
 08/19  09:00:00,1229.17201924,33.1093614276,501.022642116,0.0,249.203635341,249.203635341,4.36680314782,0.0,4.36680314782
 08/19  10:00:00,1180.5969256,34.8483506558,499.598016053,0.0,249.203635341,249.203635341,2.19241509885,0.0,2.19241509885
 08/19  11:00:00,1179.25746516,35.6328892862,497.472683574,0.0,249.203635341,249.203635341,4.36849231191,0.0,4.36849231191
 08/19  12:00:00,1179.14331444,35.158137697,497.834285179,0.0,249.203635341,249.203635341,4.36623801781,0.0,4.36623801781
 08/19  13:00:00,1178.815475,35.377083147,497.287831924,0.0,249.203635341,249.203635341,4.36527522974,0.0,4.36527522974
 08/19  14:00:00,930.546752754,34.4001264285,499.201035875,0.0,74.7610906023,174.442544739,2.19132483328,0.0,2.19132483328
 08/19  15:00:00,932.943811479,34.5148205111,501.484065862,0.0,74.7610906023,174.442544739,4.36091960482,0.0,4.36091960482
 08/19  16:00:00,979.7184287,34.6493624214,499.235017558,0.0,74.7610906023,174.442544739,2.19099554309,0.0,2.19099554309
 08/19  17:00:00,940.806041061,32.9287630779,500.140059143,0.0,24.9203635341,149.522181205,2.18817927394,0.0,2.18817927394
 08/19  18:00:00,849.488359849,19.7708677447,451.715820726,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  19:00:00,795.718818816,17.8099706834,423.098634716,0.0,24.9203635341,149.522181205,2.18830811414,0.0,2.18830811414
 08/19  20:00:00,784.905846718,13.5888633496,368.365823728,0.0,24.9203635341,149.522181205,2.18831093898,0.0,2.18831093898
 08/19  21:00:00,844.701970822,13.8519741038,434.663307444,0.0,24.9203635341,149.522181205,2.18905438989,0.0,2.18905438989
 08/19  22:00:00,850.705987531,13.3918507093,464.02348035,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  23:00:00,786.636442495,11.7824691721,433.604514796,0.0,24.9203635341,149.522181205,2.18723033614,0.0,2.18723033614
 08/19  24:00:00,646.91400207,9.31882328106,314.634172013,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,536.509538732,9.29255004058,240.323933667,0.0,24.9203635341,149.522181205,2.18714307941,0.0,2.18714307941
 08/20  02:00:00,674.055490635,11.6005995811,356.424235981,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,382.742217747,1.15030848626,101.271254642,0.0,24.9203635341,149.522181205,2.18719258142,0.0,2.18719258142
 08/20  04:00:00,628.794368745,11.2076301637,311.901283394,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,421.446766246,1.15030848626,103.308206147,0.0,24.9203635341,149.522181205,2.18815957254,0.0,2.18815957254
 08/20  06:00:00,314.939793949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,770.096208528,14.862026536,377.077229646,0.0,24.9203635341,149.522181205,2.18717618987,0.0,2.18717618987
 08/20  08:00:00,917.803788204,22.4475632361,506.131733122,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,770.09967535,18.0811159726,417.972385786,0.0,24.9203635341,149.522181205,2.18717195659,0.0,2.18717195659
 08/20  10:00:00,854.465681771,22.5052830411,528.291291486,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,727.641931325,18.1499655448,424.333916092,0.0,24.9203635341,149.522181205,2.18794529046,0.0,2.18794529046
 08/20  12:00:00,857.419566578,22.6234916626,531.126300162,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  13:00:00,726.718976928,18.25539245,423.304535847,0.0,24.9203635341,149.522181205,2.18890616778,0.0,2.18890616778
 08/20  14:00:00,854.074538817,22.6308778731,527.773884677,0.0,24.9203635341,149.522181205,2.18783931838,0.0,2.18783931838
 08/20  15:00:00,722.438301869,18.5078788943,418.773042331,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,900.656171268,22.6943154377,525.403955666,0.0,24.9203635341,149.522181205,2.18718701679,0.0,2.18718701679
 08/20  17:00:00,806.895658174,18.315384777,417.867508536,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,935.698868115,22.5340568288,523.940317285,0.0,24.9203635341,149.522181205,2.18718399084,0.0,2.18718399084
 08/20  19:00:00,768.230152081,16.0987851713,390.743678546,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  20:00:00,935.878028791,18.9035622133,490.594237954,0.0,24.9203635341,149.522181205,2.18718048353,0.0,2.18718048353
 08/20  21:00:00,856.544994805,13.750820504,445.575140025,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  22:00:00,834.513640205,11.7382601251,451.99892317,0.0,24.9203635341,149.522181205,2.18717780528,0.0,2.18717780528
 08/20  23:00:00,669.819716737,10.0276550091,324.020434675,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,627.477050695,12.1726811507,315.559330322,0.0,24.9203635341,149.522181205,2.18719226174,0.0,2.18719226174
 08/21  01:00:00,797.947530301,11.8306612783,407.685546869,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  02:00:00,721.900582695,13.2984253315,346.465176943,0.0,24.9203635341,199.362908273,2.18757006185,0.0,2.18757006185
 08/21  03:00:00,385.701909325,0.766872324174,68.9041790002,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,641.273292249,9.71296424052,279.155471144,0.0,24.9203635341,199.362908273,2.18757405075,0.0,2.18757405075
 08/21  05:00:00,498.551983175,1.15030848626,105.651991446,0.0,49.8407270682,199.362908273,2.18856587351,0.0,2.18856587351
 08/21  06:00:00,1131.28092939,35.0947405952,586.870270545,0.0,49.8407270682,199.362908273,2.18818325894,0.0,2.18818325894
 08/21  07:00:00,1124.15087027,28.4094775603,513.557618915,0.0,149.522181205,199.362908273,2.19275486196,0.0,2.19275486196
 08/21  08:00:00,1665.3475307,32.596446861,502.313967383,0.0,448.566543614,448.566543614,6.55649147411,0.0,6.55649147411
 08/21  09:00:00,1632.0884253,36.1161428623,502.554997721,0.0,448.566543614,448.566543614,8.73924405225,0.0,8.73924405225
 08/21  10:00:00,1593.84481842,41.0522104448,510.451062404,0.0,448.566543614,448.566543614,6.56049780687,0.0,6.56049780687
 08/21  11:00:00,1598.03718497,43.4909648667,513.330235116,0.0,448.566543614,448.566543614,8.75143321936,0.0,8.75143321936
 08/21  12:00:00,1543.06733086,40.2969693601,510.791978346,0.0,448.566543614,398.725816546,10.9541620136,0.0,10.9541620136
 08/21  13:00:00,1597.43934277,46.3169136758,509.49369279,0.0,448.566543614,448.566543614,10.9484649321,0.0,10.9484649321
 08/21  14:00:00,1592.18168862,48.2844146177,501.447453914,0.0,448.566543614,448.566543614,6.55567966023,0.0,6.55567966023
 08/21  15:00:00,1601.2098006,52.2301002257,507.876124232,0.0,448.566543614,448.566543614,6.55436380241,0.0,6.55436380241
 08/21  16:00:00,1659.37564172,54.0066692575,515.189428459,0.0,448.566543614,448.566543614,8.74750522413,0.0,8.74750522413
 08/21  17:00:00,1539.00912062,45.9215130467,516.438431713,0.0,348.885089477,398.725816546,4.37083169491,0.0,4.37083169491
 08/21  18:00:00,1315.34194665,34.8382475783,500.165593878,0.0,249.203635341,299.044362409,4.36687048589,0.0,4.36687048589
 08/21  19:00:00,1307.47519892,31.9177344347,501.369179264,0.0,249.203635341,299.044362409,2.19128106393,0.0,2.19128106393
 08/21  20:00:00,1192.70881378,29.8634145771,504.003959462,0.0,149.522181205,249.203635341,4.36394205283,0.0,4.36394205283
 08/21  21:00:00,1168.74085638,29.2211346353,505.125683295,0.0,149.522181205,249.203635341,2.18867286893,0.0,2.18867286893
 08/21  22:00:00,743.343785668,12.1577507984,320.861427465,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/21  23:00:00,669.51890587,9.1707433755,288.006224948,0.0,24.9203635341,199.362908273,2.1875614023,0.0,2.1875614023
 08/21  24:00:00,557.888780415,5.2563849714,203.958954821,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  01:00:00,704.658075468,13.2666859349,333.95620486,0.0,24.9203635341,199.362908273,2.1875601304,0.0,2.1875601304
 08/22  02:00:00,287.769140827,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  03:00:00,680.114172433,9.36246145654,303.566520222,0.0,24.9203635341,199.362908273,2.1875341239,0.0,2.1875341239
 08/22  04:00:00,423.148421929,4.10607648514,100.53927882,0.0,24.9203635341,199.362908273,2.18754072506,0.0,2.18754072506
 08/22  05:00:00,622.306666818,4.96022516028,207.085024358,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  06:00:00,1136.68953081,30.0771557707,597.296453953,0.0,49.8407270682,199.362908273,2.1883346631,0.0,2.1883346631
 08/22  07:00:00,1125.94600663,28.2446138888,515.517609087,0.0,149.522181205,199.362908273,4.36525401689,0.0,4.36525401689
 08/22  08:00:00,1664.97973888,36.3164839677,498.289369824,0.0,448.566543614,448.566543614,6.55671051724,0.0,6.55671051724
 08/22  09:00:00,1636.76802649,43.5339062875,500.972059767,0.0,448.566543614,448.566543614,6.558732832,0.0,6.558732832
 08/22  10:00:00,1588.2004044,46.6902875898,498.348123312,0.0,448.566543614,448.566543614,8.74067913713,0.0,8.74067913713
 08/22  11:00:00,1596.13511097,51.0039901241,502.973263105,0.0,448.566543614,448.566543614,8.75353784972,0.0,8.75353784972
 08/22  12:00:00,1542.43758265,45.1956940943,505.211895052,0.0,448.566543614,398.725816546,10.9537147932,0.0,10.9537147932
 08/22  13:00:00,1607.07950567,52.2622033568,513.39425457,0.0,448.566543614,448.566543614,10.9480087681,0.0,10.9480087681
 08/22  14:00:00,1614.40859966,54.1779799597,517.9933483,0.0,448.566543614,448.566543614,6.55370963246,0.0,6.55370963246
 08/22  15:00:00,1608.7256257,55.0649510514,510.820285448,0.0,448.566543614,448.566543614,4.37499591305,0.0,4.37499591305
 08/22  16:00:00,1651.56977655,51.6446336631,510.361684117,0.0,448.566543614,448.566543614,8.74868506114,0.0,8.74868506114
 08/22  17:00:00,1518.86728588,43.4643131559,497.03726264,0.0,348.885089477,398.725816546,6.54564326402,0.0,6.54564326402
 08/22  18:00:00,1311.41171673,34.2052381566,495.659120004,0.0,249.203635341,299.044362409,4.36675356217,0.0,4.36675356217
 08/22  19:00:00,1305.65662164,31.6183833698,499.849947141,0.0,249.203635341,299.044362409,2.19107426644,0.0,2.19107426644
 08/22  20:00:00,1192.32423526,29.5590701653,503.923719028,0.0,149.522181205,249.203635341,4.36364081325,0.0,4.36364081325
 08/22  21:00:00,1169.71830936,29.0387332318,506.285535935,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/22  22:00:00,521.558189796,2.81991056674,139.988038521,0.0,49.8407270682,199.362908273,2.18758226392,0.0,2.18758226392
 08/22  23:00:00,583.397278564,8.97902529446,223.272600685,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,685.286686342,10.4711173775,311.456200024,0.0,24.9203635341,199.362908273,2.18754948695,0.0,2.18754948695
 08/23  01:00:00,442.045196771,1.15030848626,110.733154307,0.0,24.9203635341,199.362908273,2.18755988437,0.0,2.18755988437
 08/23  02:00:00,287.769142262,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  03:00:00,650.556696156,11.2076301637,296.044740248,0.0,24.9203635341,199.362908273,2.18756914224,0.0,2.18756914224
 08/23  04:00:00,471.234391131,1.26929627483,122.878530423,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  05:00:00,630.861680607,6.4975890745,219.00063118,0.0,49.8407270682,199.362908273,2.18872075823,0.0,2.18872075823
 08/23  06:00:00,1130.57594629,30.4055283485,590.854493439,0.0,49.8407270682,199.362908273,2.18815656914,0.0,2.18815656914
 08/23  07:00:00,1123.51532875,28.5365263425,512.795013546,0.0,149.522181205,199.362908273,2.19266376486,0.0,2.19266376486
 08/23  08:00:00,1668.67187128,40.4037629716,498.067068905,0.0,448.566543614,448.566543614,8.73412353003,0.0,8.73412353003
 08/23  09:00:00,1643.96169296,46.8814483245,505.784793364,0.0,448.566543614,448.566543614,6.55972982561,0.0,6.55972982561
 08/23  10:00:00,1607.19163982,50.7218023622,515.979754393,0.0,448.566543614,448.566543614,6.55999996848,0.0,6.55999996848
 08/23  11:00:00,1612.24825092,53.2712024391,517.941185004,0.0,448.566543614,448.566543614,10.9362901742,0.0,10.9362901742
 08/23  12:00:00,1542.83040189,47.2121191973,504.655288076,0.0,448.566543614,398.725816546,10.9541575159,0.0,10.9541575159
 08/23  13:00:00,1594.43434115,55.4218883577,495.835653259,0.0,448.566543614,448.566543614,8.76371023213,0.0,8.76371023213
 08/23  14:00:00,1612.02969917,58.6536507103,512.347799254,0.0,448.566543614,448.566543614,6.55486735282,0.0,6.55486735282
 08/23  15:00:00,1617.32684704,62.1099511878,511.048690656,0.0,448.566543614,448.566543614,6.55370418979,0.0,6.55370418979
 08/23  16:00:00,1664.99193747,62.6295771441,508.5887964,0.0,448.566543614,448.566543614,8.74915898794,0.0,8.74915898794
 08/23  17:00:00,1513.96016527,41.315558517,494.252380295,0.0,348.885089477,398.725816546,4.37080899133,0.0,4.37080899133
 08/23  18:00:00,1318.81965579,31.1833564218,506.088933348,0.0,249.203635341,299.044362409,4.36711140599,0.0,4.36711140599
 08/23  19:00:00,1312.20398724,30.4564570126,507.559231778,0.0,249.203635341,299.044362409,4.36217687064,0.0,4.36217687064
 08/23  20:00:00,1201.11920815,28.714121775,513.563636166,0.0,149.522181205,249.203635341,2.19179144722,0.0,2.19179144722
 08/23  21:00:00,1178.63429413,28.4384132425,515.801836953,0.0,149.522181205,249.203635341,2.18866067768,0.0,2.18866067768
 08/23  22:00:00,349.356100963,0.0,0.0,0.0,49.8407270682,199.362908273,2.18757477216,0.0,2.18757477216
 08/23  23:00:00,299.991339431,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  24:00:00,287.769144215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18758443954,0.0,2.18758443954
 08/24  01:00:00,472.388548598,1.15030848626,141.076449824,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769145881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18754588174,0.0,2.18754588174
 08/24  03:00:00,287.769144102,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  04:00:00,299.991343094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18745145816,0.0,2.18745145816
 08/24  05:00:00,879.47544494,12.35793865,419.832568859,0.0,49.8407270682,199.362908273,2.18871189719,0.0,2.18871189719
 08/24  06:00:00,1132.97865643,30.2319015534,593.43082924,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  07:00:00,1123.77971791,28.2099077133,513.386015938,0.0,149.522181205,199.362908273,4.3657214027,0.0,4.3657214027
 08/24  08:00:00,1662.78696088,39.2764876458,493.073318443,0.0,448.566543614,448.566543614,6.55665508576,0.0,6.55665508576
 08/24  09:00:00,1623.89858718,43.6662036184,486.460816068,0.0,448.566543614,448.566543614,8.73963307196,0.0,8.73963307196
 08/24  10:00:00,1585.71283538,49.7523667128,491.910748705,0.0,448.566543614,448.566543614,6.56090575927,0.0,6.56090575927
 08/24  11:00:00,1590.00640688,52.7752930324,494.083752426,0.0,448.566543614,448.566543614,8.75218726665,0.0,8.75218726665
 08/24  12:00:00,1535.14944608,46.6682551711,494.756876275,0.0,448.566543614,398.725816546,10.9554875424,0.0,10.9554875424
 08/24  13:00:00,1593.67609355,52.6480397128,497.764580338,0.0,448.566543614,448.566543614,10.9500057516,0.0,10.9500057516
 08/24  14:00:00,1604.58430767,55.8558618735,507.509494012,0.0,448.566543614,448.566543614,6.55390483901,0.0,6.55390483901
 08/24  15:00:00,1616.0136824,58.8096495466,514.707985182,0.0,448.566543614,448.566543614,6.55276247313,0.0,6.55276247313
 08/24  16:00:00,1657.65462366,58.3401727399,506.910881941,0.0,448.566543614,448.566543614,8.74795796246,0.0,8.74795796246
 08/24  17:00:00,1516.4955327,47.50716482,490.691267004,0.0,348.885089477,398.725816546,4.37091284708,0.0,4.37091284708
 08/24  18:00:00,1310.75983761,34.9239661844,494.28849586,0.0,249.203635341,299.044362409,4.36653262787,0.0,4.36653262787
 08/24  19:00:00,1306.38554589,32.2528432428,499.944399864,0.0,249.203635341,299.044362409,4.36242096648,0.0,4.36242096648
 08/24  20:00:00,1192.86654895,29.7382424647,504.286849868,0.0,149.522181205,249.203635341,2.19196992263,0.0,2.19196992263
 08/24  21:00:00,1169.49724254,29.2538649591,505.849330264,0.0,149.522181205,249.203635341,2.18861069567,0.0,2.18861069567
 08/24  22:00:00,684.437354042,10.856812145,271.743968167,0.0,49.8407270682,199.362908273,2.18753094812,0.0,2.18753094812
 08/24  23:00:00,671.608474589,9.67397977367,292.559388088,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,682.473077794,7.61248665999,300.8335436,0.0,24.9203635341,199.362908273,2.18713392462,0.0,2.18713392462
 08/25  01:00:00,620.410561298,5.62393745566,267.887170674,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  02:00:00,287.769147912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18748031231,0.0,2.18748031231
 08/25  03:00:00,424.03972171,2.6348106848,104.18703785,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,530.785613687,7.85518960457,185.915623961,0.0,24.9203635341,199.362908273,2.18759189814,0.0,2.18759189814
 08/25  05:00:00,592.940068995,1.87747161587,171.085627121,0.0,49.8407270682,199.362908273,2.18872359994,0.0,2.18872359994
 08/25  06:00:00,1110.01859175,37.3382457094,563.364418418,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  07:00:00,1130.94263452,28.2271453361,520.531684846,0.0,149.522181205,199.362908273,4.36521139953,0.0,4.36521139953
 08/25  08:00:00,1661.28616332,34.8671995208,495.981795867,0.0,448.566543614,448.566543614,6.55609637348,0.0,6.55609637348
 08/25  09:00:00,1622.10658776,37.834306172,490.500697666,0.0,448.566543614,448.566543614,8.74044268904,0.0,8.74044268904
 08/25  10:00:00,1574.82820706,41.1327264545,488.812354389,0.0,448.566543614,448.566543614,6.56130716386,0.0,6.56130716386
 08/25  11:00:00,1574.55908759,41.330666563,488.342611492,0.0,448.566543614,448.566543614,8.75329816735,0.0,8.75329816735
 08/25  12:00:00,1525.14894468,35.1540281159,494.946478286,0.0,448.566543614,398.725816546,10.9546492662,0.0,10.9546492662
 08/25  13:00:00,1579.50771259,43.4774766878,491.180515233,0.0,448.566543614,448.566543614,10.9499860694,0.0,10.9499860694
 08/25  14:00:00,1583.18600536,46.4381175207,492.455628679,0.0,448.566543614,448.566543614,6.55614932058,0.0,6.55614932058
 08/25  15:00:00,1581.71460826,47.265075087,489.961577914,0.0,448.566543614,448.566543614,6.55494787172,0.0,6.55494787172
 08/25  16:00:00,1629.93984285,46.9652467682,489.384996717,0.0,448.566543614,448.566543614,8.74748155704,0.0,8.74748155704
 08/25  17:00:00,1514.54220898,40.2869683918,493.64466008,0.0,348.885089477,398.725816546,4.37066617036,0.0,4.37066617036
 08/25  18:00:00,1312.81085453,31.4065393817,499.856931246,0.0,249.203635341,299.044362409,4.36741844713,0.0,4.36741844713
 08/25  19:00:00,1308.27609407,29.6565113715,504.431274265,0.0,249.203635341,299.044362409,4.36218656906,0.0,4.36218656906
 08/25  20:00:00,1195.83178347,28.3305922328,508.659727408,0.0,149.522181205,249.203635341,2.19185937841,0.0,2.19185937841
 08/25  21:00:00,1171.33956343,28.2168199501,508.728693138,0.0,149.522181205,249.203635341,2.18873115601,0.0,2.18873115601
 08/25  22:00:00,349.356102852,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,299.991344567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18749692608,0.0,2.18749692608
 08/25  24:00:00,287.7691469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18751242923,0.0,2.18751242923
 08/26  01:00:00,237.928420921,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,237.928422548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753251573,0.0,2.18753251573
 08/26  03:00:00,237.928420411,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.150620653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755068117,0.0,2.18755068117
 08/26  05:00:00,274.596022215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862301557,0.0,2.18862301557
 08/26  06:00:00,1090.02591512,38.1810419501,542.564614799,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/26  07:00:00,1024.4037027,28.2099077133,513.694124251,0.0,49.8407270682,199.362908273,2.18984577119,0.0,2.18984577119
 08/26  08:00:00,1264.89624223,29.2818534418,503.909737885,0.0,249.203635341,249.203635341,4.36251079092,0.0,4.36251079092
 08/26  09:00:00,1231.45047991,32.0665758551,504.343833926,0.0,249.203635341,249.203635341,4.36718187404,0.0,4.36718187404
 08/26  10:00:00,1180.6023473,33.9235404847,500.528199276,0.0,249.203635341,249.203635341,2.19262456167,0.0,2.19262456167
 08/26  11:00:00,1180.53817802,34.8756507642,499.510574869,0.0,249.203635341,249.203635341,6.54246042297,0.0,6.54246042297
 08/26  12:00:00,1181.82128079,34.9362300653,500.734107458,0.0,249.203635341,249.203635341,2.19335294075,0.0,2.19335294075
 08/26  13:00:00,1184.88225238,34.327135511,504.496952458,0.0,249.203635341,249.203635341,4.36544525543,0.0,4.36544525543
 08/26  14:00:00,935.639150387,32.3985375389,506.312153189,0.0,74.7610906023,174.442544739,4.36244081357,0.0,4.36244081357
 08/26  15:00:00,932.628418902,32.7795898973,502.903871151,0.0,74.7610906023,174.442544739,2.19050763923,0.0,2.19050763923
 08/26  16:00:00,980.000418164,31.9760632126,502.190271212,0.0,74.7610906023,174.442544739,2.19102974214,0.0,2.19102974214
 08/26  17:00:00,942.27980951,31.9468621064,502.595709858,0.0,24.9203635341,149.522181205,2.18797904308,0.0,2.18797904308
 08/26  18:00:00,852.356860254,19.679815695,454.732775712,0.0,24.9203635341,149.522181205,2.18831163914,0.0,2.18831163914
 08/26  19:00:00,793.716593329,15.9942531878,406.328268142,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  20:00:00,746.044659046,10.856812145,330.805824863,0.0,24.9203635341,149.522181205,2.18833563183,0.0,2.18833563183
 08/26  21:00:00,794.690218443,13.0388442835,403.314159507,0.0,24.9203635341,149.522181205,2.18911495219,0.0,2.18911495219
 08/26  22:00:00,794.604367834,11.4604615144,417.873612571,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,724.847890622,10.4481111476,369.861027213,0.0,24.9203635341,149.522181205,2.18756755481,0.0,2.18756755481
 08/26  24:00:00,595.790090274,11.4154996991,286.035988536,0.0,24.9203635341,149.522181205,2.18758640446,0.0,2.18758640446
 08/27  01:00:00,237.928086873,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,398.963428023,1.15030848626,117.492432334,0.0,24.9203635341,149.522181205,2.18710654878,0.0,2.18710654878
 08/27  03:00:00,237.92808739,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150285042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.595688836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828049763,0.0,2.18828049763
 08/27  06:00:00,323.483472884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18718270156,0.0,2.18718270156
 08/27  07:00:00,727.787111603,12.9502582722,340.044787503,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,851.977138311,15.8983941472,439.704754803,0.0,24.9203635341,149.522181205,2.18719834488,0.0,2.18719834488
 08/27  09:00:00,918.562673061,21.10542099,531.929497184,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,810.336668194,18.4383990151,478.569755495,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,893.500376429,21.1458178268,555.407826163,0.0,24.9203635341,149.522181205,2.18798695966,0.0,2.18798695966
 08/27  12:00:00,789.783301048,17.2190911712,460.703190687,0.0,24.9203635341,149.522181205,2.1879604906,0.0,2.1879604906
 08/27  13:00:00,552.31009355,9.34922505836,266.687697005,0.0,24.9203635341,149.522181205,2.18914283378,0.0,2.18914283378
 08/27  14:00:00,573.73888765,8.56306524726,278.383359387,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  15:00:00,755.383642868,16.3209145541,433.146661805,0.0,24.9203635341,149.522181205,2.18721467974,0.0,2.18721467974
 08/27  16:00:00,682.625238347,13.3204580361,339.652523237,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  17:00:00,671.827905531,10.5284191849,307.058833074,0.0,24.9203635341,149.522181205,2.18720318429,0.0,2.18720318429
 08/27  18:00:00,679.874947952,12.0511897203,315.622710155,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,289.30880647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18719110679,0.0,2.18719110679
 08/27  20:00:00,323.483471182,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.04008635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832297526,0.0,2.18832297526
 08/27  22:00:00,274.59467983,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  23:00:00,250.15028638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18713377968,0.0,2.18713377968
 08/27  24:00:00,237.928086331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769154098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18745408919,0.0,2.18745408919
 08/28  02:00:00,287.769151647,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  03:00:00,388.200012026,0.766872324174,71.4022632722,0.0,24.9203635341,199.362908273,2.18747849723,0.0,2.18747849723
 08/28  04:00:00,353.354862785,0.383436162087,38.8492101191,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  05:00:00,573.573366356,7.47175344248,179.721039699,0.0,49.8407270682,199.362908273,2.18866489547,0.0,2.18866489547
 08/28  06:00:00,1110.43538368,31.0472078363,570.07223794,0.0,49.8407270682,199.362908273,2.18837394705,0.0,2.18837394705
 08/28  07:00:00,1123.58173519,28.2433564899,513.15455081,0.0,149.522181205,199.362908273,4.36560150731,0.0,4.36560150731
 08/28  08:00:00,1666.0285528,34.0080547202,501.583289147,0.0,448.566543614,448.566543614,6.55686092849,0.0,6.55686092849
 08/28  09:00:00,1625.9115746,35.1941274136,496.945818655,0.0,448.566543614,448.566543614,6.55981621017,0.0,6.55981621017
 08/28  10:00:00,1573.25538009,35.7963209908,492.575886751,0.0,448.566543614,448.566543614,8.7415310392,0.0,8.7415310392
 08/28  11:00:00,1573.16225269,36.000035908,492.276350141,0.0,448.566543614,448.566543614,8.75368009901,0.0,8.75368009901
 08/28  12:00:00,1529.90416642,32.3709422612,502.484720296,0.0,448.566543614,398.725816546,10.9561860121,0.0,10.9561860121
 08/28  13:00:00,1575.58637553,35.9739103439,494.724243966,0.0,448.566543614,448.566543614,10.949506583,0.0,10.949506583
 08/28  14:00:00,1573.02735623,36.1281324379,492.017733652,0.0,448.566543614,448.566543614,6.5554263559,0.0,6.5554263559
 08/28  15:00:00,1570.81876953,37.5272659995,488.41034745,0.0,448.566543614,448.566543614,6.55466039119,0.0,6.55466039119
 08/28  16:00:00,1619.59544063,41.0445547223,484.777240522,0.0,448.566543614,448.566543614,8.74925465532,0.0,8.74925465532
 08/28  17:00:00,1508.74183313,35.7572775868,492.072554969,0.0,348.885089477,398.725816546,4.37105904861,0.0,4.37105904861
 08/28  18:00:00,1319.03559559,28.705197804,508.782989723,0.0,249.203635341,299.044362409,4.36713734,0.0,4.36713734
 08/28  19:00:00,1314.68974169,28.2171767994,512.284238591,0.0,249.203635341,299.044362409,2.1914181249,0.0,2.1914181249
 08/28  20:00:00,1200.73027291,28.2099077133,513.678879705,0.0,149.522181205,249.203635341,4.3643094694,0.0,4.3643094694
 08/28  21:00:00,1177.55549044,28.2099077133,514.951522779,0.0,149.522181205,249.203635341,2.18860555967,0.0,2.18860555967
 08/28  22:00:00,349.356108504,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,299.991351235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18753292809,0.0,2.18753292809
 08/28  24:00:00,287.769152385,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,287.769154809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18756011769,0.0,2.18756011769
 08/29  02:00:00,287.769155456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18758750589,0.0,2.18758750589
 08/29  03:00:00,287.76915398,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.991353847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18745471871,0.0,2.18745471871
 08/29  05:00:00,349.357122382,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854430194,0.0,2.18854430194
 08/29  06:00:00,1090.04697372,35.3561865729,545.374847644,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  07:00:00,1130.45440322,28.2099077133,520.060659798,0.0,149.522181205,199.362908273,4.36548451224,0.0,4.36548451224
 08/29  08:00:00,1663.00749156,32.8427875139,499.727478459,0.0,448.566543614,448.566543614,6.5566562287,0.0,6.5566562287
 08/29  09:00:00,1622.05157006,39.054299118,489.225626798,0.0,448.566543614,448.566543614,8.73989439987,0.0,8.73989439987
 08/29  10:00:00,1575.58443019,44.1231885558,486.578051683,0.0,448.566543614,448.566543614,6.56158970964,0.0,6.56158970964
 08/29  11:00:00,1575.968895,46.9017775555,484.181230182,0.0,448.566543614,448.566543614,8.75336444046,0.0,8.75336444046
 08/29  12:00:00,1524.61059836,41.7346329556,487.827434452,0.0,448.566543614,398.725816546,10.9560452285,0.0,10.9560452285
 08/29  13:00:00,1579.0602132,46.941714489,487.230257633,0.0,448.566543614,448.566543614,10.9510071463,0.0,10.9510071463
 08/29  14:00:00,1581.12327612,47.6318105018,488.609961259,0.0,448.566543614,448.566543614,6.55445747854,0.0,6.55445747854
 08/29  15:00:00,1582.78737893,51.4933275208,486.416583973,0.0,448.566543614,448.566543614,6.55347154463,0.0,6.55347154463
 08/29  16:00:00,1630.41420828,51.324366744,485.316176961,0.0,448.566543614,448.566543614,8.74938651162,0.0,8.74938651162
 08/29  17:00:00,1511.4973482,43.3294811027,487.255856185,0.0,348.885089477,398.725816546,4.37088523576,0.0,4.37088523576
 08/29  18:00:00,1312.37446568,32.6367176337,498.190331535,0.0,249.203635341,299.044362409,4.36722544902,0.0,4.36722544902
 08/29  19:00:00,1310.8282887,30.4026629137,506.237291326,0.0,249.203635341,299.044362409,4.36231190317,0.0,4.36231190317
 08/29  20:00:00,1198.90275177,28.6830769124,511.378184038,0.0,149.522181205,249.203635341,2.19190036995,0.0,2.19190036995
 08/29  21:00:00,1174.40048684,28.4174973645,511.588926432,0.0,149.522181205,249.203635341,2.18874862547,0.0,2.18874862547
 08/29  22:00:00,349.356112957,0.0,0.0,0.0,49.8407270682,199.362908273,2.18750687572,0.0,2.18750687572
 08/29  23:00:00,493.115142864,1.15030848626,149.580815182,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  24:00:00,287.769156013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18753487167,0.0,2.18753487167
 08/30  01:00:00,287.76915606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  02:00:00,287.76915772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18756708237,0.0,2.18756708237
 08/30  03:00:00,467.276124725,1.15030848626,135.964017279,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  04:00:00,299.991354681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18759785909,0.0,2.18759785909
 08/30  05:00:00,349.357127331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870286911,0.0,2.18870286911
 08/30  06:00:00,1087.25503657,39.8693256628,538.069767566,0.0,49.8407270682,199.362908273,2.18834158456,0.0,2.18834158456
 08/30  07:00:00,1125.44036476,28.2149171726,515.041605881,0.0,149.522181205,199.362908273,2.19303739332,0.0,2.19303739332
 08/30  08:00:00,1661.19406384,41.4777018411,489.279119314,0.0,448.566543614,448.566543614,8.73604148403,0.0,8.73604148403
 08/30  09:00:00,1627.61761696,48.6787063548,485.167254158,0.0,448.566543614,448.566543614,6.56010521459,0.0,6.56010521459
 08/30  10:00:00,1579.84371577,52.8270700717,482.133439158,0.0,448.566543614,448.566543614,6.56062897624,0.0,6.56062897624
 08/30  11:00:00,1579.84808382,54.4922796466,480.469899364,0.0,448.566543614,448.566543614,10.9368839756,0.0,10.9368839756
 08/30  12:00:00,1525.40439889,48.1339350623,482.221912896,0.0,448.566543614,398.725816546,10.9569608604,0.0,10.9569608604
 08/30  13:00:00,1583.10889412,53.9894820528,484.267687936,0.0,448.566543614,448.566543614,8.76496778638,0.0,8.76496778638
 08/30  14:00:00,1586.14970907,56.404217324,485.406737992,0.0,448.566543614,448.566543614,8.73400800931,0.0,8.73400800931
