Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  15:00:00,1587.57122464,58.2260729736,485.294608236,0.0,448.566543614,448.566543614,6.55317812907,0.0,6.55317812907
 08/30  16:00:00,1639.27216674,59.6637670613,487.336594159,0.0,448.566543614,448.566543614,6.56741070275,0.0,6.56741070275
 08/30  17:00:00,1515.13565069,48.4635990921,486.197644173,0.0,348.885089477,398.725816546,6.5468195381,0.0,6.5468195381
 08/30  18:00:00,1310.83499697,36.1870619408,493.100508548,0.0,249.203635341,299.044362409,4.36761694222,0.0,4.36761694222
 08/30  19:00:00,1306.26919039,32.3248453966,499.756007701,0.0,249.203635341,299.044362409,2.19150585453,0.0,2.19150585453
 08/30  20:00:00,1195.58050928,29.3944939598,507.344514762,0.0,149.522181205,249.203635341,4.3641500265,0.0,4.3641500265
 08/30  21:00:00,1171.4245046,28.8967161723,508.133722392,0.0,149.522181205,249.203635341,2.18876251225,0.0,2.18876251225
 08/30  22:00:00,678.031509949,10.7827721923,265.386660158,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  23:00:00,590.537124137,7.86657443129,225.958282496,0.0,24.9203635341,199.362908273,2.18754041833,0.0,2.18754041833
 08/30  24:00:00,586.769029419,5.46526843155,218.552814948,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  01:00:00,577.233043875,7.85518960457,230.454380742,0.0,24.9203635341,199.362908273,2.18757492193,0.0,2.18757492193
 08/31  02:00:00,412.955438338,3.73587672124,102.938676137,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769159777,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876082504,0.0,2.1876082504
 08/31  04:00:00,438.330500391,1.15030848626,94.7962575205,0.0,24.9203635341,199.362908273,2.18761120648,0.0,2.18761120648
 08/31  05:00:00,349.357128692,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  06:00:00,1103.42688731,38.8231051539,555.287835752,0.0,49.8407270682,199.362908273,2.18832055574,0.0,2.18832055574
 08/31  07:00:00,1125.33435799,28.2328621344,514.917643925,0.0,149.522181205,199.362908273,4.3657613816,0.0,4.3657613816
 08/31  08:00:00,1662.15762408,40.8433948356,490.876972227,0.0,448.566543614,448.566543614,6.55771545471,0.0,6.55771545471
 08/31  09:00:00,1630.08544814,47.6562425863,488.71604983,0.0,448.566543614,448.566543614,6.55977010964,0.0,6.55977010964
 08/31  10:00:00,1584.58166376,51.8505541237,488.289134085,0.0,448.566543614,448.566543614,8.74197993077,0.0,8.74197993077
 08/31  11:00:00,1588.38691437,54.0266104625,490.435466219,0.0,448.566543614,448.566543614,8.7542107608,0.0,8.7542107608
 08/31  12:00:00,1539.82741907,47.8735662098,499.049476112,0.0,448.566543614,398.725816546,10.9558194512,0.0,10.9558194512
 08/31  13:00:00,1597.13863523,54.9359579911,499.727796274,0.0,448.566543614,448.566543614,10.95095709,0.0,10.95095709
 08/31  14:00:00,1593.63944562,57.7274196742,493.44263126,0.0,448.566543614,448.566543614,6.55442161387,0.0,6.55442161387
 08/31  15:00:00,1599.50145609,62.167659724,495.077674039,0.0,448.566543614,448.566543614,6.55349724262,0.0,6.55349724262
 08/31  16:00:00,1659.35606886,62.6801156482,507.047756252,0.0,448.566543614,448.566543614,8.74961915979,0.0,8.74961915979
 08/31  17:00:00,1529.41575836,50.927788604,501.561011121,0.0,348.885089477,398.725816546,4.37098532417,0.0,4.37098532417
 08/31  18:00:00,1314.71387484,37.9316905028,495.835229529,0.0,249.203635341,299.044362409,4.36733970903,0.0,4.36733970903
 08/31  19:00:00,1314.96674733,33.1329746145,499.101759038,0.0,249.203635341,299.044362409,4.36243333829,0.0,4.36243333829
 08/31  20:00:00,1191.89826969,29.9553522039,503.101411901,0.0,149.522181205,249.203635341,2.19197617632,0.0,2.19197617632
 08/31  21:00:00,1168.80787696,29.3531899544,505.060617093,0.0,149.522181205,249.203635341,2.18857953705,0.0,2.18857953705
 08/31  22:00:00,752.833407258,13.2768198606,327.599828172,0.0,49.8407270682,199.362908273,2.18760925043,0.0,2.18760925043
 08/31  23:00:00,758.773524463,13.2986389484,365.219348652,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  24:00:00,648.114096622,9.05835980651,280.349064624,0.0,24.9203635341,199.362908273,2.18761132095,0.0,2.18761132095
 09/01  01:00:00,555.795522728,5.2563849714,201.865673092,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,700.239106806,13.1287399551,329.675163286,0.0,24.9203635341,199.362908273,2.18756975423,0.0,2.18756975423
 09/01  03:00:00,287.76916164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18752615921,0.0,2.18752615921
 09/01  04:00:00,808.328829974,12.8515383352,397.558160244,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  05:00:00,392.436702515,0.370199763899,28.5899947458,0.0,49.8407270682,199.362908273,2.18872757066,0.0,2.18872757066
 09/01  06:00:00,1116.26990584,37.2915020466,569.662454005,0.0,49.8407270682,199.362908273,2.18823677663,0.0,2.18823677663
 09/01  07:00:00,1131.42295857,28.2752559937,520.96384411,0.0,149.522181205,199.362908273,2.19265660152,0.0,2.19265660152
 09/01  08:00:00,1660.0827356,37.1987147356,492.446748128,0.0,448.566543614,448.566543614,8.73586133199,0.0,8.73586133199
 09/01  09:00:00,1626.44168206,43.8082345833,488.871112861,0.0,448.566543614,448.566543614,6.56078679226,0.0,6.56078679226
 09/01  10:00:00,1584.92940398,47.8618690785,492.966042706,0.0,448.566543614,448.566543614,8.74141252616,0.0,8.74141252616
 09/01  11:00:00,1591.70082717,50.8720732328,498.079938649,0.0,448.566543614,448.566543614,8.75413314184,0.0,8.75413314184
 09/01  12:00:00,1536.7747157,45.5696978978,498.099491279,0.0,448.566543614,398.725816546,10.9572741358,0.0,10.9572741358
 09/01  13:00:00,1592.39215422,52.8067383547,496.352850736,0.0,448.566543614,448.566543614,10.9508822261,0.0,10.9508822261
 09/01  14:00:00,1595.37253633,56.1754476472,496.844780885,0.0,448.566543614,448.566543614,6.55536293465,0.0,6.55536293465
 09/01  15:00:00,1599.4484756,58.585493399,499.16879171,0.0,448.566543614,448.566543614,6.55440333832,0.0,6.55440333832
 09/01  16:00:00,1648.83932717,59.943311862,498.526455473,0.0,448.566543614,448.566543614,8.74973406051,0.0,8.74973406051
 09/01  17:00:00,1517.45206671,49.9144104532,487.918017198,0.0,348.885089477,398.725816546,4.37126995805,0.0,4.37126995805
 09/01  18:00:00,1310.06836129,36.1238029562,492.397113867,0.0,249.203635341,299.044362409,4.36737351935,0.0,4.36737351935
 09/01  19:00:00,1313.83047993,32.6113537927,498.487106834,0.0,249.203635341,299.044362409,2.19153877767,0.0,2.19153877767
 09/01  20:00:00,1193.31466582,30.0667688306,504.406382788,0.0,149.522181205,249.203635341,4.36414261719,0.0,4.36414261719
 09/01  21:00:00,1169.24157517,29.5028431769,505.344658372,0.0,149.522181205,249.203635341,2.1887448295,0.0,2.1887448295
 09/01  22:00:00,694.251619649,11.4088815,273.359150131,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/01  23:00:00,668.669658815,10.9308520978,290.98750727,0.0,24.9203635341,199.362908273,2.1876114227,0.0,2.1876114227
 09/01  24:00:00,720.774487286,12.3728252239,339.722926643,0.0,24.9203635341,199.362908273,2.18761713454,0.0,2.18761713454
 09/02  01:00:00,746.70573576,12.4445882113,401.894921568,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,455.925859254,4.50274904542,166.72122892,0.0,24.9203635341,149.522181205,2.18759555549,0.0,2.18759555549
 09/02  03:00:00,661.046077608,9.57928675561,347.296588573,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  04:00:00,250.150635581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747444482,0.0,2.18747444482
 09/02  05:00:00,324.680858807,0.383436162087,35.5705134372,0.0,24.9203635341,149.522181205,2.18880068687,0.0,2.18880068687
 09/02  06:00:00,1115.03464818,36.8825237937,568.83617313,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/02  07:00:00,1024.88184582,28.3065068978,514.075635232,0.0,49.8407270682,199.362908273,2.18970341303,0.0,2.18970341303
 09/02  08:00:00,1265.44041397,29.7106290006,504.025090608,0.0,249.203635341,249.203635341,4.3627737872,0.0,4.3627737872
 09/02  09:00:00,1229.23626751,29.886414704,504.309717989,0.0,249.203635341,249.203635341,4.3672707869,0.0,4.3672707869
 09/02  10:00:00,1181.8158968,29.3991777286,506.266055764,0.0,249.203635341,249.203635341,4.36576850943,0.0,4.36576850943
 09/02  11:00:00,1181.12162258,29.8331367951,505.136466551,0.0,249.203635341,249.203635341,4.36887949452,0.0,4.36887949452
 09/02  12:00:00,1182.51547725,29.8370097467,506.527464577,0.0,249.203635341,249.203635341,4.3664535107,0.0,4.3664535107
 09/02  13:00:00,1180.81311222,31.3713033867,503.291143952,0.0,249.203635341,249.203635341,2.19261588627,0.0,2.19261588627
 09/02  14:00:00,929.256374221,31.5431178793,500.767581385,0.0,74.7610906023,174.442544739,4.36268060685,0.0,4.36268060685
 09/02  15:00:00,929.451479619,32.1869049239,500.31957938,0.0,74.7610906023,174.442544739,2.19070373503,0.0,2.19070373503
 09/02  16:00:00,981.177678849,30.1314540074,505.212098284,0.0,74.7610906023,174.442544739,2.19084312086,0.0,2.19084312086
 09/02  17:00:00,944.730074978,29.1800724828,507.812745126,0.0,24.9203635341,149.522181205,2.18831036387,0.0,2.18831036387
 09/02  18:00:00,622.117701111,11.1718522586,263.300021812,0.0,24.9203635341,149.522181205,2.18840292116,0.0,2.18840292116
 09/02  19:00:00,616.436532682,9.55417953759,250.809113701,0.0,24.9203635341,149.522181205,2.18834427756,0.0,2.18834427756
 09/02  20:00:00,863.88307398,12.3511628335,433.424573939,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  21:00:00,418.815377003,1.13707208807,89.919025467,0.0,24.9203635341,149.522181205,2.1891183524,0.0,2.1891183524
 09/02  22:00:00,368.029056433,0.766872324174,64.4054336452,0.0,24.9203635341,149.522181205,2.18761496734,0.0,2.18761496734
 09/02  23:00:00,250.150633564,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  24:00:00,563.220047219,10.8635879615,260.931656424,0.0,24.9203635341,149.522181205,2.18762415074,0.0,2.18762415074
 09/03  01:00:00,237.928099205,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,344.628721684,0.766872324174,77.6720171223,0.0,24.9203635341,149.522181205,2.18712331711,0.0,2.18712331711
 09/03  03:00:00,292.428175964,0.383436162087,39.985772554,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150298243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18716036266,0.0,2.18716036266
 09/03  05:00:00,274.595710975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835021194,0.0,2.18835021194
 09/03  06:00:00,323.483483883,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,461.269323119,6.73426897084,130.101582961,0.0,24.9203635341,149.522181205,2.18723022254,0.0,2.18723022254
 09/03  08:00:00,733.728557416,17.0601480595,349.657966314,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,884.000647099,22.4475632361,508.995161564,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  10:00:00,721.032775222,17.9580505889,417.917320374,0.0,24.9203635341,149.522181205,2.18718532075,0.0,2.18718532075
 09/03  11:00:00,845.432206624,22.2262090501,519.609740838,0.0,24.9203635341,149.522181205,2.1879926445,0.0,2.1879926445
 09/03  12:00:00,721.019026794,17.815035169,418.126116131,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,818.461092903,21.2614971065,498.204262864,0.0,24.9203635341,149.522181205,2.18918961633,0.0,2.18918961633
 09/03  14:00:00,714.755358138,17.9904572024,411.606817296,0.0,24.9203635341,149.522181205,2.18802390129,0.0,2.18802390129
 09/03  15:00:00,828.958054557,22.3870443419,502.901880306,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,760.684589306,17.8840106361,408.754382431,0.0,24.9203635341,149.522181205,2.18681958615,0.0,2.18681958615
 09/03  17:00:00,860.217590426,20.2028069125,460.174946901,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,798.767846267,17.9580505889,410.097006059,0.0,24.9203635341,149.522181205,2.18722670516,0.0,2.18722670516
 09/03  19:00:00,388.538335862,0.766872324174,61.6572651114,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  20:00:00,369.019851436,0.383436162087,31.0220709113,0.0,24.9203635341,149.522181205,2.18718186935,0.0,2.18718186935
 09/03  21:00:00,299.040105032,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  22:00:00,274.59469399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18713286839,0.0,2.18713286839
 09/03  23:00:00,250.150296434,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928100728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18717053909,0.0,2.18717053909
 09/04  01:00:00,237.928100391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928102646,0.0,0.0,0.0,24.9203635341,149.522181205,2.1872121524,0.0,2.1872121524
 09/04  03:00:00,237.928100393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150300396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18711592638,0.0,2.18711592638
 09/04  05:00:00,274.595712857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  06:00:00,323.483486953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18720698188,0.0,2.18720698188
 09/04  07:00:00,515.206245734,8.75690543612,172.760005029,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  08:00:00,757.875030005,15.156143048,371.280238156,0.0,24.9203635341,149.522181205,2.18722105188,0.0,2.18722105188
 09/04  09:00:00,943.909989948,20.7219848279,559.960247958,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,869.42383024,18.726883848,536.704764483,0.0,24.9203635341,149.522181205,2.18723459776,0.0,2.18723459776
 09/04  11:00:00,918.508046327,21.7773263756,579.242140362,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  12:00:00,862.724355444,18.8060560235,530.056140995,0.0,24.9203635341,149.522181205,2.1880044498,0.0,2.1880044498
 09/04  13:00:00,922.400707804,21.9245419539,583.009464843,0.0,24.9203635341,149.522181205,2.18915982933,0.0,2.18915982933
 09/04  14:00:00,873.774621739,18.8400312048,541.001591661,0.0,24.9203635341,149.522181205,2.1879962492,0.0,2.1879962492
 09/04  15:00:00,925.777924787,21.9793036993,586.241044051,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  16:00:00,917.84336608,18.8045650991,536.233017476,0.0,24.9203635341,149.522181205,2.18722499817,0.0,2.18722499817
 09/04  17:00:00,961.91954961,20.622835085,542.140185823,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,886.209379996,17.8179125223,469.351417245,0.0,24.9203635341,149.522181205,2.1872203672,0.0,2.1872203672
 09/04  19:00:00,424.152338703,1.15030848626,82.7569795934,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,683.342307258,12.35793865,291.965701191,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040108942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839649284,0.0,2.18839649284
 09/04  22:00:00,274.594695748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18712311376,0.0,2.18712311376
 09/04  23:00:00,250.150298085,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,237.928102187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18716410634,0.0,2.18716410634
 09/05  01:00:00,287.769169341,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  02:00:00,287.769171585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18756114339,0.0,2.18756114339
 09/05  03:00:00,287.769169221,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991369357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761297512,0.0,2.18761297512
 09/05  05:00:00,349.357148446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867043965,0.0,2.18867043965
 09/05  06:00:00,1086.67990494,36.9424895967,540.421454219,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  07:00:00,1135.60266935,28.2099077133,525.208868563,0.0,149.522181205,199.362908273,4.3659198783,0.0,4.3659198783
 09/05  08:00:00,1662.26848989,33.4914218802,498.339732061,0.0,448.566543614,448.566543614,6.55784395944,0.0,6.55784395944
 09/05  09:00:00,1620.52680738,37.5977144065,489.157331476,0.0,448.566543614,448.566543614,8.74099929769,0.0,8.74099929769
 09/05  10:00:00,1573.25262492,40.4602215451,487.909090413,0.0,448.566543614,448.566543614,6.56219951126,0.0,6.56219951126
 09/05  11:00:00,1572.74544974,41.1049222538,486.754496224,0.0,448.566543614,448.566543614,10.938502849,0.0,10.938502849
 09/05  12:00:00,1521.9854036,39.205993167,487.730705256,0.0,448.566543614,398.725816546,10.9580217805,0.0,10.9580217805
 09/05  13:00:00,1574.51821286,45.0520532903,484.57774338,0.0,448.566543614,448.566543614,10.9520100793,0.0,10.9520100793
 09/05  14:00:00,1576.72289074,47.7870951756,484.102133244,0.0,448.566543614,448.566543614,6.5560083528,0.0,6.5560083528
 09/05  15:00:00,1580.29527497,49.4825613017,486.165318351,0.0,448.566543614,448.566543614,6.55519423339,0.0,6.55519423339
 09/05  16:00:00,1621.6487091,45.1916672301,482.683236104,0.0,448.566543614,448.566543614,8.7512144012,0.0,8.7512144012
 09/05  17:00:00,1507.85810173,37.8363078119,489.109702278,0.0,348.885089477,398.725816546,4.37125727474,0.0,4.37125727474
 09/05  18:00:00,1315.15771997,30.2411510792,503.369085105,0.0,249.203635341,299.044362409,4.36694371078,0.0,4.36694371078
 09/05  19:00:00,1320.27126306,29.1604050986,508.378811096,0.0,249.203635341,299.044362409,4.36289937443,0.0,4.36289937443
 09/05  20:00:00,1200.80931868,28.2430128827,513.724761745,0.0,149.522181205,249.203635341,2.19230125075,0.0,2.19230125075
 09/05  21:00:00,1178.09359556,28.2099077133,515.489599589,0.0,149.522181205,249.203635341,2.1886492248,0.0,2.1886492248
 09/05  22:00:00,349.356128285,0.0,0.0,0.0,49.8407270682,199.362908273,2.18757419677,0.0,2.18757419677
 09/05  23:00:00,299.99136711,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  24:00:00,287.769171727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762645607,0.0,2.18762645607
 09/06  01:00:00,287.769171749,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  02:00:00,287.769173838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18752089089,0.0,2.18752089089
 09/06  03:00:00,287.76917248,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  04:00:00,299.99137081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18757653901,0.0,2.18757653901
 09/06  05:00:00,349.357152717,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872658848,0.0,2.18872658848
 09/06  06:00:00,1086.1284214,36.9728355805,539.839620224,0.0,49.8407270682,199.362908273,2.18838498634,0.0,2.18838498634
 09/06  07:00:00,1127.76751044,28.2099077133,517.373700145,0.0,149.522181205,199.362908273,2.19319360218,0.0,2.19319360218
 09/06  08:00:00,1660.93753169,35.1729627432,495.327215611,0.0,448.566543614,448.566543614,8.73645117399,0.0,8.73645117399
 09/06  09:00:00,1622.68937546,41.1819964862,487.735598297,0.0,448.566543614,448.566543614,6.56114373964,0.0,6.56114373964
 09/06  10:00:00,1584.34208596,45.5460339581,494.578867775,0.0,448.566543614,448.566543614,8.74267770855,0.0,8.74267770855
 09/06  11:00:00,1597.72011971,48.2262827245,507.439286102,0.0,448.566543614,448.566543614,8.75593522952,0.0,8.75593522952
 09/06  12:00:00,1535.05657653,42.0528953974,499.960823892,0.0,448.566543614,398.725816546,10.9587519804,0.0,10.9587519804
 09/06  13:00:00,1576.51700885,46.7494157725,484.879154561,0.0,448.566543614,448.566543614,10.9528860073,0.0,10.9528860073
 09/06  14:00:00,1578.5929965,47.6311169741,486.080248177,0.0,448.566543614,448.566543614,6.55648552241,0.0,6.55648552241
 09/06  15:00:00,1580.41869976,51.261486826,484.275926926,0.0,448.566543614,448.566543614,6.5539318557,0.0,6.5539318557
 09/06  16:00:00,1628.55635742,50.1142970585,484.669541553,0.0,448.566543614,448.566543614,8.7508506388,0.0,8.7508506388
 09/06  17:00:00,1512.82563264,44.2304884463,487.703801708,0.0,348.885089477,398.725816546,4.37153843469,0.0,4.37153843469
 09/06  18:00:00,1311.36080659,32.948157787,496.865155383,0.0,249.203635341,299.044362409,4.3679394427,0.0,4.3679394427
 09/06  19:00:00,1315.03581751,30.933320187,501.370444102,0.0,249.203635341,299.044362409,4.36305407904,0.0,4.36305407904
 09/06  20:00:00,1193.65600511,29.0632700651,505.751181563,0.0,149.522181205,249.203635341,4.36434365789,0.0,4.36434365789
 09/06  21:00:00,1168.85733518,28.8766385625,505.586605354,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 09/06  22:00:00,425.305987773,0.383436162087,61.4354997779,0.0,49.8407270682,199.362908273,2.18762586748,0.0,2.18762586748
 09/06  23:00:00,435.937379786,0.766872324174,106.917326342,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  24:00:00,287.769172925,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876403767,0.0,2.1876403767
 09/07  01:00:00,287.769176323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18753749347,0.0,2.18753749347
 09/07  02:00:00,413.421531678,0.766872324174,96.6236980773,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  03:00:00,348.328010116,0.383436162087,46.04451066,0.0,24.9203635341,199.362908273,2.18759747652,0.0,2.18759747652
 09/07  04:00:00,299.991372049,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  05:00:00,547.085792538,6.74427507816,156.105442021,0.0,49.8407270682,199.362908273,2.18876219234,0.0,2.18876219234
 09/07  06:00:00,1105.84971049,30.1094494192,566.424291278,0.0,49.8407270682,199.362908273,2.18826010813,0.0,2.18826010813
 09/07  07:00:00,1129.39378355,28.2099077133,518.999962432,0.0,149.522181205,199.362908273,4.36624488369,0.0,4.36624488369
 09/07  08:00:00,1659.61256533,37.6406558692,491.534542425,0.0,448.566543614,448.566543614,6.55782321066,0.0,6.55782321066
 09/07  09:00:00,1623.75437854,42.5531605991,487.42941767,0.0,448.566543614,448.566543614,6.56124072676,0.0,6.56124072676
 09/07  10:00:00,1583.12874185,49.2459713369,489.396469553,0.0,448.566543614,448.566543614,8.74302827947,0.0,8.74302827947
 09/07  11:00:00,1591.27626795,52.60211293,495.651861804,0.0,448.566543614,448.566543614,8.75471276029,0.0,8.75471276029
 09/07  12:00:00,1534.90773243,46.6128123345,494.712230958,0.0,448.566543614,398.725816546,10.9575326761,0.0,10.9575326761
 09/07  13:00:00,1592.26131481,53.4239511128,495.114855099,0.0,448.566543614,448.566543614,10.9534683254,0.0,10.9534683254
 09/07  14:00:00,1592.88596539,50.9596055489,499.750848422,0.0,448.566543614,448.566543614,6.55668664747,0.0,6.55668664747
 09/07  15:00:00,1585.59958399,49.8461405459,492.161179197,0.0,448.566543614,448.566543614,6.55604004654,0.0,6.55604004654
 09/07  16:00:00,1636.22979442,50.5389938111,493.700391441,0.0,448.566543614,448.566543614,8.75140083266,0.0,8.75140083266
 09/07  17:00:00,1514.40072372,41.6911910581,492.260510604,0.0,348.885089477,398.725816546,6.54754218031,0.0,6.54754218031
 09/07  18:00:00,1312.89597498,33.7745217714,497.573950004,0.0,249.203635341,299.044362409,4.36703199694,0.0,4.36703199694
 09/07  19:00:00,1315.15916263,32.0450822048,500.382021686,0.0,249.203635341,299.044362409,2.19137291859,0.0,2.19137291859
 09/07  20:00:00,1192.91089883,29.6504199712,504.418916902,0.0,149.522181205,249.203635341,4.36437942313,0.0,4.36437942313
 09/07  21:00:00,1170.16461247,29.070639354,506.699877012,0.0,149.522181205,249.203635341,2.18861127575,0.0,2.18861127575
 09/07  22:00:00,488.898448504,0.766872324174,110.513639623,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/07  23:00:00,667.251391772,11.5910663258,300.358639071,0.0,24.9203635341,199.362908273,2.1876458913,0.0,2.1876458913
 09/07  24:00:00,287.769174925,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  01:00:00,287.769177693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18760973871,0.0,2.18760973871
 09/08  02:00:00,424.706655869,1.15030848626,93.3945945171,0.0,24.9203635341,199.362908273,2.18764093535,0.0,2.18764093535
 09/08  03:00:00,287.769176769,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  04:00:00,299.991376728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18757243165,0.0,2.18757243165
 09/08  05:00:00,497.631198902,1.15030848626,104.731135235,0.0,49.8407270682,199.362908273,2.18882661643,0.0,2.18882661643
 09/08  06:00:00,1091.88765791,38.7239012826,543.847785382,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  07:00:00,1125.2326498,28.2099077133,514.838819554,0.0,149.522181205,199.362908273,4.36592868814,0.0,4.36592868814
 09/08  08:00:00,1661.16006204,39.6344664459,491.088210336,0.0,448.566543614,448.566543614,6.55801261824,0.0,6.55801261824
 09/08  09:00:00,1630.38727001,46.9156142651,489.852902237,0.0,448.566543614,448.566543614,8.74103361767,0.0,8.74103361767
 09/08  10:00:00,1585.27213917,50.195216595,490.949106609,0.0,448.566543614,448.566543614,6.56237976645,0.0,6.56237976645
 09/08  11:00:00,1587.87773851,54.0446875611,490.221080769,0.0,448.566543614,448.566543614,10.9392027016,0.0,10.9392027016
 09/08  12:00:00,1529.91084745,48.5223048862,486.540576792,0.0,448.566543614,398.725816546,10.9592327957,0.0,10.9592327957
 09/08  13:00:00,1586.61387995,55.8311650612,486.163861651,0.0,448.566543614,448.566543614,10.9531049466,0.0,10.9531049466
 09/08  14:00:00,1590.38013042,58.7021155904,488.138759232,0.0,448.566543614,448.566543614,6.55688588097,0.0,6.55688588097
 09/08  15:00:00,1590.6450137,62.1019264838,484.991660985,0.0,448.566543614,448.566543614,6.55618709253,0.0,6.55618709253
 09/08  16:00:00,1638.09198349,63.7644404647,481.541472312,0.0,448.566543614,448.566543614,8.75047182847,0.0,8.75047182847
 09/08  17:00:00,1520.76788828,51.6200137493,489.193717205,0.0,348.885089477,398.725816546,4.3713334052,0.0,4.3713334052
 09/08  18:00:00,1316.81475024,36.7057233139,499.382835542,0.0,249.203635341,299.044362409,4.36774944403,0.0,4.36774944403
 09/08  19:00:00,1314.80644736,33.4680783365,498.606300275,0.0,249.203635341,299.044362409,4.36287530071,0.0,4.36287530071
 09/08  20:00:00,1190.99206719,30.8743379338,501.276159357,0.0,149.522181205,249.203635341,2.19226341402,0.0,2.19226341402
 09/08  21:00:00,1168.01908636,30.4258467888,503.199140187,0.0,149.522181205,249.203635341,2.1888286394,0.0,2.1888286394
 09/08  22:00:00,753.768962917,12.5898072203,325.577956711,0.0,49.8407270682,199.362908273,2.1876300935,0.0,2.1876300935
 09/08  23:00:00,842.956668669,14.9393177489,429.174837992,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  24:00:00,873.721703712,15.4718468214,475.245727454,0.0,24.9203635341,199.362908273,2.18763666291,0.0,2.18763666291
 09/09  01:00:00,706.146831597,12.2320699667,378.026138697,0.0,24.9203635341,149.522181205,2.18763916325,0.0,2.18763916325
 09/09  02:00:00,638.027975947,11.2303998172,328.134801264,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  03:00:00,622.227329524,9.54756133849,308.999104445,0.0,24.9203635341,149.522181205,2.18764085638,0.0,2.18764085638
 09/09  04:00:00,625.279973885,9.28047966485,289.286823966,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  05:00:00,650.85758857,10.1065641273,299.607184339,0.0,24.9203635341,149.522181205,2.18884314146,0.0,2.18884314146
 09/09  06:00:00,1146.59271718,32.9812189032,604.295521603,0.0,49.8407270682,199.362908273,2.18844016393,0.0,2.18844016393
 09/09  07:00:00,1025.32953476,28.4173042275,514.412490903,0.0,49.8407270682,199.362908273,2.1899079999,0.0,2.1899079999
 09/09  08:00:00,1265.8306339,29.5605755913,504.565314657,0.0,249.203635341,249.203635341,2.19157560222,0.0,2.19157560222
 09/09  09:00:00,1230.46185495,32.2386171409,503.183034413,0.0,249.203635341,249.203635341,4.36785879358,0.0,4.36785879358
 09/09  10:00:00,1182.57986439,34.2781887741,502.150948427,0.0,249.203635341,249.203635341,4.36607822771,0.0,4.36607822771
 09/09  11:00:00,1182.37018361,35.5799345554,500.638152257,0.0,249.203635341,249.203635341,4.36895224642,0.0,4.36895224642
 09/09  12:00:00,1181.38037005,35.7680166981,499.461283806,0.0,249.203635341,249.203635341,4.36691643,0.0,4.36691643
 09/09  13:00:00,1179.94348291,36.6151745531,497.177579688,0.0,249.203635341,249.203635341,4.36570519575,0.0,4.36570519575
 09/09  14:00:00,932.247471459,34.1398172825,501.16192983,0.0,74.7610906023,174.442544739,4.36282251847,0.0,4.36282251847
 09/09  15:00:00,933.37670352,31.6312081082,504.800455661,0.0,74.7610906023,174.442544739,2.19075752903,0.0,2.19075752903
 09/09  16:00:00,981.66003624,31.2870972479,504.538767017,0.0,74.7610906023,174.442544739,2.19095538106,0.0,2.19095538106
 09/09  17:00:00,944.103016559,31.0999432174,505.265791852,0.0,24.9203635341,149.522181205,2.18843841575,0.0,2.18843841575
 09/09  18:00:00,681.006178231,12.5411869605,311.162063521,0.0,24.9203635341,149.522181205,2.18842994502,0.0,2.18842994502
 09/09  19:00:00,900.31128086,18.7501877485,477.924595926,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  20:00:00,867.080070609,13.578274231,432.009598742,0.0,24.9203635341,149.522181205,2.18846279899,0.0,2.18846279899
 09/09  21:00:00,794.46575207,10.8700485432,389.388029886,0.0,24.9203635341,149.522181205,2.18926012957,0.0,2.18926012957
 09/09  22:00:00,513.812072596,2.07580789601,166.287909555,0.0,24.9203635341,149.522181205,2.18736004513,0.0,2.18736004513
 09/09  23:00:00,296.398222635,0.383436162087,31.7332768371,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  24:00:00,382.91084065,1.15030848626,101.439487995,0.0,24.9203635341,149.522181205,2.18763850677,0.0,2.18763850677
 09/10  01:00:00,237.928112065,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  02:00:00,237.92811407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723366613,0.0,2.18723366613
 09/10  03:00:00,237.928111987,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150311989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18715729926,0.0,2.18715729926
 09/10  05:00:00,274.595733919,0.0,0.0,0.0,24.9203635341,149.522181205,1.05031856639,0.0,1.05031856639
 09/10  06:00:00,323.483498049,0.0,0.0,0.0,24.9203635341,149.522181205,1.15696527379,0.0,1.15696527379
 09/10  07:00:00,628.596449139,12.8982510241,263.497123228,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,700.217459761,11.6091822706,317.424296463,0.0,24.9203635341,149.522181205,2.18725235109,0.0,2.18725235109
 09/10  09:00:00,932.883765699,22.1541375416,544.074053592,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,807.449342444,18.452759611,475.685744479,0.0,24.9203635341,149.522181205,2.18725956934,0.0,2.18725956934
 09/10  11:00:00,889.750575666,22.5590416307,549.453367028,0.0,24.9203635341,149.522181205,2.18804523155,0.0,2.18804523155
 09/10  12:00:00,801.678385365,18.7941171078,469.598354675,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  13:00:00,887.341913166,22.8466643656,546.764057318,0.0,24.9203635341,149.522181205,2.18925196061,0.0,2.18925196061
 09/10  14:00:00,806.054224989,19.0319580048,473.731214689,0.0,24.9203635341,149.522181205,2.18804634714,0.0,2.18804634714
 09/10  15:00:00,890.918964892,22.9479233159,550.230667857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,856.528298157,18.8690497484,475.463840853,0.0,24.9203635341,149.522181205,2.18725825237,0.0,2.18725825237
 09/10  17:00:00,974.473678099,22.5537504077,548.624677269,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  18:00:00,890.264644005,18.4106858987,473.013254421,0.0,24.9203635341,149.522181205,2.18726551286,0.0,2.18726551286
 09/10  19:00:00,991.361694737,22.068971338,556.274106685,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  20:00:00,925.017955718,18.2506350216,481.091267755,0.0,24.9203635341,149.522181205,2.18689196785,0.0,2.18689196785
 09/10  21:00:00,970.19464398,20.965626523,544.633672506,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  22:00:00,856.773786345,17.3038229001,463.749648527,0.0,24.9203635341,149.522181205,2.18724992276,0.0,2.18724992276
 09/10  23:00:00,832.219733502,16.5678710941,464.778974804,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  24:00:00,727.351525347,14.5201852503,392.764311442,0.0,24.9203635341,149.522181205,2.18725728115,0.0,2.18725728115
 09/11  01:00:00,724.969978749,13.9243989111,353.536850122,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,768.620506105,13.3971452685,380.845465102,0.0,24.9203635341,199.362908273,2.18765370581,0.0,2.18765370581
 09/11  03:00:00,639.512231727,9.1707433755,277.287132995,0.0,24.9203635341,199.362908273,2.1876517944,0.0,2.1876517944
 09/11  04:00:00,764.6744054,13.0983381778,367.810757933,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,655.523219736,5.2563849714,225.885986633,0.0,49.8407270682,199.362908273,2.18885169606,0.0,2.18885169606
 09/11  06:00:00,1151.52887165,29.6856574768,612.527230734,0.0,49.8407270682,199.362908273,2.18840344556,0.0,2.18840344556
 09/11  07:00:00,1127.31337313,28.4245854661,516.704837809,0.0,149.522181205,199.362908273,4.36581954169,0.0,4.36581954169
 09/11  08:00:00,1663.33266296,32.353768548,500.541457892,0.0,448.566543614,448.566543614,6.55752153186,0.0,6.55752153186
 09/11  09:00:00,1625.91878701,35.6558829875,496.491028122,0.0,448.566543614,448.566543614,6.56115501514,0.0,6.56115501514
 09/11  10:00:00,1579.84779957,39.2999726175,495.683046994,0.0,448.566543614,448.566543614,8.74319157378,0.0,8.74319157378
 09/11  11:00:00,1582.52328554,44.8915594524,493.054565676,0.0,448.566543614,448.566543614,8.75531577425,0.0,8.75531577425
 09/11  12:00:00,1527.67922779,40.6068084898,492.0301022,0.0,448.566543614,398.725816546,10.9589215017,0.0,10.9589215017
 09/11  13:00:00,1584.52050024,46.4259594782,493.640066036,0.0,448.566543614,448.566543614,10.953827837,0.0,10.953827837
 09/11  14:00:00,1582.90802187,43.6761762928,495.25416204,0.0,448.566543614,448.566543614,8.73627204109,0.0,8.73627204109
 09/11  15:00:00,1577.15616105,42.632957118,489.641838212,0.0,448.566543614,448.566543614,6.55466575357,0.0,6.55466575357
 09/11  16:00:00,1626.04169253,45.2634815813,487.004280319,0.0,448.566543614,448.566543614,8.75118964016,0.0,8.75118964016
 09/11  17:00:00,1510.70458613,38.1311950907,491.661221638,0.0,348.885089477,398.725816546,4.37190696813,0.0,4.37190696813
 09/11  18:00:00,1312.32472308,31.595056781,499.1821208,0.0,249.203635341,299.044362409,4.36808327297,0.0,4.36808327297
 09/11  19:00:00,1323.32165717,30.1886027328,501.857297074,0.0,249.203635341,299.044362409,4.36290597719,0.0,4.36290597719
 09/11  20:00:00,1196.19900278,28.6816687474,508.675739727,0.0,149.522181205,249.203635341,2.19235823245,0.0,2.19235823245
 09/11  21:00:00,1174.41562186,28.3556413127,511.665868612,0.0,149.522181205,249.203635341,2.18867251477,0.0,2.18867251477
 09/11  22:00:00,349.356142993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18760336258,0.0,2.18760336258
 09/11  23:00:00,299.991381862,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  24:00:00,287.769186468,0.0,0.0,0.0,24.9203635341,199.362908273,2.187147014,0.0,2.187147014
 09/12  01:00:00,287.76918674,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  02:00:00,287.769188576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18759488932,0.0,2.18759488932
 09/12  03:00:00,287.769187714,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  04:00:00,299.99138542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767395515,0.0,2.18767395515
 09/12  05:00:00,546.370126755,1.15030848626,153.469951092,0.0,49.8407270682,199.362908273,2.18886689579,0.0,2.18886689579
 09/12  06:00:00,1087.53660139,37.5338939989,540.686720617,0.0,49.8407270682,199.362908273,2.18832628353,0.0,2.18832628353
 09/12  07:00:00,1127.60910837,28.2099077133,517.215241031,0.0,149.522181205,199.362908273,2.19292556151,0.0,2.19292556151
 09/12  08:00:00,1660.4254548,35.6475596897,494.340440578,0.0,448.566543614,448.566543614,8.73723201522,0.0,8.73723201522
 09/12  09:00:00,1630.22971734,41.197911535,495.532827515,0.0,448.566543614,448.566543614,6.56110678604,0.0,6.56110678604
 09/12  10:00:00,1589.23940182,47.8266384902,498.215657672,0.0,448.566543614,448.566543614,8.74426744374,0.0,8.74426744374
 09/12  11:00:00,1590.45810936,50.6182152173,496.995259953,0.0,448.566543614,448.566543614,8.75543472608,0.0,8.75543472608
 09/12  12:00:00,1534.55831465,46.0796131895,494.647264986,0.0,448.566543614,398.725816546,10.9592334937,0.0,10.9592334937
 09/12  13:00:00,1590.07439506,53.4298699082,492.647471549,0.0,448.566543614,448.566543614,10.9542479215,0.0,10.9542479215
 09/12  14:00:00,1593.00141548,57.8610169877,492.037874842,0.0,448.566543614,448.566543614,8.73567096404,0.0,8.73567096404
 09/12  15:00:00,1601.54455448,59.922965354,499.678033948,0.0,448.566543614,448.566543614,6.55496101091,0.0,6.55496101091
 09/12  16:00:00,1638.88753425,55.6944628179,491.900072734,0.0,448.566543614,448.566543614,8.75170880611,0.0,8.75170880611
 09/12  17:00:00,1506.32696059,43.6524620765,481.762315815,0.0,348.885089477,398.725816546,4.37143239784,0.0,4.37143239784
 09/12  18:00:00,1310.6958973,33.3295531192,495.818787223,0.0,249.203635341,299.044362409,4.36716337396,0.0,4.36716337396
 09/12  19:00:00,1323.09473347,31.3058380154,500.513130212,0.0,249.203635341,299.044362409,4.36316492863,0.0,4.36316492863
 09/12  20:00:00,1196.0951092,29.2332345918,508.020271503,0.0,149.522181205,249.203635341,2.19249748706,0.0,2.19249748706
 09/12  21:00:00,1174.19651073,28.8446325267,510.957762582,0.0,149.522181205,249.203635341,2.18880508926,0.0,2.18880508926
 09/12  22:00:00,478.189968134,0.766872324174,99.8051721196,0.0,49.8407270682,199.362908273,2.18757155709,0.0,2.18757155709
 09/12  23:00:00,360.021936124,0.383436162087,45.5162377963,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.769188838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765115759,0.0,2.18765115759
 09/13  01:00:00,287.769189759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  02:00:00,468.218226889,1.15030848626,136.906089378,0.0,24.9203635341,199.362908273,2.18757054162,0.0,2.18757054162
 09/13  03:00:00,287.769190923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765374803,0.0,2.18765374803
 09/13  04:00:00,299.991387396,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,682.430113144,12.35793865,265.17981249,0.0,49.8407270682,199.362908273,2.1887753777,0.0,2.1887753777
 09/13  06:00:00,1125.31472261,29.5844962798,586.41423555,0.0,49.8407270682,199.362908273,2.18848191877,0.0,2.18848191877
 09/13  07:00:00,1126.71584283,28.2099077133,516.32196552,0.0,149.522181205,199.362908273,4.36633063715,0.0,4.36633063715
 09/13  08:00:00,1661.43630741,39.3562119665,491.642623346,0.0,448.566543614,448.566543614,6.55805938594,0.0,6.55805938594
 09/13  09:00:00,1630.46031676,46.8872051794,489.983110136,0.0,448.566543614,448.566543614,6.56179856869,0.0,6.56179856869
 09/13  10:00:00,1585.09370876,51.2669726697,489.624423251,0.0,448.566543614,448.566543614,8.74420055776,0.0,8.74420055776
 09/13  11:00:00,1587.96663409,54.613205571,489.573218466,0.0,448.566543614,448.566543614,8.75653391352,0.0,8.75653391352
 09/13  12:00:00,1533.24482848,49.0138356717,489.820730546,0.0,448.566543614,398.725816546,13.1482797349,0.0,13.1482797349
 09/13  13:00:00,1588.75379941,55.2682704463,489.097436932,0.0,448.566543614,448.566543614,10.9543734076,0.0,10.9543734076
 09/13  14:00:00,1595.02146335,60.5304978434,491.504731582,0.0,448.566543614,448.566543614,6.55647032429,0.0,6.55647032429
 09/13  15:00:00,1596.63341809,60.8569509564,493.556965829,0.0,448.566543614,448.566543614,6.55598045387,0.0,6.55598045387
 09/13  16:00:00,1635.74796421,53.9471098806,489.692287491,0.0,448.566543614,448.566543614,8.75077939822,0.0,8.75077939822
 09/13  17:00:00,1511.72861218,44.2450351902,486.660481531,0.0,348.885089477,398.725816546,4.37142930398,0.0,4.37142930398
 09/13  18:00:00,1310.58679628,34.0855551377,494.953675165,0.0,249.203635341,299.044362409,4.36788764114,0.0,4.36788764114
 09/13  19:00:00,1322.88927788,31.9370801444,499.676424479,0.0,249.203635341,299.044362409,4.36303748212,0.0,4.36303748212
 09/13  20:00:00,1194.84281278,29.5386036135,506.462596115,0.0,149.522181205,249.203635341,4.36447919109,0.0,4.36447919109
 09/13  21:00:00,1173.09463182,29.0376217,509.662890567,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 09/13  22:00:00,509.345432697,2.81991056674,127.796301427,0.0,49.8407270682,199.362908273,2.18766275102,0.0,2.18766275102
 09/13  23:00:00,532.461621698,8.59558913237,186.851189835,0.0,24.9203635341,199.362908273,1.07198112876,0.0,1.07198112876
 09/13  24:00:00,429.025890746,1.15030848626,97.7138120174,0.0,24.9203635341,199.362908273,1.1351825264,0.0,1.1351825264
 09/14  01:00:00,287.769194095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761336004,0.0,2.18761336004
 09/14  02:00:00,287.769192059,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  03:00:00,287.769194382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18753482266,0.0,2.18753482266
 09/14  04:00:00,448.328303373,1.15030848626,104.794008813,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  05:00:00,461.91892653,3.73587672124,90.3141385673,0.0,49.8407270682,199.362908273,2.18883699749,0.0,2.18883699749
 09/14  06:00:00,1094.86361083,32.1517802127,553.395836362,0.0,49.8407270682,199.362908273,2.18843438935,0.0,2.18843438935
 09/14  07:00:00,1128.24992707,28.2718585429,517.794087199,0.0,149.522181205,199.362908273,4.36634447447,0.0,4.36634447447
 09/14  08:00:00,1659.87194485,40.3261930955,489.108258262,0.0,448.566543614,448.566543614,6.55844005555,0.0,6.55844005555
 09/14  09:00:00,1630.18595009,47.2263665953,489.473609822,0.0,448.566543614,448.566543614,8.74245106397,0.0,8.74245106397
 09/14  10:00:00,1584.96138539,45.8843689611,495.35020462,0.0,448.566543614,448.566543614,6.56327934539,0.0,6.56327934539
 09/14  11:00:00,1590.86236281,46.9213728706,501.21679415,0.0,448.566543614,448.566543614,10.9410450577,0.0,10.9410450577
 09/14  12:00:00,1541.6392196,47.2522670888,501.959119848,0.0,448.566543614,398.725816546,10.9611501413,0.0,10.9611501413
 09/14  13:00:00,1602.2255383,54.2928014453,506.097744089,0.0,448.566543614,448.566543614,10.9542952325,0.0,10.9542952325
 09/14  14:00:00,1591.30120995,51.2565963361,498.06265292,0.0,448.566543614,448.566543614,6.55725920215,0.0,6.55725920215
 09/14  15:00:00,1575.96666565,50.5501758181,480.535072193,0.0,448.566543614,448.566543614,6.5549875521,0.0,6.5549875521
 09/14  16:00:00,1626.12819252,50.5556086991,481.798580487,0.0,448.566543614,448.566543614,8.75077105814,0.0,8.75077105814
 09/14  17:00:00,1509.36411825,42.38768811,486.064222469,0.0,348.885089477,398.725816546,6.54776595498,0.0,6.54776595498
 09/14  18:00:00,1312.10115254,33.1458142041,497.407761709,0.0,249.203635341,299.044362409,4.36795623666,0.0,4.36795623666
 09/14  19:00:00,1324.99076503,31.0226314331,502.692354408,0.0,249.203635341,299.044362409,2.19168150909,0.0,2.19168150909
 09/14  20:00:00,1197.01527633,28.8242386819,509.349414471,0.0,149.522181205,249.203635341,4.36474563401,0.0,4.36474563401
 09/14  21:00:00,1177.06019164,28.4143699067,514.251697744,0.0,149.522181205,249.203635341,2.18877381412,0.0,2.18877381412
 09/14  22:00:00,349.356148711,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/14  23:00:00,299.991391866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18763691369,0.0,2.18763691369
 09/14  24:00:00,287.769192296,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769196034,0.0,0.0,0.0,24.9203635341,199.362908273,2.1875620446,0.0,2.1875620446
 09/15  02:00:00,350.789115583,0.383436162087,48.5055983999,0.0,24.9203635341,199.362908273,2.18768775461,0.0,2.18768775461
 09/15  03:00:00,409.640290985,0.766872324174,92.8424582302,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  04:00:00,299.991394587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18757904451,0.0,2.18757904451
 09/15  05:00:00,722.228180802,11.437691861,297.419601624,0.0,49.8407270682,199.362908273,2.18888729864,0.0,2.18888729864
 09/15  06:00:00,1115.36720706,34.1763890562,571.874821695,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/15  07:00:00,1141.17582031,28.2099077133,522.238256192,0.0,149.522181205,199.362908273,4.36603280254,0.0,4.36603280254
 09/15  08:00:00,1660.58458749,36.8686724656,493.278403004,0.0,448.566543614,448.566543614,6.55905563791,0.0,6.55905563791
 09/15  09:00:00,1621.02821518,42.0582759882,485.197986087,0.0,448.566543614,448.566543614,8.74319775651,0.0,8.74319775651
 09/15  10:00:00,1581.68808305,47.3178024164,489.819435786,0.0,448.566543614,448.566543614,8.74410102945,0.0,8.74410102945
 09/15  11:00:00,1583.72306826,47.2119556702,492.426387203,0.0,448.566543614,448.566543614,8.7571020025,0.0,8.7571020025
 09/15  12:00:00,1530.16890031,42.014763135,493.317563566,0.0,448.566543614,398.725816546,10.9602017219,0.0,10.9602017219
 09/15  13:00:00,1586.23789091,48.7168027542,493.142609453,0.0,448.566543614,448.566543614,10.9554303863,0.0,10.9554303863
 09/15  14:00:00,1585.92010471,51.0034356734,491.193310705,0.0,448.566543614,448.566543614,6.55779688534,0.0,6.55779688534
 09/15  15:00:00,1581.63345489,47.5323797881,489.561735298,0.0,448.566543614,448.566543614,8.73401309103,0.0,8.73401309103
 09/15  16:00:00,1630.17906496,47.1714531709,489.446526221,0.0,448.566543614,448.566543614,8.75200304202,0.0,8.75200304202
 09/15  17:00:00,1511.54823588,40.9790689225,489.65694362,0.0,348.885089477,398.725816546,4.37154552205,0.0,4.37154552205
 09/15  18:00:00,1312.63512631,32.4827888688,498.604747909,0.0,249.203635341,299.044362409,4.36760133219,0.0,4.36760133219
 09/15  19:00:00,1324.42901876,30.2871387785,502.866091071,0.0,249.203635341,299.044362409,4.36332001602,0.0,4.36332001602
 09/15  20:00:00,1196.76214843,28.3978367054,509.522682001,0.0,149.522181205,249.203635341,2.19211866434,0.0,2.19211866434
 09/15  21:00:00,1175.77398691,28.2099077133,513.169951115,0.0,149.522181205,249.203635341,2.18889360262,0.0,2.18889360262
 09/15  22:00:00,349.356153653,0.0,0.0,0.0,49.8407270682,199.362908273,2.18766198033,0.0,2.18766198033
 09/15  23:00:00,299.991392278,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  24:00:00,287.769196433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18758777565,0.0,2.18758777565
 09/16  01:00:00,237.928471033,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928471048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768502395,0.0,2.18768502395
 09/16  03:00:00,237.928472069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761420761,0.0,2.18761420761
 09/16  04:00:00,250.150667936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  05:00:00,274.596102511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892485223,0.0,2.18892485223
 09/16  06:00:00,1089.04640589,37.3769663328,542.353437833,0.0,49.8407270682,199.362908273,2.18842189405,0.0,2.18842189405
 09/16  07:00:00,1038.56049274,28.2099077133,519.307139078,0.0,49.8407270682,199.362908273,2.18995020545,0.0,2.18995020545
 09/16  08:00:00,1271.2926004,28.2438138315,511.343988743,0.0,249.203635341,249.203635341,2.1916832852,0.0,2.1916832852
 09/16  09:00:00,1228.97730794,29.3252661602,504.611762113,0.0,249.203635341,249.203635341,4.36826843756,0.0,4.36826843756
 09/16  10:00:00,1177.88387986,32.2188414464,499.514242854,0.0,249.203635341,249.203635341,4.36658390367,0.0,4.36658390367
 09/16  11:00:00,1176.48796546,34.293600856,496.042184399,0.0,249.203635341,249.203635341,6.54410765656,0.0,6.54410765656
 09/16  12:00:00,1175.92365707,34.5678401731,495.204673846,0.0,249.203635341,249.203635341,2.19382617829,0.0,2.19382617829
 09/16  13:00:00,1175.6780295,34.790630154,494.736604144,0.0,249.203635341,249.203635341,4.36659705045,0.0,4.36659705045
 09/16  14:00:00,927.66941385,33.3380865603,497.38554795,0.0,74.7610906023,174.442544739,4.36314090312,0.0,4.36314090312
 09/16  15:00:00,929.603771173,33.0421343987,499.616551431,0.0,74.7610906023,174.442544739,2.19089398197,0.0,2.19089398197
 09/16  16:00:00,979.03601633,33.3854046659,499.816387554,0.0,74.7610906023,174.442544739,4.36208213995,0.0,4.36208213995
 09/16  17:00:00,941.354284031,32.1356697904,501.481308559,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  18:00:00,848.740574849,19.7538556478,450.983676252,0.0,24.9203635341,149.522181205,2.18849458453,0.0,2.18849458453
