Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/16  19:00:00,829.971694876,17.4803066225,427.536749534,0.0,24.9203635341,149.522181205,2.18836589161,0.0,2.18836589161
 09/16  20:00:00,704.303740831,9.36246145654,292.040713126,0.0,24.9203635341,149.522181205,2.18851417215,0.0,2.18851417215
 09/16  21:00:00,724.109171916,11.5467522005,336.124916945,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  22:00:00,624.428146935,8.24272266468,273.140844277,0.0,24.9203635341,149.522181205,2.18766890756,0.0,2.18766890756
 09/16  23:00:00,605.805937395,8.98564349355,288.021906936,0.0,24.9203635341,149.522181205,2.18768184151,0.0,2.18768184151
 09/16  24:00:00,312.705716658,0.753635925986,59.415322648,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928128868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18721073696,0.0,2.18721073696
 09/17  02:00:00,237.928126743,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  03:00:00,237.928128819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18730019933,0.0,2.18730019933
 09/17  04:00:00,250.150324584,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  05:00:00,274.595761009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835340154,0.0,2.18835340154
 09/17  06:00:00,323.483511616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  07:00:00,455.873530912,5.98601686297,119.995635914,0.0,24.9203635341,149.522181205,2.18725392602,0.0,2.18725392602
 09/17  08:00:00,758.479046628,17.9580505889,369.808180293,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,884.148777446,22.4475632361,509.143263014,0.0,24.9203635341,149.522181205,2.18729748892,0.0,2.18729748892
 09/17  10:00:00,721.485895609,17.9973953509,418.331069236,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,846.314292397,22.9637891842,519.680651025,0.0,24.9203635341,149.522181205,2.18808890591,0.0,2.18808890591
 09/17  12:00:00,718.04272073,18.809048884,414.075546647,0.0,24.9203635341,149.522181205,2.18802913761,0.0,2.18802913761
 09/17  13:00:00,841.879347229,23.7603221923,514.448134662,0.0,24.9203635341,149.522181205,2.18927340072,0.0,2.18927340072
 09/17  14:00:00,718.173751379,18.822240893,414.193387154,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  15:00:00,842.719627971,23.6018946303,515.44857312,0.0,24.9203635341,149.522181205,2.18720427254,0.0,2.18720427254
 09/17  16:00:00,768.357772948,18.5337138322,415.777837012,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  17:00:00,931.812556911,23.0376462146,519.5503658,0.0,24.9203635341,149.522181205,2.18729509153,0.0,2.18729509153
 09/17  18:00:00,807.148189397,18.1254623981,418.30991151,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  19:00:00,945.450071901,22.4614515747,524.033804384,0.0,24.9203635341,149.522181205,2.18730099627,0.0,2.18730099627
 09/17  20:00:00,837.469148897,17.8220204051,422.116708588,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  21:00:00,922.940415307,21.3332650095,511.090328244,0.0,24.9203635341,149.522181205,2.18843908162,0.0,2.18843908162
 09/17  22:00:00,751.790203925,16.1675400893,388.949723423,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  23:00:00,767.979206745,15.6673212851,412.054853373,0.0,24.9203635341,149.522181205,2.18730444892,0.0,2.18730444892
 09/17  24:00:00,845.810721216,17.2211667878,488.713560164,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,856.541425898,12.8747370623,458.703364087,0.0,24.9203635341,199.362908273,2.18769487902,0.0,2.18769487902
 09/18  02:00:00,871.056529689,13.3640962116,471.481249705,0.0,24.9203635341,199.362908273,2.18769880542,0.0,2.18769880542
 09/18  03:00:00,808.353842851,12.4789748876,413.622754615,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,760.473194844,12.4992427391,359.663834874,0.0,24.9203635341,199.362908273,2.18770295092,0.0,2.18770295092
 09/18  05:00:00,458.577331357,0.951972206124,79.7703018337,0.0,49.8407270682,199.362908273,2.18883446896,0.0,2.18883446896
 09/18  06:00:00,1143.50915933,32.0036254455,602.189526402,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  07:00:00,1135.26849776,28.382868253,516.15794306,0.0,149.522181205,199.362908273,4.36624206631,0.0,4.36624206631
 09/18  08:00:00,1664.27186253,30.6159015572,503.218392165,0.0,448.566543614,448.566543614,8.7386465752,0.0,8.7386465752
 09/18  09:00:00,1626.83624359,34.4923761873,498.571851837,0.0,448.566543614,448.566543614,6.56186331953,0.0,6.56186331953
 09/18  10:00:00,1583.20492351,39.3670414189,499.402271783,0.0,448.566543614,448.566543614,8.74432911171,0.0,8.74432911171
 09/18  11:00:00,1585.91266426,43.7137888874,498.560706673,0.0,448.566543614,448.566543614,8.75750047528,0.0,8.75750047528
 09/18  12:00:00,1531.19816356,40.809381176,495.778981484,0.0,448.566543614,398.725816546,11.3133417001,0.0,11.3133417001
 09/18  13:00:00,1586.20414898,47.383339135,494.347863302,0.0,448.566543614,448.566543614,12.791020843,0.0,12.791020843
 09/18  14:00:00,1592.79579655,51.3815031146,498.54935053,0.0,448.566543614,448.566543614,6.55707423108,0.0,6.55707423108
 09/18  15:00:00,1597.88926723,51.7513760427,504.343911334,0.0,448.566543614,448.566543614,6.55680638425,0.0,6.55680638425
 09/18  16:00:00,1656.37688238,53.7602223262,513.284785533,0.0,448.566543614,448.566543614,8.75247283732,0.0,8.75247283732
 09/18  17:00:00,1532.38939018,44.2425455468,511.396846056,0.0,348.885089477,398.725816546,6.54788044695,0.0,6.54788044695
 09/18  18:00:00,1320.37549249,33.774060307,506.758101718,0.0,249.203635341,299.044362409,4.36759428215,0.0,4.36759428215
 09/18  19:00:00,1337.56846744,32.002977913,505.939842748,0.0,249.203635341,299.044362409,2.19150272681,0.0,2.19150272681
 09/18  20:00:00,1194.08598232,30.3019458892,504.94237735,0.0,149.522181205,249.203635341,4.3649521771,0.0,4.3649521771
 09/18  21:00:00,1168.9049976,29.7512767766,504.759580089,0.0,149.522181205,249.203635341,2.18886596766,0.0,2.18886596766
 09/18  22:00:00,784.706123074,13.0917199787,359.80445274,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,808.636603212,11.8306612783,408.970692105,0.0,24.9203635341,199.362908273,2.18772015937,0.0,2.18772015937
 09/18  24:00:00,800.112061403,12.234223494,403.894831015,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  01:00:00,752.807134194,11.0762847237,361.783242423,0.0,24.9203635341,199.362908273,2.18769512622,0.0,2.18769512622
 09/19  02:00:00,680.977726336,11.5974218293,313.939328692,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,633.031716668,11.9001473004,279.486785996,0.0,24.9203635341,199.362908273,2.18770289974,0.0,2.18770289974
 09/19  04:00:00,681.245704522,11.0082799588,303.74492744,0.0,24.9203635341,199.362908273,2.1877116189,0.0,2.1877116189
 09/19  05:00:00,520.545595442,1.32879016912,120.413071911,0.0,49.8407270682,199.362908273,2.18884062827,0.0,2.18884062827
 09/19  06:00:00,1133.02009208,35.7298617565,587.974218608,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/19  07:00:00,1134.63855426,28.3743666524,515.536489484,0.0,149.522181205,199.362908273,4.36604666733,0.0,4.36604666733
 09/19  08:00:00,1663.32145934,32.6098134304,500.274059649,0.0,448.566543614,448.566543614,6.55901676601,0.0,6.55901676601
 09/19  09:00:00,1625.96988394,40.0099280285,492.187920044,0.0,448.566543614,448.566543614,8.74408763393,0.0,8.74408763393
 09/19  10:00:00,1582.97437998,44.7117681268,493.8251413,0.0,448.566543614,448.566543614,8.74422732338,0.0,8.74422732338
 09/19  11:00:00,1588.346854,45.5049146807,499.560144523,0.0,448.566543614,448.566543614,8.75882504036,0.0,8.75882504036
 09/19  12:00:00,1538.08588004,42.587219057,502.561911954,0.0,448.566543614,398.725816546,10.9614135055,0.0,10.9614135055
 09/19  13:00:00,1596.00210882,48.7205620253,504.694354185,0.0,448.566543614,448.566543614,13.1438274564,0.0,13.1438274564
 09/19  14:00:00,1608.653195,52.8006752322,515.23966141,0.0,448.566543614,448.566543614,6.55725947515,0.0,6.55725947515
 09/19  15:00:00,1604.55153836,56.1674494081,508.024869663,0.0,448.566543614,448.566543614,6.55703770694,0.0,6.55703770694
 09/19  16:00:00,1642.48444792,54.6181445515,496.946165325,0.0,448.566543614,448.566543614,8.7529027901,0.0,8.7529027901
 09/19  17:00:00,1521.01681904,45.3628257385,496.68316589,0.0,348.885089477,398.725816546,6.54818717893,0.0,6.54818717893
 09/19  18:00:00,1312.45392215,33.883795434,497.022493291,0.0,249.203635341,299.044362409,4.36781019939,0.0,4.36781019939
 09/19  19:00:00,1332.28766162,31.5202311489,500.947944283,0.0,249.203635341,299.044362409,2.19161095765,0.0,2.19161095765
 09/19  20:00:00,1192.84082621,29.9932478253,504.005909421,0.0,149.522181205,249.203635341,4.36469843642,0.0,4.36469843642
 09/19  21:00:00,1168.65925489,29.3263743891,504.938735112,0.0,149.522181205,249.203635341,2.18873194175,0.0,2.18873194175
 09/19  22:00:00,638.121688867,7.30942321397,233.472404204,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/19  23:00:00,422.855931303,4.10607648514,100.246722282,0.0,24.9203635341,199.362908273,2.18771185262,0.0,2.18771185262
 09/19  24:00:00,385.54880866,0.766872324174,68.7510099098,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  01:00:00,337.679426387,0.383436162087,35.3959174159,0.0,24.9203635341,199.362908273,2.18771325437,0.0,2.18771325437
 09/20  02:00:00,287.769209441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765739069,0.0,2.18765739069
 09/20  03:00:00,287.769208449,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  04:00:00,645.271647004,12.35793865,277.387118775,0.0,24.9203635341,199.362908273,2.18770452001,0.0,2.18770452001
 09/20  05:00:00,349.357209572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885031391,0.0,2.18885031391
 09/20  06:00:00,1114.47513399,37.9852201339,567.173898647,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  07:00:00,1133.50446146,28.2099077133,514.566846566,0.0,149.522181205,199.362908273,4.36635694774,0.0,4.36635694774
 09/20  08:00:00,1662.24965186,37.5897871686,494.222257638,0.0,448.566543614,448.566543614,8.73914527351,0.0,8.73914527351
 09/20  09:00:00,1632.81836009,45.3076248487,494.344254986,0.0,448.566543614,448.566543614,6.56236912315,0.0,6.56236912315
 09/20  10:00:00,1593.70985819,50.0930650131,501.112084189,0.0,448.566543614,448.566543614,8.74516342844,0.0,8.74516342844
 09/20  11:00:00,1594.6040104,51.3384168954,501.314763687,0.0,448.566543614,448.566543614,8.75725926347,0.0,8.75725926347
 09/20  12:00:00,1537.47879976,47.325851901,496.968317923,0.0,448.566543614,398.725816546,13.1509282546,0.0,13.1509282546
 09/20  13:00:00,1604.99349669,54.6954599075,508.53122979,0.0,448.566543614,448.566543614,10.9574540354,0.0,10.9574540354
 09/20  14:00:00,1617.14021096,58.403788643,515.601940919,0.0,448.566543614,448.566543614,6.55824246676,0.0,6.55824246676
 09/20  15:00:00,1611.00217111,61.2132484087,505.388552976,0.0,448.566543614,448.566543614,6.55619663216,0.0,6.55619663216
 09/20  16:00:00,1656.73317167,59.9746768495,504.972870951,0.0,448.566543614,448.566543614,8.75314869711,0.0,8.75314869711
 09/20  17:00:00,1539.76812778,48.2469858448,514.585624683,0.0,348.885089477,398.725816546,6.54780113772,0.0,6.54780113772
 09/20  18:00:00,1317.73781412,35.4297728892,502.960427706,0.0,249.203635341,299.044362409,4.3685508581,0.0,4.3685508581
 09/20  19:00:00,1331.27527432,32.459503088,498.996277811,0.0,249.203635341,299.044362409,2.19154124343,0.0,2.19154124343
 09/20  20:00:00,1192.15603238,30.025480638,503.288874985,0.0,149.522181205,249.203635341,4.36496255508,0.0,4.36496255508
 09/20  21:00:00,1168.91751779,29.5493936176,504.973974292,0.0,149.522181205,249.203635341,2.18885599858,0.0,2.18885599858
 09/20  22:00:00,755.388716151,13.2768198606,330.15508451,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,761.90890791,13.3726789012,368.280640939,0.0,24.9203635341,199.362908273,2.18770387209,0.0,2.18770387209
 09/20  24:00:00,791.596454816,13.4328416051,398.118991657,0.0,24.9203635341,199.362908273,2.18769422294,0.0,2.18769422294
 09/21  01:00:00,676.770660535,10.607753697,307.02242833,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,611.93416388,6.81757440235,260.937746683,0.0,24.9203635341,199.362908273,2.18770231757,0.0,2.18770231757
 09/21  03:00:00,589.832197585,5.61334833711,235.090800547,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  04:00:00,299.991410366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765075785,0.0,2.18765075785
 09/21  05:00:00,660.900725587,10.1164126172,248.791942321,0.0,49.8407270682,199.362908273,2.18887185548,0.0,2.18887185548
 09/21  06:00:00,1137.13081091,34.9656179403,592.849173166,0.0,49.8407270682,199.362908273,2.18845349548,0.0,2.18845349548
 09/21  07:00:00,1134.11094094,28.2947473724,515.088475789,0.0,149.522181205,199.362908273,2.19299698676,0.0,2.19299698676
 09/21  08:00:00,1663.16667707,35.7349354945,496.994119034,0.0,448.566543614,448.566543614,8.73865863873,0.0,8.73865863873
 09/21  09:00:00,1632.9112882,43.3090609273,496.447704596,0.0,448.566543614,448.566543614,6.56274325591,0.0,6.56274325591
 09/21  10:00:00,1590.49648214,47.8313265749,499.867700388,0.0,448.566543614,448.566543614,8.74503603759,0.0,8.74503603759
 09/21  11:00:00,1593.13537133,51.2457864707,499.447132325,0.0,448.566543614,448.566543614,10.9420743798,0.0,10.9420743798
 09/21  12:00:00,1537.10986285,46.7666610411,497.200994692,0.0,448.566543614,398.725816546,10.9648281286,0.0,10.9648281286
 09/21  13:00:00,1593.36476444,53.7097875557,496.333034684,0.0,448.566543614,448.566543614,10.9574508872,0.0,10.9574508872
 09/21  14:00:00,1603.8618537,56.6384883772,505.867501838,0.0,448.566543614,448.566543614,6.55713635655,0.0,6.55713635655
 09/21  15:00:00,1609.86286941,56.6879168645,512.607104227,0.0,448.566543614,448.566543614,6.5570760714,0.0,6.5570760714
 09/21  16:00:00,1661.75893933,59.0989453642,510.735740789,0.0,448.566543614,448.566543614,10.9367787154,0.0,10.9367787154
 09/21  17:00:00,1537.97312612,48.0570979004,513.297989559,0.0,348.885089477,398.725816546,4.37234535427,0.0,4.37234535427
 09/21  18:00:00,1320.11398513,34.6886563376,506.459518315,0.0,249.203635341,299.044362409,4.36860806115,0.0,4.36860806115
 09/21  19:00:00,1334.19256924,32.1298835474,502.24318158,0.0,249.203635341,299.044362409,4.36346963697,0.0,4.36346963697
 09/21  20:00:00,1191.93602073,30.1764663496,502.917869291,0.0,149.522181205,249.203635341,2.19224606762,0.0,2.19224606762
 09/21  21:00:00,1168.51252231,29.6658126695,504.452555566,0.0,149.522181205,249.203635341,2.18874122436,0.0,2.18874122436
 09/21  22:00:00,651.281630949,11.2237816181,244.435865878,0.0,49.8407270682,199.362908273,2.18767985091,0.0,2.18767985091
 09/21  23:00:00,721.684182926,12.7431816852,336.890740073,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  24:00:00,699.07438263,11.6711238072,323.657985663,0.0,24.9203635341,199.362908273,2.18771422574,0.0,2.18771422574
 09/22  01:00:00,777.894730832,13.5478724537,387.128404265,0.0,24.9203635341,199.362908273,2.18766871781,0.0,2.18766871781
 09/22  02:00:00,738.847133379,11.0048920506,353.252302886,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  03:00:00,723.723623082,10.1757349147,342.507057773,0.0,24.9203635341,199.362908273,2.18772380594,0.0,2.18772380594
 09/22  04:00:00,763.249913824,11.9612660897,381.152415823,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,712.956630896,7.11108693384,299.50144188,0.0,49.8407270682,199.362908273,2.18890187374,0.0,2.18890187374
 09/22  06:00:00,1155.24180427,30.4745204482,615.451259314,0.0,49.8407270682,199.362908273,2.18844260184,0.0,2.18844260184
 09/22  07:00:00,1133.04274774,28.4629346751,513.852082929,0.0,149.522181205,199.362908273,4.36615578902,0.0,4.36615578902
 09/22  08:00:00,1667.5631966,33.940408167,503.185144184,0.0,448.566543614,448.566543614,6.55932457018,0.0,6.55932457018
 09/22  09:00:00,1631.61649354,39.9418436288,498.198564344,0.0,448.566543614,448.566543614,8.7438117718,0.0,8.7438117718
 09/22  10:00:00,1582.36270684,43.7366690043,494.228365137,0.0,448.566543614,448.566543614,8.74536411881,0.0,8.74536411881
 09/22  11:00:00,1588.59855265,47.1693724399,497.937874075,0.0,448.566543614,448.566543614,8.75808462819,0.0,8.75808462819
 09/22  12:00:00,1545.40313726,45.0921232243,508.411714201,0.0,448.566543614,398.725816546,10.9627099354,0.0,10.9627099354
 09/22  13:00:00,1608.98902327,54.503761419,513.68445373,0.0,448.566543614,448.566543614,10.9572058391,0.0,10.9572058391
 09/22  14:00:00,1614.57598476,57.3485531339,515.157041283,0.0,448.566543614,448.566543614,8.73704494747,0.0,8.73704494747
 09/22  15:00:00,1612.84635537,58.1615020307,510.050512616,0.0,448.566543614,448.566543614,6.55720534304,0.0,6.55720534304
 09/22  16:00:00,1655.44336858,53.3731348667,510.151690871,0.0,448.566543614,448.566543614,8.75351080711,0.0,8.75351080711
 09/22  17:00:00,1537.67716493,42.5507261947,519.434179529,0.0,348.885089477,398.725816546,6.54860427077,0.0,6.54860427077
 09/22  18:00:00,1324.58593719,33.6646156249,512.615345511,0.0,249.203635341,299.044362409,4.36812416625,0.0,4.36812416625
 09/22  19:00:00,1337.30247223,32.0958767378,505.764257727,0.0,249.203635341,299.044362409,2.1917688747,0.0,2.1917688747
 09/22  20:00:00,1194.35873308,30.2802717018,505.236764789,0.0,149.522181205,249.203635341,4.36507182124,0.0,4.36507182124
 09/22  21:00:00,1169.44955301,29.8172235046,505.238170804,0.0,149.522181205,249.203635341,2.18890632027,0.0,2.18890632027
 09/22  22:00:00,757.421219371,13.2768198606,332.187582522,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/22  23:00:00,744.371398166,11.4921869315,349.378996357,0.0,24.9203635341,199.362908273,2.18774253984,0.0,2.18774253984
 09/22  24:00:00,799.38386584,11.9073485107,404.539525295,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,761.767073945,10.856812145,425.238742726,0.0,24.9203635341,149.522181205,2.18773341238,0.0,2.18773341238
 09/23  02:00:00,671.180455385,10.045835852,351.280340075,0.0,24.9203635341,149.522181205,2.18769057669,0.0,2.18769057669
 09/23  03:00:00,435.45822431,1.49403545378,139.546706326,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  04:00:00,616.751340451,12.35793865,298.707531022,0.0,24.9203635341,149.522181205,2.18773282481,0.0,2.18773282481
 09/23  05:00:00,380.00837601,0.766872324174,76.3836439114,0.0,24.9203635341,149.522181205,2.18899206125,0.0,2.18899206125
 09/23  06:00:00,1119.87196843,36.0494265158,574.506514854,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/23  07:00:00,1044.00590697,28.2099077133,524.752510615,0.0,49.8407270682,199.362908273,4.36030491646,0.0,4.36030491646
 09/23  08:00:00,1268.67677388,29.2509153363,507.721004747,0.0,249.203635341,249.203635341,2.1916908611,0.0,2.1916908611
 09/23  09:00:00,1227.17479552,30.8435907891,501.290844295,0.0,249.203635341,249.203635341,4.36821496238,0.0,4.36821496238
 09/23  10:00:00,1181.42070865,31.7472470267,503.522592319,0.0,249.203635341,249.203635341,4.366581074,0.0,4.366581074
 09/23  11:00:00,1177.45162768,34.6965044622,496.602856212,0.0,249.203635341,249.203635341,4.36996152717,0.0,4.36996152717
 09/23  12:00:00,1175.82257845,35.0630647165,494.608296014,0.0,249.203635341,249.203635341,4.3674542105,0.0,4.3674542105
 09/23  13:00:00,1178.54840355,35.8295046098,496.568030047,0.0,249.203635341,249.203635341,4.36646828438,0.0,4.36646828438
 09/23  14:00:00,930.015239159,34.1952300576,498.874171965,0.0,74.7610906023,174.442544739,4.36373636899,0.0,4.36373636899
 09/23  15:00:00,929.163040913,33.972676954,498.2452289,0.0,74.7610906023,174.442544739,2.1908985813,0.0,2.1908985813
 09/23  16:00:00,978.693222396,34.4282664137,498.43067837,0.0,74.7610906023,174.442544739,2.19114513568,0.0,2.19114513568
 09/23  17:00:00,941.949929644,31.8173324118,502.395264743,0.0,24.9203635341,149.522181205,2.18855298596,0.0,2.18855298596
 09/23  18:00:00,725.974246772,14.6160442908,347.796360161,0.0,24.9203635341,149.522181205,2.18856087236,0.0,2.18856087236
 09/23  19:00:00,905.773142118,18.7501877485,474.841390853,0.0,24.9203635341,149.522181205,2.18856690418,0.0,2.18856690418
 09/23  20:00:00,863.091923016,13.8770813218,427.49497019,0.0,24.9203635341,149.522181205,2.18857290893,0.0,2.18857290893
 09/23  21:00:00,898.504318374,14.3213420077,486.518975633,0.0,24.9203635341,149.522181205,2.18939942688,0.0,2.18939942688
 09/23  22:00:00,823.478571654,14.5298788827,443.507613069,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,776.012384168,13.777934151,416.589348618,0.0,24.9203635341,149.522181205,2.18770158955,0.0,2.18770158955
 09/23  24:00:00,684.113171541,9.7414854859,361.152498979,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  01:00:00,758.206807167,12.35793865,410.488174931,0.0,24.9203635341,149.522181205,2.18731998285,0.0,2.18731998285
 09/24  02:00:00,360.397147573,4.11931288333,99.8379653899,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,485.814845403,8.23862576666,202.62462103,0.0,24.9203635341,149.522181205,2.1868945258,0.0,2.1868945258
 09/24  04:00:00,250.150339895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  05:00:00,274.59578757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839165879,0.0,2.18839165879
 09/24  06:00:00,323.48352786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723639023,0.0,2.18723639023
 09/24  07:00:00,577.209363431,9.35584325745,218.315654043,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,934.255605801,17.8123899176,519.633344827,0.0,24.9203635341,149.522181205,2.18732808578,0.0,2.18732808578
 09/24  09:00:00,977.953925194,22.5625483831,588.687368755,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,884.788571183,18.1654777925,553.339379494,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  11:00:00,926.129987219,23.1378156129,585.326629215,0.0,24.9203635341,149.522181205,2.18816889701,0.0,2.18816889701
 09/24  12:00:00,885.327753571,18.8159764112,553.363029995,0.0,24.9203635341,149.522181205,2.18816526843,0.0,2.18816526843
 09/24  13:00:00,922.166873971,24.0202846832,580.521482584,0.0,24.9203635341,149.522181205,2.18942666174,0.0,2.18942666174
 09/24  14:00:00,869.177601812,19.0935206499,537.096787756,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  15:00:00,917.154025945,23.1339667658,576.43950228,0.0,24.9203635341,149.522181205,2.18733661,0.0,2.18733661
 09/24  16:00:00,917.330060815,18.2931434265,537.147039889,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,1011.65011588,22.7033447692,585.754091767,0.0,24.9203635341,149.522181205,2.18731380409,0.0,2.18731380409
 09/24  18:00:00,959.533724592,18.0465811228,542.878933863,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  19:00:00,1023.33388874,22.4247620439,579.600923045,0.0,24.9203635341,149.522181205,2.18731952201,0.0,2.18731952201
 09/24  20:00:00,934.999230889,16.5826395463,494.584874962,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,878.706912257,16.6470489088,465.400640792,0.0,24.9203635341,149.522181205,2.18856660635,0.0,2.18856660635
 09/24  22:00:00,830.794250551,15.8079014849,440.376180149,0.0,24.9203635341,149.522181205,2.18730320208,0.0,2.18730320208
 09/24  23:00:00,678.599820543,12.9813988382,337.298563452,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,603.842949174,11.0485302261,294.671378972,0.0,24.9203635341,149.522181205,2.1872801331,0.0,2.1872801331
 09/25  01:00:00,639.234745351,8.88471749015,272.601242816,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  02:00:00,536.911008194,8.21215297028,203.906176934,0.0,24.9203635341,199.362908273,2.18775547664,0.0,2.18775547664
 09/25  03:00:00,287.769222669,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  04:00:00,299.991420686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772046385,0.0,2.18772046385
 09/25  05:00:00,349.357232858,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901749587,0.0,2.18901749587
 09/25  06:00:00,1118.64868853,35.0760039554,574.256648502,0.0,49.8407270682,199.362908273,2.18851485634,0.0,2.18851485634
 09/25  07:00:00,1136.75307844,28.2100094698,517.815309414,0.0,149.522181205,199.362908273,4.36663445553,0.0,4.36663445553
 09/25  08:00:00,1665.40792779,30.0380513524,504.932174173,0.0,448.566543614,448.566543614,6.56010462572,0.0,6.56010462572
 09/25  09:00:00,1623.93043659,32.6024627197,497.555812342,0.0,448.566543614,448.566543614,8.74430684558,0.0,8.74430684558
 09/25  10:00:00,1575.27750166,36.1413150602,494.252464848,0.0,448.566543614,448.566543614,6.56420902138,0.0,6.56420902138
 09/25  11:00:00,1581.13201449,37.378541955,499.072289615,0.0,448.566543614,448.566543614,10.9448162091,0.0,10.9448162091
 09/25  12:00:00,1529.07615182,34.7816129804,499.381044065,0.0,448.566543614,398.725816546,10.963316602,0.0,10.963316602
 09/25  13:00:00,1575.01206274,38.3911275096,491.731958355,0.0,448.566543614,448.566543614,10.9581503358,0.0,10.9581503358
 09/25  14:00:00,1571.59833108,41.6522430741,485.06412402,0.0,448.566543614,448.566543614,8.73777980006,0.0,8.73777980006
 09/25  15:00:00,1574.68867718,41.5186960178,488.288364246,0.0,448.566543614,448.566543614,6.55792199481,0.0,6.55792199481
 09/25  16:00:00,1622.34429002,40.1681607419,488.401861381,0.0,448.566543614,448.566543614,8.75485250441,0.0,8.75485250441
 09/25  17:00:00,1508.32275375,35.1594044646,492.250985542,0.0,348.885089477,398.725816546,6.5488094911,0.0,6.5488094911
 09/25  18:00:00,1314.03381417,29.6797305798,502.806379952,0.0,249.203635341,299.044362409,4.36880016149,0.0,4.36880016149
 09/25  19:00:00,1335.15524976,28.7730255396,506.562688922,0.0,249.203635341,299.044362409,2.19166128884,0.0,2.19166128884
 09/25  20:00:00,1197.91775125,28.2174991668,510.858527874,0.0,149.522181205,249.203635341,4.36530720757,0.0,4.36530720757
 09/25  21:00:00,1174.6811083,28.2099077133,512.077028399,0.0,149.522181205,249.203635341,2.18900806208,0.0,2.18900806208
 09/25  22:00:00,349.356179661,0.0,0.0,0.0,49.8407270682,199.362908273,2.18762022597,0.0,2.18762022597
 09/25  23:00:00,299.991420207,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  24:00:00,287.769223907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775704113,0.0,2.18775704113
 09/26  01:00:00,287.769224583,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  02:00:00,287.769226752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772965432,0.0,2.18772965432
 09/26  03:00:00,287.769225332,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  04:00:00,299.991423595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769974594,0.0,2.18769974594
 09/26  05:00:00,349.357237287,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900530433,0.0,2.18900530433
 09/26  06:00:00,1085.51286244,36.0749176972,540.121904761,0.0,49.8407270682,199.362908273,2.18850578741,0.0,2.18850578741
 09/26  07:00:00,1145.04289945,28.2099077133,526.105221156,0.0,149.522181205,199.362908273,4.36694658338,0.0,4.36694658338
 09/26  08:00:00,1664.6693361,34.7194027779,499.512211452,0.0,448.566543614,448.566543614,6.56024752442,0.0,6.56024752442
 09/26  09:00:00,1620.10093107,41.3283556778,485.000392487,0.0,448.566543614,448.566543614,8.74458528293,0.0,8.74458528293
 09/26  10:00:00,1578.10953398,44.5001485882,488.725641662,0.0,448.566543614,448.566543614,6.56447655363,0.0,6.56447655363
 09/26  11:00:00,1575.49244186,45.7657993303,484.84009101,0.0,448.566543614,448.566543614,10.9454325604,0.0,10.9454325604
 09/26  12:00:00,1524.95069663,42.0801664864,487.821181919,0.0,448.566543614,398.725816546,10.9641198667,0.0,10.9641198667
 09/26  13:00:00,1578.02164301,47.5165229976,485.616115855,0.0,448.566543614,448.566543614,13.1461512504,0.0,13.1461512504
 09/26  14:00:00,1578.40520243,49.229651445,484.293566506,0.0,448.566543614,448.566543614,6.5583950237,0.0,6.5583950237
 09/26  15:00:00,1582.78201678,56.3421817021,481.558196757,0.0,448.566543614,448.566543614,6.55755863933,0.0,6.55755863933
 09/26  16:00:00,1632.30586741,55.52991426,483.001662662,0.0,448.566543614,448.566543614,8.75448814043,0.0,8.75448814043
 09/26  17:00:00,1511.1928301,44.88388186,485.396569062,0.0,348.885089477,398.725816546,6.54872246727,0.0,6.54872246727
 09/26  18:00:00,1312.64918567,33.1456293535,497.955841601,0.0,249.203635341,299.044362409,4.36803064231,0.0,4.36803064231
 09/26  19:00:00,1333.45830359,30.9058836684,502.732874913,0.0,249.203635341,299.044362409,2.19188837756,0.0,2.19188837756
 09/26  20:00:00,1195.76340621,29.2728627339,507.648810998,0.0,149.522181205,249.203635341,4.36528068915,0.0,4.36528068915
 09/26  21:00:00,1175.14568672,28.8413067162,511.910203321,0.0,149.522181205,249.203635341,2.18898784294,0.0,2.18898784294
 09/26  22:00:00,474.153435831,0.766872324174,95.7686132242,0.0,49.8407270682,199.362908273,2.18775145481,0.0,2.18775145481
 09/26  23:00:00,357.869959748,0.383436162087,43.3642252416,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  24:00:00,287.76922682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765278504,0.0,2.18765278504
 09/27  01:00:00,287.76922788,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  02:00:00,287.769228998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762902269,0.0,2.18762902269
 09/27  03:00:00,287.769229296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777468185,0.0,2.18777468185
 09/27  04:00:00,468.573008642,1.15030848626,125.038648073,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  05:00:00,349.357241604,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900800436,0.0,2.18900800436
 09/27  06:00:00,1082.54106985,38.0661679144,535.158857735,0.0,49.8407270682,199.362908273,2.18853767526,0.0,2.18853767526
 09/27  07:00:00,1141.89673564,28.2099077133,522.959045141,0.0,149.522181205,199.362908273,4.36722764081,0.0,4.36722764081
 09/27  08:00:00,1661.55205994,35.7471617707,495.367156013,0.0,448.566543614,448.566543614,6.56072831823,0.0,6.56072831823
 09/27  09:00:00,1619.36013529,43.8294737464,481.758458809,0.0,448.566543614,448.566543614,8.74485515346,0.0,8.74485515346
 09/27  10:00:00,1576.57343483,49.5646475278,482.125021466,0.0,448.566543614,448.566543614,8.74685502546,0.0,8.74685502546
 09/27  11:00:00,1581.94793575,53.6127208635,483.483619745,0.0,448.566543614,448.566543614,8.7602511933,0.0,8.7602511933
 09/27  12:00:00,1529.60558116,47.5201017501,487.08299037,0.0,448.566543614,398.725816546,13.1530800417,0.0,13.1530800417
 09/27  13:00:00,1583.12830871,51.7407026945,486.509832047,0.0,448.566543614,448.566543614,10.9601659562,0.0,10.9601659562
 09/27  14:00:00,1584.2186818,50.0770232439,489.745246306,0.0,448.566543614,448.566543614,6.55881196418,0.0,6.55881196418
 09/27  15:00:00,1583.85503574,48.9953634787,490.781015908,0.0,448.566543614,448.566543614,6.5570610574,0.0,6.5570610574
 09/27  16:00:00,1632.18090365,47.736012712,491.284315363,0.0,448.566543614,448.566543614,10.9384178502,0.0,10.9384178502
 09/27  17:00:00,1513.34716427,39.8672359938,492.861756211,0.0,348.885089477,398.725816546,4.37271174574,0.0,4.37271174574
 09/27  18:00:00,1313.94426105,31.2594924948,501.137040332,0.0,249.203635341,299.044362409,4.36841488177,0.0,4.36841488177
 09/27  19:00:00,1341.88392035,29.5237889447,503.996909453,0.0,249.203635341,299.044362409,4.36391643031,0.0,4.36391643031
 09/27  20:00:00,1193.49662835,28.5009651102,506.153921346,0.0,149.522181205,249.203635341,2.19252403465,0.0,2.19252403465
 09/27  21:00:00,1171.13303358,28.2634976525,508.475355234,0.0,149.522181205,249.203635341,2.18898357219,0.0,2.18898357219
 09/27  22:00:00,349.35618661,0.0,0.0,0.0,49.8407270682,199.362908273,2.18772942592,0.0,2.18772942592
 09/27  23:00:00,299.99142666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764651797,0.0,2.18764651797
 09/27  24:00:00,287.769228333,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  01:00:00,287.769232709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762607603,0.0,2.18762607603
 09/28  02:00:00,287.769230493,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  03:00:00,287.76923258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777648708,0.0,2.18777648708
 09/28  04:00:00,299.991429135,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  05:00:00,349.357244903,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902306093,0.0,2.18902306093
 09/28  06:00:00,1091.13575433,38.3636178465,543.495705861,0.0,49.8407270682,199.362908273,2.18861394245,0.0,2.18861394245
 09/28  07:00:00,1135.24594273,28.2099077133,516.308241866,0.0,149.522181205,199.362908273,4.3672172156,0.0,4.3672172156
 09/28  08:00:00,1660.27644894,37.5689917369,492.269694099,0.0,448.566543614,448.566543614,6.56064581702,0.0,6.56064581702
 09/28  09:00:00,1627.74809061,45.2340831578,488.828915949,0.0,448.566543614,448.566543614,8.74514373671,0.0,8.74514373671
 09/28  10:00:00,1584.49204448,49.0356436801,491.298061422,0.0,448.566543614,448.566543614,8.74715835279,0.0,8.74715835279
 09/28  11:00:00,1582.15069268,48.75024305,488.651063899,0.0,448.566543614,448.566543614,9.51884626816,0.0,9.51884626816
 09/28  12:00:00,1527.94638857,42.8200228523,490.076969441,0.0,448.566543614,398.725816546,12.3964317488,0.0,12.3964317488
 09/28  13:00:00,1584.18617212,52.0075003549,487.337753489,0.0,448.566543614,448.566543614,10.9592746525,0.0,10.9592746525
 09/28  14:00:00,1583.91909851,52.3107877434,487.023548497,0.0,448.566543614,448.566543614,6.55902112571,0.0,6.55902112571
 09/28  15:00:00,1588.29952501,55.0384606762,489.542925209,0.0,448.566543614,448.566543614,8.73648055638,0.0,8.73648055638
 09/28  16:00:00,1641.13089261,55.6865203358,493.681769872,0.0,448.566543614,448.566543614,8.75507094561,0.0,8.75507094561
 09/28  17:00:00,1517.63870176,44.1898039348,493.858136049,0.0,348.885089477,398.725816546,6.54875961241,0.0,6.54875961241
 09/28  18:00:00,1311.87625572,33.6312234936,496.697292888,0.0,249.203635341,299.044362409,4.36830392734,0.0,4.36830392734
 09/28  19:00:00,1340.39774311,31.5773424525,500.457172444,0.0,249.203635341,299.044362409,2.19186127601,0.0,2.19186127601
 09/28  20:00:00,1193.26798849,29.6909416532,504.735292957,0.0,149.522181205,249.203635341,4.36537749899,0.0,4.36537749899
 09/28  21:00:00,1169.42499699,29.1553993488,505.875411732,0.0,149.522181205,249.203635341,2.18903465896,0.0,2.18903465896
 09/28  22:00:00,657.544608941,9.28842150376,247.745637219,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,654.565366376,9.10683734849,275.471647557,0.0,24.9203635341,199.362908273,2.18777219102,0.0,2.18777219102
 09/28  24:00:00,675.278825095,9.36246145654,298.731106716,0.0,24.9203635341,199.362908273,2.18739250579,0.0,2.18739250579
 09/29  01:00:00,754.258155805,13.0547000023,369.637323723,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  02:00:00,700.640668332,13.0903963389,330.130700695,0.0,24.9203635341,199.362908273,2.18777197398,0.0,2.18777197398
 09/29  03:00:00,334.368315904,0.383436162087,32.084787152,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  04:00:00,622.861394961,10.1065641273,260.366715202,0.0,24.9203635341,199.362908273,2.18778131368,0.0,2.18778131368
 09/29  05:00:00,349.357250898,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884452705,0.0,2.18884452705
 09/29  06:00:00,1121.89266687,36.7751274271,575.801487878,0.0,49.8407270682,199.362908273,2.18858219174,0.0,2.18858219174
 09/29  07:00:00,1136.58860315,28.2099077133,517.650892142,0.0,149.522181205,199.362908273,4.36649532283,0.0,4.36649532283
 09/29  08:00:00,1661.69480297,34.1024144266,497.154608388,0.0,448.566543614,448.566543614,6.5603030397,0.0,6.5603030397
 09/29  09:00:00,1624.57697467,41.8863502154,488.918376287,0.0,448.566543614,448.566543614,8.74493855989,0.0,8.74493855989
 09/29  10:00:00,1580.0568122,48.0488627167,487.12413885,0.0,448.566543614,448.566543614,6.56492117413,0.0,6.56492117413
 09/29  11:00:00,1583.40590458,51.0115439448,487.666821291,0.0,448.566543614,448.566543614,10.9466802608,0.0,10.9466802608
 09/29  12:00:00,1530.78724345,46.760250413,489.091792527,0.0,448.566543614,398.725816546,11.2880202241,0.0,11.2880202241
 09/29  13:00:00,1587.19248251,54.0958528306,488.587829598,0.0,448.566543614,448.566543614,12.8248035659,0.0,12.8248035659
 09/29  14:00:00,1587.45902282,55.2385749514,488.492276762,0.0,448.566543614,448.566543614,6.55972646242,0.0,6.55972646242
 09/29  15:00:00,1583.5813386,53.0263702101,486.234624929,0.0,448.566543614,448.566543614,6.55707955881,0.0,6.55707955881
 09/29  16:00:00,1630.28195791,48.8891979476,487.761219347,0.0,448.566543614,448.566543614,10.9388094904,0.0,10.9388094904
 09/29  17:00:00,1514.24130338,41.0345768141,492.349994368,0.0,348.885089477,398.725816546,4.37285063838,0.0,4.37285063838
 09/29  18:00:00,1313.13024203,32.8704260046,498.71206396,0.0,249.203635341,299.044362409,4.36856839565,0.0,4.36856839565
 09/29  19:00:00,1340.19709155,31.5589034371,500.274948906,0.0,249.203635341,299.044362409,4.36363282093,0.0,4.36363282093
 09/29  20:00:00,1191.59023176,29.9575255584,502.790944665,0.0,149.522181205,249.203635341,4.36501880512,0.0,4.36501880512
 09/29  21:00:00,1169.24720075,29.4796261293,505.373384751,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 09/29  22:00:00,737.88832465,12.2503007394,315.300429404,0.0,49.8407270682,199.362908273,2.18776065232,0.0,2.18776065232
 09/29  23:00:00,646.80630651,10.6033415642,274.686804284,0.0,24.9203635341,199.362908273,2.18777881657,0.0,2.18777881657
 09/29  24:00:00,763.587618366,13.5707875849,374.682475607,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,664.910925373,10.7292102475,338.801917036,0.0,24.9203635341,149.522181205,2.18778991888,0.0,2.18778991888
 09/30  02:00:00,465.80932547,2.26090777796,181.795741861,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  03:00:00,331.857295079,0.766872324174,64.9001927837,0.0,24.9203635341,149.522181205,2.18771902274,0.0,2.18771902274
 09/30  04:00:00,298.232946443,0.383436162087,33.5679403673,0.0,24.9203635341,149.522181205,2.18770655505,0.0,2.18770655505
 09/30  05:00:00,274.596163526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  06:00:00,1103.98803783,36.3699781839,558.302004378,0.0,49.8407270682,199.362908273,2.18861768717,0.0,2.18861768717
 09/30  07:00:00,1035.71421412,28.2099077133,516.460774071,0.0,49.8407270682,199.362908273,2.19019749497,0.0,2.19019749497
 09/30  08:00:00,1266.15176462,29.9288242372,504.518024981,0.0,249.203635341,249.203635341,4.36376250497,0.0,4.36376250497
 09/30  09:00:00,1226.47406143,32.8745037364,498.559115962,0.0,249.203635341,249.203635341,4.36857521911,0.0,4.36857521911
 09/30  10:00:00,1178.38998116,33.6880625849,498.550974117,0.0,249.203635341,249.203635341,4.36699704773,0.0,4.36699704773
 09/30  11:00:00,1179.10038329,35.3926788222,497.555345194,0.0,249.203635341,249.203635341,4.37003802593,0.0,4.37003802593
 09/30  12:00:00,1178.6552897,37.1850523097,495.318939983,0.0,249.203635341,249.203635341,4.36762045455,0.0,4.36762045455
 09/30  13:00:00,1179.16275485,37.228531736,495.783278787,0.0,249.203635341,249.203635341,4.36675861227,0.0,4.36675861227
 09/30  14:00:00,930.399388765,35.8679864888,497.58550549,0.0,74.7610906023,174.442544739,4.36365862522,0.0,4.36365862522
 09/30  15:00:00,930.54948239,36.7196327323,496.884663155,0.0,74.7610906023,174.442544739,2.19111731425,0.0,2.19111731425
 09/30  16:00:00,979.198653284,35.9191580105,497.445162231,0.0,74.7610906023,174.442544739,4.36275346465,0.0,4.36275346465
 09/30  17:00:00,941.767719654,32.220102818,501.810256927,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  18:00:00,715.78618247,14.0741990403,340.389446076,0.0,24.9203635341,149.522181205,2.18864500798,0.0,2.18864500798
 09/30  19:00:00,935.468973467,19.7591502071,491.281770835,0.0,24.9203635341,149.522181205,2.18863821668,0.0,2.18863821668
 09/30  20:00:00,813.36001175,12.4418874726,381.096660941,0.0,24.9203635341,149.522181205,2.18863140726,0.0,2.18863140726
 09/30  21:00:00,860.291965725,18.9911879093,456.439209992,0.0,24.9203635341,149.522181205,2.18945828478,0.0,2.18945828478
 09/30  22:00:00,691.603282776,13.2821144199,335.61000742,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,709.941042302,11.9267479152,353.014734116,0.0,24.9203635341,149.522181205,2.18779113492,0.0,2.18779113492
 09/30  24:00:00,671.226319745,13.3637460971,348.274070617,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  01:00:00,565.286051196,9.58458131488,266.173262413,0.0,24.9203635341,149.522181205,2.1873562515,0.0,2.1873562515
 10/01  02:00:00,739.109130823,13.3204580361,395.617435555,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,597.973494315,9.79066693674,286.889104264,0.0,24.9203635341,149.522181205,2.18736153546,0.0,2.18736153546
 10/01  04:00:00,491.931422,4.13900986325,180.440098107,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  05:00:00,528.591006943,7.47175344248,209.499985409,0.0,24.9203635341,149.522181205,2.18864732015,0.0,2.18864732015
 10/01  06:00:00,467.381264238,1.15030848626,100.354833982,0.0,24.9203635341,149.522181205,2.18736147956,0.0,2.18736147956
 10/01  07:00:00,305.209604764,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  08:00:00,296.66594013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18729423652,0.0,2.18729423652
 10/01  09:00:00,259.999344739,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,324.777106267,4.48951264723,90.6653108668,0.0,24.9203635341,149.522181205,2.18737309522,0.0,2.18737309522
 10/01  11:00:00,706.948117604,18.8920197692,398.269995111,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  12:00:00,857.561254441,16.1794318784,534.66327541,0.0,24.9203635341,149.522181205,2.18820321067,0.0,2.18820321067
 10/01  13:00:00,896.636850484,20.2921265626,565.733898917,0.0,24.9203635341,149.522181205,2.18942519057,0.0,2.18942519057
 10/01  14:00:00,743.424187621,12.9097715789,438.76358187,0.0,24.9203635341,149.522181205,2.18818573355,0.0,2.18818573355
 10/01  15:00:00,597.041330578,9.44508409888,310.848510417,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  16:00:00,259.999346574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18726188991,0.0,2.18726188991
 10/01  17:00:00,296.665938336,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,296.665939992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18726797979,0.0,2.18726797979
 10/01  19:00:00,323.483542768,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,323.483544388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18727408246,0.0,2.18727408246
 10/01  21:00:00,299.040210784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845770543,0.0,2.18845770543
 10/01  22:00:00,274.59475162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  23:00:00,250.150357837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734872959,0.0,2.18734872959
 10/01  24:00:00,237.928158166,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769244227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772424671,0.0,2.18772424671
 10/02  02:00:00,287.76924212,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  03:00:00,287.769243796,0.0,0.0,0.0,24.9203635341,199.362908273,2.187720434,0.0,2.187720434
 10/02  04:00:00,299.991441084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771682728,0.0,2.18771682728
 10/02  05:00:00,505.62643254,1.15030848626,112.726267344,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/02  06:00:00,1092.64706298,41.4159789949,541.986571487,0.0,49.8407270682,199.362908273,2.1886431841,0.0,2.1886431841
 10/02  07:00:00,1129.84820147,28.2099077133,510.910456489,0.0,149.522181205,199.362908273,4.36660725882,0.0,4.36660725882
 10/02  08:00:00,1665.93914379,36.4379528274,499.118606283,0.0,448.566543614,448.566543614,8.74158359285,0.0,8.74158359285
 10/02  09:00:00,1628.62831497,37.0793415409,497.794581118,0.0,448.566543614,448.566543614,6.56488626672,0.0,6.56488626672
 10/02  10:00:00,1573.26797913,37.1611155178,491.222986525,0.0,448.566543614,448.566543614,8.74724061512,0.0,8.74724061512
 10/02  11:00:00,1579.55067076,40.5569992805,494.330252933,0.0,448.566543614,448.566543614,10.947389855,0.0,10.947389855
 10/02  12:00:00,1536.57928097,38.5719878065,504.403749924,0.0,448.566543614,398.725816546,10.9670190457,0.0,10.9670190457
 10/02  13:00:00,1604.88994148,47.1052093674,516.409262305,0.0,448.566543614,448.566543614,13.1485755929,0.0,13.1485755929
 10/02  14:00:00,1608.65586641,51.3167480019,517.290538104,0.0,448.566543614,448.566543614,6.55957875612,0.0,6.55957875612
 10/02  15:00:00,1605.27803639,53.0297965161,512.311119185,0.0,448.566543614,448.566543614,6.55803999078,0.0,6.55803999078
 10/02  16:00:00,1649.670637,51.3370554191,508.532393268,0.0,448.566543614,448.566543614,10.9393409089,0.0,10.9393409089
 10/02  17:00:00,1522.75910257,42.1200791946,502.20423008,0.0,348.885089477,398.725816546,4.37303625896,0.0,4.37303625896
 10/02  18:00:00,1313.70555365,32.2429402135,499.981889327,0.0,249.203635341,299.044362409,4.36877687703,0.0,4.36877687703
 10/02  19:00:00,1340.7909038,30.1389178769,502.288721181,0.0,249.203635341,299.044362409,4.36363479572,0.0,4.36363479572
 10/02  20:00:00,1192.45119787,28.7794909697,504.829915942,0.0,149.522181205,249.203635341,4.36531855825,0.0,4.36531855825
 10/02  21:00:00,1169.06285216,28.5414844821,506.127164014,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 10/02  22:00:00,349.35620045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18778215869,0.0,2.18778215869
 10/02  23:00:00,299.991441822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770868115,0.0,2.18770868115
 10/02  24:00:00,524.367349123,1.15030848626,193.055018968,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  01:00:00,287.769247121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770983157,0.0,2.18770983157
 10/03  02:00:00,287.769245458,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  03:00:00,362.734762039,0.383436162087,60.4511609079,0.0,24.9203635341,199.362908273,2.18771047221,0.0,2.18771047221
 10/03  04:00:00,448.492729414,0.766872324174,119.472576591,0.0,24.9203635341,199.362908273,2.18779884685,0.0,2.18779884685
 10/03  05:00:00,349.357268324,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889742485,0.0,2.18889742485
 10/03  06:00:00,1093.29610331,41.9545232954,542.178523855,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/03  07:00:00,1129.02445624,28.2985906831,509.998018462,0.0,149.522181205,199.362908273,4.36729581764,0.0,4.36729581764
 10/03  08:00:00,1668.08911871,41.0185404043,496.820388079,0.0,448.566543614,448.566543614,8.74100435588,0.0,8.74100435588
 10/03  09:00:00,1640.53517844,45.9923611515,502.808536894,0.0,448.566543614,448.566543614,6.56456026009,0.0,6.56456026009
 10/03  10:00:00,1594.8170203,48.5337615476,504.367000022,0.0,448.566543614,448.566543614,8.74837612974,0.0,8.74837612974
 10/03  11:00:00,1598.71190891,53.4037230193,503.483921718,0.0,448.566543614,448.566543614,10.9470565809,0.0,10.9470565809
 10/03  12:00:00,1545.69812964,48.4986249933,505.537270054,0.0,448.566543614,398.725816546,11.5340701785,0.0,11.5340701785
 10/03  13:00:00,1598.27599668,52.7811896457,503.336319134,0.0,448.566543614,448.566543614,12.5818669402,0.0,12.5818669402
 10/03  14:00:00,1607.72801616,57.5529999422,509.192313757,0.0,448.566543614,448.566543614,6.55974749308,0.0,6.55974749308
 10/03  15:00:00,1611.9827458,59.2422026423,510.54411502,0.0,448.566543614,448.566543614,6.55825886185,0.0,6.55825886185
 10/03  16:00:00,1654.98443783,56.3538571219,508.215582237,0.0,448.566543614,448.566543614,10.9402320029,0.0,10.9402320029
 10/03  17:00:00,1530.13979372,47.4894250801,505.837758597,0.0,348.885089477,398.725816546,4.37313040941,0.0,4.37313040941
 10/03  18:00:00,1315.93205584,34.5133413324,500.772271467,0.0,249.203635341,299.044362409,4.36901095,0.0,4.36901095
 10/03  19:00:00,1341.50638855,31.9642162251,501.178899932,0.0,249.203635341,299.044362409,4.36381018529,0.0,4.36381018529
 10/03  20:00:00,1192.46172519,29.6943562768,503.925566268,0.0,149.522181205,249.203635341,4.36518491606,0.0,4.36518491606
