Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/03  21:00:00,1169.28496362,29.1749538717,505.715801377,0.0,149.522181205,249.203635341,2.18891877181,0.0,2.18891877181
 10/03  22:00:00,695.505971971,11.0789320034,282.254311697,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/03  23:00:00,642.053497081,11.8261073476,276.728895898,0.0,24.9203635341,199.362908273,2.18779807971,0.0,2.18779807971
 10/03  24:00:00,370.165352055,1.87778685058,64.9302169814,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  01:00:00,581.309296399,9.27518510558,233.122028493,0.0,24.9203635341,199.362908273,2.18780325237,0.0,2.18780325237
 10/04  02:00:00,707.733962706,12.35793865,337.940728127,0.0,24.9203635341,199.362908273,2.18780785414,0.0,2.18780785414
 10/04  03:00:00,287.769247662,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  04:00:00,299.991447532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781244698,0.0,2.18781244698
 10/04  05:00:00,453.747012526,0.766872324174,75.3611418697,0.0,49.8407270682,199.362908273,2.18910046103,0.0,2.18910046103
 10/04  06:00:00,1114.4900942,37.4542680256,567.719754635,0.0,49.8407270682,199.362908273,2.18859624208,0.0,2.18859624208
 10/04  07:00:00,1131.20260858,28.4223602732,512.052390447,0.0,149.522181205,199.362908273,4.36675217431,0.0,4.36675217431
 10/04  08:00:00,1671.68413039,36.2846608997,505.430397814,0.0,448.566543614,448.566543614,6.56122901006,0.0,6.56122901006
 10/04  09:00:00,1632.46796486,39.1322106896,500.609938795,0.0,448.566543614,448.566543614,8.74550535228,0.0,8.74550535228
 10/04  10:00:00,1581.03841936,39.0608438796,497.456394178,0.0,448.566543614,448.566543614,8.74816543383,0.0,8.74816543383
 10/04  11:00:00,1594.84666846,41.1535805144,511.525611124,0.0,448.566543614,448.566543614,8.76249393549,0.0,8.76249393549
 10/04  12:00:00,1539.10133592,37.1157960426,509.13431892,0.0,448.566543614,398.725816546,13.1581222005,0.0,13.1581222005
 10/04  13:00:00,1581.34906961,39.8443636889,496.644237108,0.0,448.566543614,448.566543614,10.9622458721,0.0,10.9622458721
 10/04  14:00:00,1583.96271205,46.773381715,492.865451403,0.0,448.566543614,448.566543614,7.77538223952,0.0,7.77538223952
 10/04  15:00:00,1589.11684382,49.2378425987,497.04799768,0.0,448.566543614,448.566543614,7.52153320977,0.0,7.52153320977
 10/04  16:00:00,1632.13441511,44.9548562763,494.43999801,0.0,448.566543614,448.566543614,8.75609681078,0.0,8.75609681078
 10/04  17:00:00,1514.58893478,39.2958585016,494.476245042,0.0,348.885089477,398.725816546,6.54961320011,0.0,6.54961320011
 10/04  18:00:00,1313.49283411,31.4528323832,500.492189617,0.0,249.203635341,299.044362409,4.3688384238,0.0,4.3688384238
 10/04  19:00:00,1341.65837749,29.5760674751,503.71903009,0.0,249.203635341,299.044362409,2.1919855344,0.0,2.1919855344
 10/04  20:00:00,1194.00863202,28.546688876,506.620132706,0.0,149.522181205,249.203635341,4.36563909085,0.0,4.36563909085
 10/04  21:00:00,1174.02372465,28.2852109271,511.344300339,0.0,149.522181205,249.203635341,2.18887552253,0.0,2.18887552253
 10/04  22:00:00,349.35620659,0.0,0.0,0.0,49.8407270682,199.362908273,2.18765821631,0.0,2.18765821631
 10/04  23:00:00,299.991445371,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  24:00:00,287.769249582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766399685,0.0,2.18766399685
 10/05  01:00:00,287.769251563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767521831,0.0,2.18767521831
 10/05  02:00:00,287.76925125,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  03:00:00,287.769252668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768488287,0.0,2.18768488287
 10/05  04:00:00,299.991448384,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  05:00:00,482.281015018,0.766872324174,103.895072535,0.0,49.8407270682,199.362908273,2.18907572579,0.0,2.18907572579
 10/05  06:00:00,1088.41943856,37.0266783634,542.076683995,0.0,49.8407270682,199.362908273,2.18866135543,0.0,2.18866135543
 10/05  07:00:00,1134.50159907,28.2099077133,515.563822011,0.0,149.522181205,199.362908273,4.36718221688,0.0,4.36718221688
 10/05  08:00:00,1660.10959221,38.2207442985,491.450943576,0.0,448.566543614,448.566543614,6.56132896426,0.0,6.56132896426
 10/05  09:00:00,1623.90989106,46.1356476053,484.001864076,0.0,448.566543614,448.566543614,8.74668691142,0.0,8.74668691142
 10/05  10:00:00,1578.07866917,50.6876615134,482.507061921,0.0,448.566543614,448.566543614,8.74823015576,0.0,8.74823015576
 10/05  11:00:00,1580.97250209,53.3018042455,482.783905948,0.0,448.566543614,448.566543614,10.9471537717,0.0,10.9471537717
 10/05  12:00:00,1527.69993214,47.7088487913,484.941438831,0.0,448.566543614,398.725816546,10.9679851327,0.0,10.9679851327
 10/05  13:00:00,1579.53199568,52.922627563,481.720088617,0.0,448.566543614,448.566543614,13.1501929316,0.0,13.1501929316
 10/05  14:00:00,1582.03173052,55.3238309235,481.845153796,0.0,448.566543614,448.566543614,6.56037916959,0.0,6.56037916959
 10/05  15:00:00,1586.19384502,57.7957789109,483.984034472,0.0,448.566543614,448.566543614,6.5579812346,0.0,6.5579812346
 10/05  16:00:00,1636.49508167,59.9035937233,483.663284463,0.0,448.566543614,448.566543614,10.9402686742,0.0,10.9402686742
 10/05  17:00:00,1512.56624985,48.7202173389,482.983146236,0.0,348.885089477,398.725816546,4.37307232213,0.0,4.37307232213
 10/05  18:00:00,1310.15367622,35.2743203136,493.331532065,0.0,249.203635341,299.044362409,4.36897112043,0.0,4.36897112043
 10/05  19:00:00,1340.12445943,31.7827236872,499.978445411,0.0,249.203635341,299.044362409,4.36424284459,0.0,4.36424284459
 10/05  20:00:00,1194.67622212,29.6638789081,506.170521009,0.0,149.522181205,249.203635341,4.36571981802,0.0,4.36571981802
 10/05  21:00:00,1170.90322714,29.2731918162,507.235817697,0.0,149.522181205,249.203635341,2.18891993437,0.0,2.18891993437
 10/05  22:00:00,734.123930842,12.2503007394,311.51983738,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/05  23:00:00,656.794084846,9.10683734849,277.700343162,0.0,24.9203635341,199.362908273,2.1878015227,0.0,2.1878015227
 10/05  24:00:00,545.100069439,5.17969773898,194.072990697,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  01:00:00,764.715746169,11.3017924903,376.674402079,0.0,24.9203635341,199.362908273,2.18781488192,0.0,2.18781488192
 10/06  02:00:00,287.769255558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782819235,0.0,2.18782819235
 10/06  03:00:00,287.769253483,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991453293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766702198,0.0,2.18766702198
 10/06  05:00:00,349.357283192,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888549308,0.0,2.18888549308
 10/06  06:00:00,1099.51936314,37.9680057918,552.23527757,0.0,49.8407270682,199.362908273,2.18865042621,0.0,2.18865042621
 10/06  07:00:00,1134.25897258,28.2336204877,515.297472584,0.0,149.522181205,199.362908273,4.36724802232,0.0,4.36724802232
 10/06  08:00:00,1660.28483024,39.4700190651,490.376887289,0.0,448.566543614,448.566543614,6.5617569254,0.0,6.5617569254
 10/06  09:00:00,1626.71273157,46.9744092275,485.965923173,0.0,448.566543614,448.566543614,8.74637481763,0.0,8.74637481763
 10/06  10:00:00,1584.8294087,51.665148486,488.726446423,0.0,448.566543614,448.566543614,8.74801952577,0.0,8.74801952577
 10/06  11:00:00,1584.52730659,53.310809994,486.883442334,0.0,448.566543614,448.566543614,8.76105474884,0.0,8.76105474884
 10/06  12:00:00,1527.45006542,48.2026008015,484.197807021,0.0,448.566543614,398.725816546,13.1606437457,0.0,13.1606437457
 10/06  13:00:00,1583.62941079,55.1105115793,483.666105877,0.0,448.566543614,448.566543614,10.9614384661,0.0,10.9614384661
 10/06  14:00:00,1584.71290813,55.3799535862,484.904134075,0.0,448.566543614,448.566543614,8.73998387232,0.0,8.73998387232
 10/06  15:00:00,1589.48143235,58.9577306066,486.894394145,0.0,448.566543614,448.566543614,6.55944351409,0.0,6.55944351409
 10/06  16:00:00,1640.08069203,61.6578000981,486.316660898,0.0,448.566543614,448.566543614,8.75705603387,0.0,8.75705603387
 10/06  17:00:00,1515.23004285,50.568596813,484.283688895,0.0,348.885089477,398.725816546,6.54972226222,0.0,6.54972226222
 10/06  18:00:00,1309.50447506,35.726643496,492.229995772,0.0,249.203635341,299.044362409,4.3693372314,0.0,4.3693372314
 10/06  19:00:00,1339.21208376,32.0091299818,498.839654103,0.0,249.203635341,299.044362409,4.36426640378,0.0,4.36426640378
 10/06  20:00:00,1193.29007343,29.7612309807,504.687012212,0.0,149.522181205,249.203635341,4.36537020717,0.0,4.36537020717
 10/06  21:00:00,1170.8228798,29.3603160245,507.068341531,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 10/06  22:00:00,747.935544528,13.2768198606,322.70188068,0.0,49.8407270682,199.362908273,2.18781018724,0.0,2.18781018724
 10/06  23:00:00,713.978807706,11.6005995811,321.709834959,0.0,24.9203635341,199.362908273,2.18782498059,0.0,2.18782498059
 10/06  24:00:00,731.130933029,10.8302255097,343.385253057,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,399.706442491,1.39269619613,108.58489425,0.0,24.9203635341,149.522181205,2.18779731092,0.0,2.18779731092
 10/07  02:00:00,237.928530006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  03:00:00,237.928530555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775653945,0.0,2.18775653945
 10/07  04:00:00,250.15072912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777534565,0.0,2.18777534565
 10/07  05:00:00,274.596196361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899617008,0.0,2.18899617008
 10/07  06:00:00,1094.75159965,37.6720664229,547.763450111,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/07  07:00:00,1034.5253071,28.2099077133,515.271822164,0.0,49.8407270682,199.362908273,4.36042072406,0.0,4.36042072406
 10/07  08:00:00,1266.30112968,29.3935041832,505.202651102,0.0,249.203635341,249.203635341,2.19192704282,0.0,2.19192704282
 10/07  09:00:00,1226.76494014,31.959576613,499.764835151,0.0,249.203635341,249.203635341,4.36912912831,0.0,4.36912912831
 10/07  10:00:00,1177.61472638,35.7934466429,495.670259011,0.0,249.203635341,249.203635341,4.36714283433,0.0,4.36714283433
 10/07  11:00:00,1176.98892313,37.4843529038,493.352118055,0.0,249.203635341,249.203635341,6.54607321915,0.0,6.54607321915
 10/07  12:00:00,1177.36593459,37.2696200366,493.944935843,0.0,249.203635341,249.203635341,4.36813403191,0.0,4.36813403191
 10/07  13:00:00,1177.45168686,36.7499096694,494.550756053,0.0,249.203635341,249.203635341,4.36728677862,0.0,4.36728677862
 10/07  14:00:00,927.645861727,35.6716162105,495.028290577,0.0,74.7610906023,174.442544739,2.19208841576,0.0,2.19208841576
 10/07  15:00:00,928.722725271,34.0880758039,497.689407831,0.0,74.7610906023,174.442544739,4.36236871091,0.0,4.36236871091
 10/07  16:00:00,977.693868988,34.3509162254,497.508564274,0.0,74.7610906023,174.442544739,2.19150425283,0.0,2.19150425283
 10/07  17:00:00,942.425942078,31.4423321796,503.246220361,0.0,24.9203635341,149.522181205,2.1887008404,0.0,2.1887008404
 10/07  18:00:00,692.961419533,12.9029467527,311.16738493,0.0,24.9203635341,149.522181205,2.18868268005,0.0,2.18868268005
 10/07  19:00:00,845.270612464,15.7992469764,415.38559893,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  20:00:00,915.305771694,16.3294272646,476.756200021,0.0,24.9203635341,149.522181205,2.18870904828,0.0,2.18870904828
 10/07  21:00:00,868.988604824,16.1701873689,458.616250691,0.0,24.9203635341,149.522181205,2.18958244587,0.0,2.18958244587
 10/07  22:00:00,731.752452207,12.3428506803,362.19743634,0.0,24.9203635341,149.522181205,2.18783666472,0.0,2.18783666472
 10/07  23:00:00,455.438450924,3.39183451901,148.467420448,0.0,24.9203635341,149.522181205,2.18782117413,0.0,2.18782117413
 10/07  24:00:00,688.681549923,9.43650140932,358.242632074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  01:00:00,237.928175953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18733031414,0.0,2.18733031414
 10/08  02:00:00,237.928174376,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  03:00:00,237.928176051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736573085,0.0,2.18736573085
 10/08  04:00:00,250.150372115,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  05:00:00,274.595843815,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885849069,0.0,2.1885849069
 10/08  06:00:00,323.48355955,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,305.209622176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735524702,0.0,2.18735524702
 10/08  08:00:00,631.719076005,13.4685379417,266.049401233,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  09:00:00,834.521789576,21.5674499931,464.09868718,0.0,24.9203635341,149.522181205,2.18739184979,0.0,2.18739184979
 10/08  10:00:00,713.940504023,17.9960496461,410.786974817,0.0,24.9203635341,149.522181205,2.18739835761,0.0,2.18739835761
 10/08  11:00:00,844.622680532,22.5584169328,518.394341611,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  12:00:00,717.896099486,18.4196934931,414.318209598,0.0,24.9203635341,149.522181205,2.18828155405,0.0,2.18828155405
 10/08  13:00:00,839.484196978,23.5456843307,512.26751522,0.0,24.9203635341,149.522181205,2.18957619771,0.0,2.18957619771
 10/08  14:00:00,714.465518809,18.8107225793,410.496600234,0.0,24.9203635341,149.522181205,2.18809406397,0.0,2.18809406397
 10/08  15:00:00,841.15506578,23.3699389422,514.115921059,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  16:00:00,768.047904302,18.2411791081,415.76045368,0.0,24.9203635341,149.522181205,2.1873703187,0.0,2.1873703187
 10/08  17:00:00,930.073116332,22.6702302175,518.178295776,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,815.572589402,17.9200160193,418.396041688,0.0,24.9203635341,149.522181205,2.18740642388,0.0,2.18740642388
 10/08  19:00:00,921.187538685,20.4091189218,491.104087704,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,827.282737384,14.4457749832,396.49832503,0.0,24.9203635341,149.522181205,2.18741365407,0.0,2.18741365407
 10/08  21:00:00,763.841453302,13.2261502318,368.26815799,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  22:00:00,720.285863533,11.472787527,357.023639564,0.0,24.9203635341,149.522181205,2.18739877155,0.0,2.18739877155
 10/08  23:00:00,624.493793251,9.48391800707,293.598578018,0.0,24.9203635341,149.522181205,2.18736099747,0.0,2.18736099747
 10/08  24:00:00,368.210030417,1.15030848626,86.738980585,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  01:00:00,237.928177964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18732727415,0.0,2.18732727415
 10/09  02:00:00,237.928177352,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.92817807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736717564,0.0,2.18736717564
 10/09  04:00:00,250.150374959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  05:00:00,274.595848158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868041542,0.0,2.18868041542
 10/09  06:00:00,323.483561478,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,448.606793204,4.59792529676,104.684161773,0.0,24.9203635341,149.522181205,2.18736574024,0.0,2.18736574024
 10/09  08:00:00,932.188464511,22.0894185305,506.755071771,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,849.508608802,18.5370647779,468.714727105,0.0,24.9203635341,149.522181205,2.18740670709,0.0,2.18740670709
 10/09  10:00:00,888.211015907,22.236317006,548.387888616,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  11:00:00,796.938075449,19.2841784255,464.474706196,0.0,24.9203635341,149.522181205,2.18791621605,0.0,2.18791621605
 10/09  12:00:00,887.686880185,22.5613842817,547.782790456,0.0,24.9203635341,149.522181205,2.1882825509,0.0,2.1882825509
 10/09  13:00:00,784.269174202,18.4139814614,458.423495569,0.0,24.9203635341,149.522181205,2.18957930927,0.0,2.18957930927
 10/09  14:00:00,888.968596078,22.6997236913,548.818798819,0.0,24.9203635341,149.522181205,2.18826987274,0.0,2.18826987274
 10/09  15:00:00,800.838723499,19.4868592289,468.132884763,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,936.396851055,22.634457973,547.428890985,0.0,24.9203635341,149.522181205,2.18740818498,0.0,2.18740818498
 10/09  17:00:00,882.894831561,18.6455325473,465.565993956,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,969.270167756,22.0288783625,538.689552808,0.0,24.9203635341,149.522181205,2.18741171418,0.0,2.18741171418
 10/09  19:00:00,749.807602992,14.2223048682,346.980842185,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,907.647571451,18.3429680082,468.572669981,0.0,24.9203635341,149.522181205,2.18740053873,0.0,2.18740053873
 10/09  21:00:00,770.942875672,13.289601066,372.589761436,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  22:00:00,739.794666389,10.564465636,362.944657386,0.0,24.9203635341,149.522181205,2.18741968155,0.0,2.18741968155
 10/09  23:00:00,734.821518576,11.8507873319,382.027290081,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  24:00:00,282.219597178,0.383436162087,29.7771270639,0.0,24.9203635341,149.522181205,2.18739112626,0.0,2.18739112626
 10/10  01:00:00,287.769266767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781941409,0.0,2.18781941409
 10/10  02:00:00,287.769265552,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  03:00:00,287.76926741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18785169179,0.0,2.18785169179
 10/10  04:00:00,299.991463313,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  05:00:00,349.357300821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902445755,0.0,2.18902445755
 10/10  06:00:00,1100.2930241,35.0340867763,555.942841046,0.0,49.8407270682,199.362908273,2.188657731,0.0,2.188657731
 10/10  07:00:00,1149.24899886,28.2099077133,521.767499419,0.0,149.522181205,199.362908273,4.36788196575,0.0,4.36788196575
 10/10  08:00:00,1664.79482027,30.5228959464,503.833918001,0.0,448.566543614,448.566543614,8.74264622146,0.0,8.74264622146
 10/10  09:00:00,1622.30373265,36.1939126666,492.337330385,0.0,448.566543614,448.566543614,6.56542123506,0.0,6.56542123506
 10/10  10:00:00,1573.63364028,39.7440641294,489.005518802,0.0,448.566543614,448.566543614,8.75012508647,0.0,8.75012508647
 10/10  11:00:00,1574.64951781,42.7725946941,486.98999095,0.0,448.566543614,448.566543614,10.949114519,0.0,10.949114519
 10/10  12:00:00,1524.6404834,39.4256807119,490.165012418,0.0,448.566543614,398.725816546,13.1600580848,0.0,13.1600580848
 10/10  13:00:00,1574.96434569,36.83412686,493.24076111,0.0,448.566543614,448.566543614,10.9651089544,0.0,10.9651089544
 10/10  14:00:00,1570.97184961,37.1762721999,488.913318623,0.0,448.566543614,448.566543614,8.74101041552,0.0,8.74101041552
 10/10  15:00:00,1573.88161857,39.0758608104,489.92385833,0.0,448.566543614,448.566543614,6.55965948591,0.0,6.55965948591
 10/10  16:00:00,1629.07112087,44.9795672914,490.437283516,0.0,448.566543614,448.566543614,8.75789961726,0.0,8.75789961726
 10/10  17:00:00,1512.39234697,36.7530432818,494.766716604,0.0,348.885089477,398.725816546,6.55027898575,0.0,6.55027898575
 10/10  18:00:00,1322.81193968,29.866780852,502.853607052,0.0,249.203635341,299.044362409,4.36912728196,0.0,4.36912728196
 10/10  19:00:00,1343.64859127,28.9352661066,506.34999114,0.0,249.203635341,299.044362409,4.36378368061,0.0,4.36378368061
 10/10  20:00:00,1196.18153982,28.3658460546,508.973823564,0.0,149.522181205,249.203635341,4.36591749418,0.0,4.36591749418
 10/10  21:00:00,1174.4704714,28.2178642966,511.858366261,0.0,149.522181205,249.203635341,2.18899681042,0.0,2.18899681042
 10/10  22:00:00,349.356222811,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/10  23:00:00,299.991465254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779622794,0.0,2.18779622794
 10/10  24:00:00,287.769265471,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  01:00:00,287.769269778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783319102,0.0,2.18783319102
 10/11  02:00:00,287.769269812,0.0,0.0,0.0,24.9203635341,199.362908273,2.187869934,0.0,2.187869934
 10/11  03:00:00,287.769268279,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  04:00:00,299.991468008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772932044,0.0,2.18772932044
 10/11  05:00:00,349.357306144,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907731385,0.0,2.18907731385
 10/11  06:00:00,1092.86836281,36.4901551681,547.062107785,0.0,49.8407270682,199.362908273,2.18859810088,0.0,2.18859810088
 10/11  07:00:00,1146.9332884,28.2099077133,519.45177864,0.0,149.522181205,199.362908273,4.36708473928,0.0,4.36708473928
 10/11  08:00:00,1661.47639576,35.0524498046,495.985919985,0.0,448.566543614,448.566543614,6.56193998303,0.0,6.56193998303
 10/11  09:00:00,1624.6200223,42.8000906723,488.047423255,0.0,448.566543614,448.566543614,8.74782585938,0.0,8.74782585938
 10/11  10:00:00,1580.54268098,44.8076563965,490.867924263,0.0,448.566543614,448.566543614,8.74882828525,0.0,8.74882828525
 10/11  11:00:00,1587.91631586,49.7254363334,494.267157563,0.0,448.566543614,448.566543614,10.9489586551,0.0,10.9489586551
 10/11  12:00:00,1532.88173198,43.249185657,495.237817612,0.0,448.566543614,398.725816546,10.9713203514,0.0,10.9713203514
 10/11  13:00:00,1586.40943138,51.1223272819,490.519480205,0.0,448.566543614,448.566543614,13.1531121861,0.0,13.1531121861
 10/11  14:00:00,1585.22551173,53.5440796257,487.038192723,0.0,448.566543614,448.566543614,6.56077880969,0.0,6.56077880969
 10/11  15:00:00,1584.04806657,53.2371478133,486.283014387,0.0,448.566543614,448.566543614,8.73897798115,0.0,8.73897798115
 10/11  16:00:00,1624.45047644,46.9963559064,483.679450288,0.0,448.566543614,448.566543614,8.75884727177,0.0,8.75884727177
 10/11  17:00:00,1506.6729141,38.520137483,487.240172767,0.0,348.885089477,398.725816546,6.55038953047,0.0,6.55038953047
 10/11  18:00:00,1323.39256597,30.838778811,502.462222698,0.0,249.203635341,299.044362409,4.36956496404,0.0,4.36956496404
 10/11  19:00:00,1346.96103027,29.6609580868,508.936731121,0.0,249.203635341,299.044362409,2.19202855576,0.0,2.19202855576
 10/11  20:00:00,1198.51559113,28.8136845148,510.860026682,0.0,149.522181205,249.203635341,4.36587361217,0.0,4.36587361217
 10/11  21:00:00,1174.90434163,28.619011858,511.89108386,0.0,149.522181205,249.203635341,2.18895796883,0.0,2.18895796883
 10/11  22:00:00,349.356226911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18774623405,0.0,2.18774623405
 10/11  23:00:00,489.265155851,1.15030848626,145.730722543,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  24:00:00,287.769269728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784384505,0.0,2.18784384505
 10/12  01:00:00,287.769272297,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878268322,0.0,2.1878268322
 10/12  02:00:00,287.769271189,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  03:00:00,287.769273058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786823615,0.0,2.18786823615
 10/12  04:00:00,299.991469031,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  05:00:00,409.407252369,0.383436162087,45.5356262332,0.0,49.8407270682,199.362908273,2.18905763974,0.0,2.18905763974
 10/12  06:00:00,1086.62615728,38.9815915244,538.328461501,0.0,49.8407270682,199.362908273,2.18869813823,0.0,2.18869813823
 10/12  07:00:00,1143.31532975,28.2743716827,515.76934411,0.0,149.522181205,199.362908273,4.36806783713,0.0,4.36806783713
 10/12  08:00:00,1659.47715539,38.7080266681,490.331082456,0.0,448.566543614,448.566543614,8.74251660991,0.0,8.74251660991
 10/12  09:00:00,1622.5805576,41.4202402401,487.387784611,0.0,448.566543614,448.566543614,8.74758515572,0.0,8.74758515572
 10/12  10:00:00,1575.32730909,43.8297899663,486.613415226,0.0,448.566543614,448.566543614,8.74873211455,0.0,8.74873211455
 10/12  11:00:00,1580.97024599,49.351884484,486.823537222,0.0,448.566543614,448.566543614,8.76415188951,0.0,8.76415188951
 10/12  12:00:00,1532.31368662,46.6158312467,490.910566823,0.0,448.566543614,398.725816546,13.1625987008,0.0,13.1625987008
 10/12  13:00:00,1588.12476194,53.1606666169,490.561497169,0.0,448.566543614,448.566543614,10.9638559282,0.0,10.9638559282
 10/12  14:00:00,1587.76394438,55.2709553756,488.683648914,0.0,448.566543614,448.566543614,8.74081508771,0.0,8.74081508771
 10/12  15:00:00,1590.60723543,57.6842450531,489.505905422,0.0,448.566543614,448.566543614,6.55918125997,0.0,6.55918125997
 10/12  16:00:00,1633.28046176,53.9576270358,486.639338341,0.0,448.566543614,448.566543614,10.9431018846,0.0,10.9431018846
 10/12  17:00:00,1508.43512182,43.5711719154,483.951328338,0.0,348.885089477,398.725816546,4.37365764831,0.0,4.37365764831
 10/12  18:00:00,1319.01166555,33.0764831261,495.843606241,0.0,249.203635341,299.044362409,6.54436155786,0.0,6.54436155786
 10/12  19:00:00,1339.17599836,31.0562924081,499.756356332,0.0,249.203635341,299.044362409,2.1920489397,0.0,2.1920489397
 10/12  20:00:00,1193.81086414,29.2824731279,505.686500243,0.0,149.522181205,249.203635341,4.36605181731,0.0,4.36605181731
 10/12  21:00:00,1173.49960163,28.9821985278,510.123152706,0.0,149.522181205,249.203635341,2.18904720339,0.0,2.18904720339
 10/12  22:00:00,434.742446013,0.531516067647,70.5453990403,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/12  23:00:00,661.257212376,12.7149020157,293.238418116,0.0,24.9203635341,199.362908273,2.18787839629,0.0,2.18787839629
 10/12  24:00:00,332.838013196,0.383436162087,30.5544481583,0.0,24.9203635341,199.362908273,2.18770567445,0.0,2.18770567445
 10/13  01:00:00,382.071153226,0.766872324174,65.2732868254,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  02:00:00,287.769275585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775418809,0.0,2.18775418809
 10/13  03:00:00,287.769275031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780037687,0.0,2.18780037687
 10/13  04:00:00,299.991471993,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  05:00:00,349.357315422,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891718261,0.0,2.1891718261
 10/13  06:00:00,1090.26323562,40.0963126835,540.850814057,0.0,49.8407270682,199.362908273,2.18875674536,0.0,2.18875674536
 10/13  07:00:00,1140.04884681,28.363995714,512.413226292,0.0,149.522181205,199.362908273,4.36758042912,0.0,4.36758042912
 10/13  08:00:00,1662.47225116,40.6379125856,491.396272309,0.0,448.566543614,448.566543614,6.56264694863,0.0,6.56264694863
 10/13  09:00:00,1634.05474497,49.2992692508,491.599469225,0.0,448.566543614,448.566543614,8.74878004333,0.0,8.74878004333
 10/13  10:00:00,1589.29604371,53.467583524,492.335864948,0.0,448.566543614,448.566543614,8.7498905847,0.0,8.7498905847
 10/13  11:00:00,1587.00706384,55.8220935703,487.386604947,0.0,448.566543614,448.566543614,10.9507837675,0.0,10.9507837675
 10/13  12:00:00,1527.46244683,48.6193540808,483.793202698,0.0,448.566543614,398.725816546,13.1611537379,0.0,13.1611537379
 10/13  13:00:00,1583.72558831,53.8463213452,485.075132206,0.0,448.566543614,448.566543614,10.9644029146,0.0,10.9644029146
 10/13  14:00:00,1584.9785532,52.7871201409,487.888476,0.0,448.566543614,448.566543614,8.74099447676,0.0,8.74099447676
 10/13  15:00:00,1586.43454519,55.6299732728,486.469623902,0.0,448.566543614,448.566543614,6.55960838144,0.0,6.55960838144
 10/13  16:00:00,1623.03598981,45.3739260291,484.009634287,0.0,448.566543614,448.566543614,10.9423007098,0.0,10.9423007098
 10/13  17:00:00,1506.47053142,38.246910059,487.310987294,0.0,348.885089477,398.725816546,4.37411761212,0.0,4.37411761212
 10/13  18:00:00,1321.30348356,31.3842476786,499.827647508,0.0,249.203635341,299.044362409,4.36929325017,0.0,4.36929325017
 10/13  19:00:00,1343.14464875,29.8002620929,504.981026994,0.0,249.203635341,299.044362409,4.36413742308,0.0,4.36413742308
 10/13  20:00:00,1195.97753654,28.6288242803,508.506811577,0.0,149.522181205,249.203635341,4.36576860557,0.0,4.36576860557
 10/13  21:00:00,1175.25132106,28.3304133509,512.526652692,0.0,149.522181205,249.203635341,2.18916693379,0.0,2.18916693379
 10/13  22:00:00,349.356230846,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/13  23:00:00,299.991473054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787551192,0.0,2.18787551192
 10/13  24:00:00,287.769275438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774355497,0.0,2.18774355497
 10/14  01:00:00,237.928549701,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  02:00:00,237.92855163,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877970549,0.0,2.1877970549
 10/14  03:00:00,237.928550324,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  04:00:00,250.150748341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784781693,0.0,2.18784781693
 10/14  05:00:00,274.5962295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904910189,0.0,2.18904910189
 10/14  06:00:00,1090.08571069,35.7334288239,545.03616904,0.0,49.8407270682,199.362908273,2.18863769995,0.0,2.18863769995
 10/14  07:00:00,1046.1477241,28.2099077133,518.350425033,0.0,49.8407270682,199.362908273,2.33439461284,0.14394681734,2.1904477955
 10/14  08:00:00,1269.84490489,28.7397716239,509.400096025,0.0,249.203635341,249.203635341,4.36440122733,0.0,4.36440122733
 10/14  09:00:00,1226.23485687,31.6813370194,499.512906119,0.0,249.203635341,249.203635341,4.36985227024,0.0,4.36985227024
 10/14  10:00:00,1177.54075518,34.2788067283,497.110849714,0.0,249.203635341,249.203635341,4.36720753803,0.0,4.36720753803
 10/14  11:00:00,1177.27644222,34.6489545331,496.474943738,0.0,249.203635341,249.203635341,4.37139616804,0.0,4.37139616804
 10/14  12:00:00,1177.26545432,35.6138615066,495.50013341,0.0,249.203635341,249.203635341,4.36846543659,0.0,4.36846543659
 10/14  13:00:00,1177.29288728,36.1050421689,495.03674694,0.0,249.203635341,249.203635341,4.3678656784,0.0,4.3678656784
 10/14  14:00:00,928.775941766,35.7139716547,496.115952801,0.0,74.7610906023,174.442544739,4.36445482987,0.0,4.36445482987
 10/14  15:00:00,929.363076065,35.2941088895,497.123674217,0.0,74.7610906023,174.442544739,2.19141268408,0.0,2.19141268408
 10/14  16:00:00,978.872995624,32.4343196933,500.604229787,0.0,74.7610906023,174.442544739,4.36353032406,0.0,4.36353032406
 10/14  17:00:00,941.205541019,30.2809068499,503.18721662,0.0,24.9203635341,149.522181205,2.18873724889,0.0,2.18873724889
 10/14  18:00:00,661.912004024,12.4252027863,290.033457395,0.0,24.9203635341,149.522181205,2.18875233097,0.0,2.18875233097
 10/14  19:00:00,781.25672402,13.2834380597,360.805072402,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  20:00:00,784.152421826,11.2603743607,357.237461315,0.0,24.9203635341,149.522181205,2.18876546591,0.0,2.18876546591
 10/14  21:00:00,784.142694912,11.4255058064,382.937999703,0.0,24.9203635341,149.522181205,2.18922259297,0.0,2.18922259297
 10/14  22:00:00,601.927541139,7.11564086452,243.689634631,0.0,24.9203635341,149.522181205,2.18776389176,0.0,2.18776389176
 10/14  23:00:00,373.968676705,4.11931288333,101.186888768,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  24:00:00,384.815380866,1.15030848626,103.343937432,0.0,24.9203635341,149.522181205,2.18780241744,0.0,2.18780241744
 10/15  01:00:00,237.928191977,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874473594,0.0,2.1874473594
 10/15  02:00:00,237.928190738,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928192123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736323441,0.0,2.18736323441
 10/15  04:00:00,250.150388391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.595872131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864166587,0.0,2.18864166587
 10/15  06:00:00,323.483575832,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,313.75330495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741575892,0.0,2.18741575892
 10/15  08:00:00,296.665971729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18733210201,0.0,2.18733210201
 10/15  09:00:00,625.155464416,13.7995983812,291.193374781,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,862.142089973,21.5584010179,526.167104243,0.0,24.9203635341,149.522181205,2.18739948756,0.0,2.18739948756
 10/15  11:00:00,827.589081504,18.3479255775,495.723038966,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  12:00:00,883.072987486,23.7764566691,541.580890723,0.0,24.9203635341,149.522181205,2.18832054523,0.0,2.18832054523
 10/15  13:00:00,824.201397708,19.3958975875,491.674565994,0.0,24.9203635341,149.522181205,2.18963689582,0.0,2.18963689582
 10/15  14:00:00,879.373083805,23.8112039072,537.921753121,0.0,24.9203635341,149.522181205,2.18833421919,0.0,2.18833421919
 10/15  15:00:00,819.219726604,19.1588910354,486.951098215,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  16:00:00,914.074120558,23.3757684459,524.194407914,0.0,24.9203635341,149.522181205,2.18744241372,0.0,2.18744241372
 10/15  17:00:00,882.967010976,18.2480121672,466.207917236,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,944.06482087,22.4398634306,510.072776961,0.0,24.9203635341,149.522181205,2.18744928994,0.0,2.18744928994
 10/15  19:00:00,873.764615598,17.0024043835,435.47209372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,905.209004794,19.3122632108,459.24648465,0.0,24.9203635341,149.522181205,2.1870199565,0.0,2.1870199565
 10/15  21:00:00,682.337749334,13.6245596862,300.083057848,0.0,24.9203635341,149.522181205,2.18876857852,0.0,2.18876857852
 10/15  22:00:00,274.59478397,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  23:00:00,250.150390261,0.0,0.0,0.0,24.9203635341,149.522181205,2.187358808,0.0,2.187358808
 10/15  24:00:00,237.928190491,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/16  01:00:00,287.769284619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778434419,0.0,2.18778434419
 10/16  02:00:00,287.769283183,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.769283511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784428983,0.0,2.18784428983
 10/16  04:00:00,299.991482361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790434085,0.0,2.18790434085
 10/16  05:00:00,349.35732895,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920484173,0.0,2.18920484173
 10/16  06:00:00,1095.41002426,33.9859073105,552.107608179,0.0,49.8407270682,199.362908273,0.557930138328,0.537930138328,0.02
 10/16  07:00:00,1161.0458751,28.2099077133,533.564299404,0.0,149.522181205,199.362908273,4.38336384629,0.0151523752604,4.36821147103
 10/16  08:00:00,1674.60501326,30.9575266837,513.209360601,0.0,448.566543614,448.566543614,8.74492942743,0.0,8.74492942743
 10/16  09:00:00,1621.91163318,36.2513120613,491.887701633,0.0,448.566543614,448.566543614,8.74896546442,0.0,8.74896546442
 10/16  10:00:00,1568.85499444,42.1904446655,481.78035716,0.0,448.566543614,448.566543614,8.75042113114,0.0,8.75042113114
 10/16  11:00:00,1571.0327123,44.1480856302,481.997533197,0.0,448.566543614,448.566543614,10.9504296556,0.0,10.9504296556
 10/16  12:00:00,1522.00334273,39.5849306489,487.368407361,0.0,448.566543614,398.725816546,13.1598885746,0.0,13.1598885746
 10/16  13:00:00,1575.64173907,43.7165487433,487.03556308,0.0,448.566543614,448.566543614,10.9685445453,0.0,10.9685445453
 10/16  14:00:00,1572.40337319,48.1518631485,479.369129799,0.0,448.566543614,448.566543614,8.74145232611,0.0,8.74145232611
 10/16  15:00:00,1570.81561098,48.1816458103,477.751949262,0.0,448.566543614,448.566543614,6.56030649604,0.0,6.56030649604
 10/16  16:00:00,1617.7439933,49.9246254532,474.04456785,0.0,448.566543614,448.566543614,8.75958871716,0.0,8.75958871716
 10/16  17:00:00,1506.4266595,39.7569447201,485.757036684,0.0,348.885089477,398.725816546,6.55143764525,0.0,6.55143764525
 10/16  18:00:00,1331.62886003,30.8272942962,510.709941531,0.0,249.203635341,299.044362409,4.36932021272,0.0,4.36932021272
 10/16  19:00:00,1357.20516328,29.6847887876,519.156988625,0.0,249.203635341,299.044362409,4.36393795928,0.0,4.36393795928
 10/16  20:00:00,1210.60003968,28.8926405876,522.865469108,0.0,149.522181205,249.203635341,4.36588765162,0.0,4.36588765162
 10/16  21:00:00,1197.43394989,28.6304796842,534.409201342,0.0,149.522181205,249.203635341,2.18921334197,0.0,2.18921334197
 10/16  22:00:00,349.356239546,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/16  23:00:00,299.991481592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774319123,0.0,2.18774319123
 10/16  24:00:00,287.76928414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780388697,0.0,2.18780388697
 10/17  01:00:00,287.769285367,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769287275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787117883,0.0,2.18787117883
 10/17  03:00:00,287.769286291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775532766,0.0,2.18775532766
 10/17  04:00:00,299.991483795,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  05:00:00,441.907957281,0.766872324174,63.5220212895,0.0,49.8407270682,199.362908273,2.18916285867,0.0,2.18916285867
 10/17  06:00:00,1060.48212457,35.9343430139,515.231656598,0.0,49.8407270682,199.362908273,2.18876173761,0.0,2.18876173761
 10/17  07:00:00,1161.09976441,28.2099077133,533.618187882,0.0,149.522181205,199.362908273,4.36778191719,0.0,4.36778191719
 10/17  08:00:00,1678.3492991,37.2675713059,510.643581462,0.0,448.566543614,448.566543614,8.74353002644,0.0,8.74353002644
 10/17  09:00:00,1623.40238908,45.0037173103,484.626027376,0.0,448.566543614,448.566543614,6.56726562774,0.0,6.56726562774
 10/17  10:00:00,1570.64572743,48.3509082044,477.410604045,0.0,448.566543614,448.566543614,8.75163287952,0.0,8.75163287952
 10/17  11:00:00,1569.07504635,48.497600261,475.690321734,0.0,448.566543614,448.566543614,10.9522722599,0.0,10.9522722599
 10/17  12:00:00,1523.4945393,44.1607914658,484.283728819,0.0,448.566543614,398.725816546,13.1657237558,0.0,13.1657237558
 10/17  13:00:00,1570.08375841,49.6106817267,475.58340434,0.0,448.566543614,448.566543614,13.1540215386,0.0,13.1540215386
 10/17  14:00:00,1565.8153346,51.5146596592,469.418275329,0.0,448.566543614,448.566543614,6.56112902034,0.0,6.56112902034
 10/17  15:00:00,1563.57298717,54.902281898,463.788671054,0.0,448.566543614,448.566543614,8.73987483182,0.0,8.73987483182
 10/17  16:00:00,1614.46914513,54.6520365856,466.042285512,0.0,448.566543614,448.566543614,8.75932751056,0.0,8.75932751056
 10/17  17:00:00,1509.50616254,45.2610099458,483.332458025,0.0,348.885089477,398.725816546,6.55163708188,0.0,6.55163708188
 10/17  18:00:00,1356.3682295,32.7368111742,524.996114684,0.0,249.203635341,299.044362409,4.36955526911,0.0,4.36955526911
 10/17  19:00:00,1376.69010856,30.3338443927,537.992870714,0.0,249.203635341,299.044362409,4.36415380306,0.0,4.36415380306
 10/17  20:00:00,1225.62727202,29.1701496687,537.615183504,0.0,149.522181205,249.203635341,2.19284241045,0.0,2.19284241045
 10/17  21:00:00,1197.8427748,28.8325734,534.615928329,0.0,149.522181205,249.203635341,2.1891738423,0.0,2.1891738423
 10/17  22:00:00,349.356244004,0.0,0.0,0.0,49.8407270682,199.362908273,2.18787488572,0.0,2.18787488572
 10/17  23:00:00,299.991484895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775877274,0.0,2.18775877274
 10/17  24:00:00,287.769285536,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  01:00:00,546.537934594,8.77407081523,198.86715502,0.0,24.9203635341,199.362908273,2.18782852787,0.0,2.18782852787
 10/18  02:00:00,437.270770784,4.50274904542,112.358792623,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  03:00:00,287.769289098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789760955,0.0,2.18789760955
 10/18  04:00:00,299.991488074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778604984,0.0,2.18778604984
 10/18  05:00:00,349.357338348,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901625715,0.0,2.18901625715
 10/18  06:00:00,1069.7254011,36.9372272776,523.472045975,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/18  07:00:00,1169.73435465,28.2175181138,542.245157396,0.0,149.522181205,199.362908273,6.5413510901,0.0,6.5413510901
 10/18  08:00:00,1683.93425684,35.5974266691,517.898664874,0.0,448.566543614,448.566543614,6.56258052265,0.0,6.56258052265
 10/18  09:00:00,1632.32815281,39.1565732394,499.398914821,0.0,448.566543614,448.566543614,8.75002761964,0.0,8.75002761964
 10/18  10:00:00,1573.51816853,43.6082319444,485.025698835,0.0,448.566543614,448.566543614,8.75166060142,0.0,8.75166060142
 10/18  11:00:00,1569.69631379,45.7287152921,479.080451758,0.0,448.566543614,448.566543614,10.9508924228,0.0,10.9508924228
 10/18  12:00:00,1522.44338614,43.2861341816,484.107193825,0.0,448.566543614,398.725816546,13.1626464666,0.0,13.1626464666
 10/18  13:00:00,1569.87472565,49.6015915939,475.383426025,0.0,448.566543614,448.566543614,10.9662997784,0.0,10.9662997784
 10/18  14:00:00,1566.09081614,51.7211346713,469.487269604,0.0,448.566543614,448.566543614,8.74243541305,0.0,8.74243541305
 10/18  15:00:00,1565.02438949,54.6821438148,465.460191731,0.0,448.566543614,448.566543614,6.55992610212,0.0,6.55992610212
 10/18  16:00:00,1612.47274241,54.705512131,463.992383873,0.0,448.566543614,448.566543614,10.9441375583,0.0,10.9441375583
 10/18  17:00:00,1507.57203862,42.6651540982,483.994173216,0.0,348.885089477,398.725816546,6.55035948106,0.0,6.55035948106
 10/18  18:00:00,1346.59628117,32.106287948,515.854678265,0.0,249.203635341,299.044362409,4.36963760211,0.0,4.36963760211
 10/18  19:00:00,1366.16158209,30.3053727434,527.492807528,0.0,249.203635341,299.044362409,2.19205997815,0.0,2.19205997815
 10/18  20:00:00,1219.86724525,29.1408838357,531.884412604,0.0,149.522181205,249.203635341,4.36608716518,0.0,4.36608716518
 10/18  21:00:00,1203.09743253,28.8610090762,539.842145267,0.0,149.522181205,249.203635341,2.18902959789,0.0,2.18902959789
 10/18  22:00:00,349.356247071,0.0,0.0,0.0,49.8407270682,199.362908273,2.1878235896,0.0,2.1878235896
 10/18  23:00:00,614.273613316,5.92009726678,246.463323627,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  24:00:00,510.046253456,7.47175344248,178.550978514,0.0,24.9203635341,199.362908273,2.18789404954,0.0,2.18789404954
 10/19  01:00:00,287.769292731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778743964,0.0,2.18778743964
 10/19  02:00:00,287.76929116,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  03:00:00,287.769293023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786135771,0.0,2.18786135771
 10/19  04:00:00,299.991489786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775394038,0.0,2.18775394038
 10/19  05:00:00,349.357342059,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/19  06:00:00,1080.27881438,36.3148186067,534.647863836,0.0,49.8407270682,199.362908273,2.1888150614,0.0,2.1888150614
 10/19  07:00:00,1174.0233829,28.2099077133,546.541785928,0.0,149.522181205,199.362908273,4.36773659027,0.0,4.36773659027
 10/19  08:00:00,1670.67754593,36.8263654641,503.412993265,0.0,448.566543614,448.566543614,8.74472846123,0.0,8.74472846123
 10/19  09:00:00,1617.80064066,45.5037251031,478.524229848,0.0,448.566543614,448.566543614,8.74878377245,0.0,8.74878377245
 10/19  10:00:00,1567.36337873,49.4616150014,473.017503776,0.0,448.566543614,448.566543614,8.75051697707,0.0,8.75051697707
 10/19  11:00:00,1565.74890582,51.6887432023,469.172988542,0.0,448.566543614,448.566543614,10.9510893319,0.0,10.9510893319
 10/19  12:00:00,1519.1715384,45.8025795694,478.318858163,0.0,448.566543614,398.725816546,13.1614481298,0.0,13.1614481298
 10/19  13:00:00,1568.03711885,50.9841681657,472.163225808,0.0,448.566543614,448.566543614,10.9686621532,0.0,10.9686621532
 10/19  14:00:00,1565.97698424,53.4504742521,467.644073351,0.0,448.566543614,448.566543614,8.74172620395,0.0,8.74172620395
 10/19  15:00:00,1563.99899139,56.6657362379,462.451182026,0.0,448.566543614,448.566543614,6.56045443624,0.0,6.56045443624
 10/19  16:00:00,1613.88560573,56.2714787216,463.839255998,0.0,448.566543614,448.566543614,10.9448480672,0.0,10.9448480672
 10/19  17:00:00,1504.46624493,43.9944954142,479.559022214,0.0,348.885089477,398.725816546,4.37332675873,0.0,4.37332675873
 10/19  18:00:00,1340.91296738,32.864854497,509.412786368,0.0,249.203635341,299.044362409,6.54442954336,0.0,6.54442954336
 10/19  19:00:00,1362.67187876,30.768093787,523.540374736,0.0,249.203635341,299.044362409,2.19241522784,0.0,2.19241522784
 10/19  20:00:00,1221.50931005,29.3554404053,533.311910419,0.0,149.522181205,249.203635341,4.36586323148,0.0,4.36586323148
 10/19  21:00:00,1203.8480276,28.9746440541,540.479101145,0.0,149.522181205,249.203635341,2.18918319682,0.0,2.18918319682
 10/19  22:00:00,349.356249669,0.0,0.0,0.0,49.8407270682,199.362908273,2.18788944733,0.0,2.18788944733
 10/19  23:00:00,299.991488752,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  24:00:00,287.769292758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778240706,0.0,2.18778240706
 10/20  01:00:00,287.769295112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786249786,0.0,2.18786249786
 10/20  02:00:00,287.7692942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  03:00:00,287.76929598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775906167,0.0,2.18775906167
 10/20  04:00:00,299.991492158,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  05:00:00,349.357346649,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919794418,0.0,2.18919794418
 10/20  06:00:00,1083.32459102,35.960458107,538.04799669,0.0,49.8407270682,199.362908273,2.18882032717,0.0,2.18882032717
 10/20  07:00:00,1165.79042203,28.2099077133,538.308813892,0.0,149.522181205,199.362908273,4.36790815971,0.0,4.36790815971
 10/20  08:00:00,1665.30703337,39.1964700294,495.672356707,0.0,448.566543614,448.566543614,8.74520631588,0.0,8.74520631588
 10/20  09:00:00,1616.11213331,46.4395169471,475.89990806,0.0,448.566543614,448.566543614,8.74876616672,0.0,8.74876616672
 10/20  10:00:00,1567.26212004,52.2033359443,470.174501995,0.0,448.566543614,448.566543614,8.75058874856,0.0,8.75058874856
 10/20  11:00:00,1566.76918992,53.5301662695,468.351823057,0.0,448.566543614,448.566543614,10.9513589315,0.0,10.9513589315
 10/20  12:00:00,1519.10762972,44.7343284443,479.323169199,0.0,448.566543614,398.725816546,13.1620271514,0.0,13.1620271514
 10/20  13:00:00,1568.26166794,52.3379992361,471.033910673,0.0,448.566543614,448.566543614,10.9693049143,0.0,10.9693049143
 10/20  14:00:00,1568.08728467,53.487128599,469.717701935,0.0,448.566543614,448.566543614,8.74219852084,0.0,8.74219852084
 10/20  15:00:00,1569.17665854,53.8061151257,470.488451318,0.0,448.566543614,448.566543614,6.560866809,0.0,6.560866809
 10/20  16:00:00,1618.18924042,56.467274668,467.947069491,0.0,448.566543614,448.566543614,10.945722072,0.0,10.945722072
 10/20  17:00:00,1504.09695719,46.1263504513,477.057865296,0.0,348.885089477,398.725816546,4.37379212511,0.0,4.37379212511
 10/20  18:00:00,1334.64409772,33.2779561297,502.730802832,0.0,249.203635341,299.044362409,6.54494756366,0.0,6.54494756366
 10/20  19:00:00,1353.26546551,30.6665670983,514.235479478,0.0,249.203635341,299.044362409,2.19210987714,0.0,2.19210987714
 10/20  20:00:00,1211.25951526,29.2128904176,523.204656737,0.0,149.522181205,249.203635341,4.36623032879,0.0,4.36623032879
 10/20  21:00:00,1188.46099279,28.9564473159,525.110258232,0.0,149.522181205,249.203635341,2.18909094063,0.0,2.18909094063
 10/20  22:00:00,349.356252846,0.0,0.0,0.0,49.8407270682,199.362908273,2.18788643163,0.0,2.18788643163
 10/20  23:00:00,468.518828697,1.35919194641,138.154568396,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  24:00:00,370.768780817,0.753635925986,67.6517108817,0.0,24.9203635341,199.362908273,2.18787525996,0.0,2.18787525996
 10/21  01:00:00,237.92857149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786793737,0.0,2.18786793737
 10/21  02:00:00,237.928569755,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  03:00:00,237.928571594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776867036,0.0,2.18776867036
 10/21  04:00:00,250.150768683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785215567,0.0,2.18785215567
 10/21  05:00:00,274.596260716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
