Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/21  06:00:00,1088.49348057,36.4091033566,542.768237462,0.0,49.8407270682,199.362908273,2.18883277295,0.0,2.18883277295
 10/21  07:00:00,1056.76188348,28.2099077133,528.964643139,0.0,49.8407270682,199.362908273,4.36077733061,0.0,4.36077733061
 10/21  08:00:00,1278.1055633,28.9922928939,517.408174838,0.0,249.203635341,249.203635341,2.19229877931,0.0,2.19229877931
 10/21  09:00:00,1231.24749341,32.0196279683,504.187168059,0.0,249.203635341,249.203635341,4.36966626758,0.0,4.36966626758
 10/21  10:00:00,1181.25954954,33.9156014868,501.192772493,0.0,249.203635341,249.203635341,6.54229936515,0.0,6.54229936515
 10/21  11:00:00,1176.98236737,36.3324531865,494.497277381,0.0,249.203635341,249.203635341,4.37138881276,0.0,4.37138881276
 10/21  12:00:00,1177.66890944,35.9148881887,495.602482276,0.0,249.203635341,249.203635341,4.36908605871,0.0,4.36908605871
 10/21  13:00:00,1179.42987834,35.9125224409,497.366180683,0.0,249.203635341,249.203635341,4.36856138316,0.0,4.36856138316
 10/21  14:00:00,932.358739112,34.6706338647,500.742027962,0.0,74.7610906023,174.442544739,4.36449269987,0.0,4.36449269987
 10/21  15:00:00,936.208127256,34.7050677379,504.557715475,0.0,74.7610906023,174.442544739,2.19123053484,0.0,2.19123053484
 10/21  16:00:00,989.275637045,33.6902591066,509.750874532,0.0,74.7610906023,174.442544739,4.36329107099,0.0,4.36329107099
 10/21  17:00:00,962.046893054,30.7333447594,523.576103048,0.0,24.9203635341,149.522181205,2.18884498551,0.0,2.18884498551
 10/21  18:00:00,664.616656159,13.2464180833,282.17945125,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  19:00:00,626.795256263,9.67563608812,235.082764364,0.0,24.9203635341,149.522181205,2.18879667323,0.0,2.18879667323
 10/21  20:00:00,668.545912302,8.43193710393,256.433266791,0.0,24.9203635341,149.522181205,2.18884371015,0.0,2.18884371015
 10/21  21:00:00,409.799054758,3.73587672124,89.0811198508,0.0,24.9203635341,149.522181205,2.18972700901,0.0,2.18972700901
 10/21  22:00:00,351.659596605,0.766872324174,48.0358526689,0.0,24.9203635341,149.522181205,2.18791180071,0.0,2.18791180071
 10/21  23:00:00,288.990873386,0.383436162087,24.3258148663,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  24:00:00,237.92857086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781310177,0.0,2.18781310177
 10/22  01:00:00,237.928207897,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874805886,0.0,2.1874805886
 10/22  02:00:00,237.928206723,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.928208121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18742496926,0.0,2.18742496926
 10/22  04:00:00,250.150404325,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.595899977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876320327,0.0,2.18876320327
 10/22  06:00:00,323.483592115,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873878729,0.0,2.1873878729
 10/22  07:00:00,313.753320581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,691.321721651,13.6490838929,309.489430957,0.0,24.9203635341,149.522181205,2.18748652434,0.0,2.18748652434
 10/22  09:00:00,902.61127863,22.3524829635,513.569907657,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,784.52065775,18.4182907458,452.691310631,0.0,24.9203635341,149.522181205,2.18749273769,0.0,2.18749273769
 10/22  11:00:00,872.862314927,23.5983039928,531.482508903,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  12:00:00,794.896922761,19.3165424273,462.219602266,0.0,24.9203635341,149.522181205,2.18839912911,0.0,2.18839912911
 10/22  13:00:00,880.895025616,23.3144601331,539.801071307,0.0,24.9203635341,149.522181205,2.18975673643,0.0,2.18975673643
 10/22  14:00:00,802.151726933,18.8168411825,469.925830608,0.0,24.9203635341,149.522181205,2.18838425634,0.0,2.18838425634
 10/22  15:00:00,885.006372522,23.2547747524,543.955611857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  16:00:00,851.323365549,18.6647589352,470.3565579,0.0,24.9203635341,149.522181205,2.18748226974,0.0,2.18748226974
 10/22  17:00:00,964.610686427,22.6373739249,538.63026158,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  18:00:00,887.211736529,17.8101721227,453.70031133,0.0,24.9203635341,149.522181205,2.1874886153,0.0,2.1874886153
 10/22  19:00:00,951.834452261,21.2541030763,504.634755212,0.0,24.9203635341,149.522181205,2.18744883737,0.0,2.18744883737
 10/22  20:00:00,817.431747043,12.4149112432,390.806833447,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  21:00:00,714.047881176,12.3428506803,323.809310536,0.0,24.9203635341,149.522181205,2.18885109598,0.0,2.18885109598
 10/22  22:00:00,600.126507193,10.7869007291,264.006803558,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  23:00:00,608.141171518,11.4088815,280.033037293,0.0,24.9203635341,149.522181205,2.18748931181,0.0,2.18748931181
 10/22  24:00:00,237.928207137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769303205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789388773,0.0,2.18789388773
 10/23  02:00:00,287.769304285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780282571,0.0,2.18780282571
 10/23  03:00:00,287.769302447,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  04:00:00,299.991501707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789541486,0.0,2.18789541486
 10/23  05:00:00,349.357361126,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926305164,0.0,2.18926305164
 10/23  06:00:00,1098.33936667,35.1164307704,553.906787187,0.0,49.8407270682,199.362908273,2.18885302194,0.0,2.18885302194
 10/23  07:00:00,1156.60471884,28.2099077133,529.123077891,0.0,149.522181205,199.362908273,4.36867593034,0.0,4.36867593034
 10/23  08:00:00,1666.55562618,33.1841344081,502.933226188,0.0,448.566543614,448.566543614,8.74475533725,0.0,8.74475533725
 10/23  09:00:00,1619.49935241,41.4319696639,484.294608829,0.0,448.566543614,448.566543614,8.74916824813,0.0,8.74916824813
 10/23  10:00:00,1574.09380971,46.0605556873,483.14890742,0.0,448.566543614,448.566543614,8.75131646862,0.0,8.75131646862
 10/23  11:00:00,1573.40713306,47.0101421103,481.509706821,0.0,448.566543614,448.566543614,10.9527155415,0.0,10.9527155415
 10/23  12:00:00,1520.64605949,42.6768304011,482.918995267,0.0,448.566543614,398.725816546,10.979748336,0.0,10.979748336
 10/23  13:00:00,1570.90341034,49.1272970417,476.886280197,0.0,448.566543614,448.566543614,13.1607987103,0.0,13.1607987103
 10/23  14:00:00,1569.50192986,50.9499326519,473.669479371,0.0,448.566543614,448.566543614,8.74278491288,0.0,8.74278491288
 10/23  15:00:00,1574.9918062,52.5312114777,477.578444936,0.0,448.566543614,448.566543614,6.56065664702,0.0,6.56065664702
 10/23  16:00:00,1623.4491192,49.9654765957,479.708672277,0.0,448.566543614,448.566543614,10.945919682,0.0,10.945919682
 10/23  17:00:00,1507.06735206,41.5894106881,484.565155322,0.0,348.885089477,398.725816546,4.37383238319,0.0,4.37383238319
 10/23  18:00:00,1332.32078718,31.88800188,501.797411235,0.0,249.203635341,299.044362409,6.545068622,0.0,6.545068622
 10/23  19:00:00,1349.12049481,30.5082972825,510.248753161,0.0,249.203635341,299.044362409,2.1921547622,0.0,2.1921547622
 10/23  20:00:00,1201.36821561,29.404596039,513.121622713,0.0,149.522181205,249.203635341,4.36638499007,0.0,4.36638499007
 10/23  21:00:00,1176.12227182,29.1022667772,512.62570429,0.0,149.522181205,249.203635341,2.18915308379,0.0,2.18915308379
 10/23  22:00:00,551.146371794,6.21921959225,161.551683164,0.0,49.8407270682,199.362908273,2.18795091072,0.0,2.18795091072
 10/23  23:00:00,464.290722844,4.85971241113,126.841567445,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.76930347,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878605624,0.0,2.1878605624
 10/24  01:00:00,287.769307205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795867339,0.0,2.18795867339
 10/24  02:00:00,287.769305308,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  03:00:00,287.769306844,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878719618,0.0,2.1878719618
 10/24  04:00:00,299.991504616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778537093,0.0,2.18778537093
 10/24  05:00:00,349.357364906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915698616,0.0,2.18915698616
 10/24  06:00:00,1089.37385112,36.7576178291,543.300081829,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/24  07:00:00,1157.56569665,28.2099077133,530.084045804,0.0,149.522181205,199.362908273,4.36848433574,0.0,4.36848433574
 10/24  08:00:00,1662.04742845,36.7114294583,494.897712637,0.0,448.566543614,448.566543614,8.74562499991,0.0,8.74562499991
 10/24  09:00:00,1617.99455696,44.7732565515,479.44850511,0.0,448.566543614,448.566543614,8.75158048242,0.0,8.75158048242
 10/24  10:00:00,1571.0755006,47.2346520842,478.956479384,0.0,448.566543614,448.566543614,8.75131066365,0.0,8.75131066365
 10/24  11:00:00,1572.66316661,51.0584765705,476.717380757,0.0,448.566543614,448.566543614,10.9531296012,0.0,10.9531296012
 10/24  12:00:00,1521.17092619,46.3002062645,479.82047357,0.0,448.566543614,398.725816546,13.1686661751,0.0,13.1686661751
 10/24  13:00:00,1570.51835322,52.378603353,473.249867914,0.0,448.566543614,448.566543614,13.1580712724,0.0,13.1580712724
 10/24  14:00:00,1568.6658377,55.0043505206,468.778949213,0.0,448.566543614,448.566543614,6.56203004479,0.0,6.56203004479
 10/24  15:00:00,1567.81857545,57.8120898841,465.124319616,0.0,448.566543614,448.566543614,8.74194345321,0.0,8.74194345321
 10/24  16:00:00,1616.9332644,57.7326258891,465.425638421,0.0,448.566543614,448.566543614,8.76074514296,0.0,8.76074514296
 10/24  17:00:00,1504.17080303,44.8326906396,478.425316336,0.0,348.885089477,398.725816546,6.5521623594,0.0,6.5521623594
 10/24  18:00:00,1334.18873093,33.1664464062,502.386897324,0.0,249.203635341,299.044362409,4.36989074381,0.0,4.36989074381
 10/24  19:00:00,1351.44793241,31.0011052673,512.083374085,0.0,249.203635341,299.044362409,4.36478386483,0.0,4.36478386483
 10/24  20:00:00,1207.96393742,29.4743012785,519.647628906,0.0,149.522181205,249.203635341,4.36670322356,0.0,4.36670322356
 10/24  21:00:00,1184.25553525,29.1701605314,520.691069469,0.0,149.522181205,249.203635341,2.18931048997,0.0,2.18931048997
 10/24  22:00:00,544.39368314,6.51537940337,154.477999567,0.0,49.8407270682,199.362908273,2.18750146371,0.0,2.18750146371
 10/24  23:00:00,420.074596378,4.48951264723,97.0818534835,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  24:00:00,287.769307075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784353142,0.0,2.18784353142
 10/25  01:00:00,287.769308706,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  02:00:00,287.769308753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794706322,0.0,2.18794706322
 10/25  03:00:00,287.769309932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786451975,0.0,2.18786451975
 10/25  04:00:00,299.991506001,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  05:00:00,349.357369433,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916362337,0.0,2.18916362337
 10/25  06:00:00,1091.98400597,36.7317683778,545.936081483,0.0,49.8407270682,199.362908273,2.18885263679,0.0,2.18885263679
 10/25  07:00:00,1155.59363047,28.2317718324,528.090104471,0.0,149.522181205,199.362908273,4.36811176632,0.0,4.36811176632
 10/25  08:00:00,1661.09100416,40.1228102194,490.529888385,0.0,448.566543614,448.566543614,8.74639805258,0.0,8.74639805258
 10/25  09:00:00,1616.19924568,48.6924491289,473.733982272,0.0,448.566543614,448.566543614,8.75044096072,0.0,8.75044096072
 10/25  10:00:00,1570.86505261,52.8108977751,473.169761986,0.0,448.566543614,448.566543614,8.75272960374,0.0,8.75272960374
 10/25  11:00:00,1572.50216206,53.2580192949,474.356808334,0.0,448.566543614,448.566543614,10.9534647279,0.0,10.9534647279
 10/25  12:00:00,1519.45012631,46.5992114232,477.800635739,0.0,448.566543614,398.725816546,13.1675614127,0.0,13.1675614127
 10/25  13:00:00,1570.25009329,52.6923956495,472.667778173,0.0,448.566543614,448.566543614,13.1571808043,0.0,13.1571808043
 10/25  14:00:00,1572.3406405,55.4173606685,472.040727485,0.0,448.566543614,448.566543614,6.56262082636,0.0,6.56262082636
 10/25  15:00:00,1575.64386626,58.8077771484,471.953905154,0.0,448.566543614,448.566543614,8.7413907488,0.0,8.7413907488
 10/25  16:00:00,1623.6912703,59.5260534692,470.390191591,0.0,448.566543614,448.566543614,8.76172350903,0.0,8.76172350903
 10/25  17:00:00,1506.4882492,50.0806674339,475.494772237,0.0,348.885089477,398.725816546,6.5518367573,0.0,6.5518367573
 10/25  18:00:00,1329.47765022,35.0685312758,495.773720522,0.0,249.203635341,299.044362409,4.36968930132,0.0,4.36968930132
 10/25  19:00:00,1346.14049749,32.0418153527,505.735220189,0.0,249.203635341,299.044362409,4.36458742824,0.0,4.36458742824
 10/25  20:00:00,1199.8692072,30.045253721,510.981937148,0.0,149.522181205,249.203635341,4.36653276695,0.0,4.36653276695
 10/25  21:00:00,1182.33604448,29.6860196176,518.255715204,0.0,149.522181205,249.203635341,2.18922105587,0.0,2.18922105587
 10/25  22:00:00,649.121029067,11.2237816181,242.358101938,0.0,49.8407270682,199.362908273,2.18795228357,0.0,2.18795228357
 10/25  23:00:00,649.268331176,12.6473226447,282.196994296,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  24:00:00,651.383573217,13.4685379417,294.610543802,0.0,24.9203635341,199.362908273,2.18794360338,0.0,2.18794360338
 10/26  01:00:00,287.769311168,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  02:00:00,287.769311865,0.0,0.0,0.0,24.9203635341,199.362908273,2.187866844,0.0,2.187866844
 10/26  03:00:00,656.526680525,11.2076301637,302.014556156,0.0,24.9203635341,199.362908273,2.18797310895,0.0,2.18797310895
 10/26  04:00:00,299.991508659,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  05:00:00,349.357374167,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909584126,0.0,2.18909584126
 10/26  06:00:00,1109.98334176,36.2870262257,564.380155431,0.0,49.8407270682,199.362908273,2.1888700815,0.0,2.1888700815
 10/26  07:00:00,1151.29321883,28.2424087945,523.779045041,0.0,149.522181205,199.362908273,4.36864013836,0.0,4.36864013836
 10/26  08:00:00,1660.57884381,36.7006588007,493.439861017,0.0,448.566543614,448.566543614,8.74638879791,0.0,8.74638879791
 10/26  09:00:00,1620.86220581,45.7379346231,481.351435068,0.0,448.566543614,448.566543614,8.75052954575,0.0,8.75052954575
 10/26  10:00:00,1573.91970685,48.7043535061,480.330938768,0.0,448.566543614,448.566543614,8.75290793229,0.0,8.75290793229
 10/26  11:00:00,1574.10800167,46.220035491,483.000605432,0.0,448.566543614,448.566543614,10.9538635502,0.0,10.9538635502
 10/26  12:00:00,1523.21643909,44.4666205711,483.699507925,0.0,448.566543614,398.725816546,13.168303232,0.0,13.168303232
 10/26  13:00:00,1574.50343664,49.8929637776,479.720525925,0.0,448.566543614,448.566543614,13.1580685447,0.0,13.1580685447
 10/26  14:00:00,1572.44517596,41.6448626211,485.917740484,0.0,448.566543614,448.566543614,6.56306576949,0.0,6.56306576949
 10/26  15:00:00,1570.906481,40.3762901126,485.647988414,0.0,448.566543614,448.566543614,8.74203832914,0.0,8.74203832914
 10/26  16:00:00,1616.89250366,40.6085605524,482.508896894,0.0,448.566543614,448.566543614,8.76113060395,0.0,8.76113060395
 10/26  17:00:00,1508.80151321,37.3116761841,490.577009822,0.0,348.885089477,398.725816546,6.55241996478,0.0,6.55241996478
 10/26  18:00:00,1346.89993688,29.7748728473,518.48965263,0.0,249.203635341,299.044362409,6.54517324484,0.0,6.54517324484
 10/26  19:00:00,1359.1789398,28.7928161371,522.022654038,0.0,249.203635341,299.044362409,2.19234350612,0.0,2.19234350612
 10/26  20:00:00,1206.91783696,28.241959503,519.833850852,0.0,149.522181205,249.203635341,4.366949663,0.0,4.366949663
 10/26  21:00:00,1183.48265383,28.2099077133,520.878432148,0.0,149.522181205,249.203635341,2.18914739031,0.0,2.18914739031
 10/26  22:00:00,349.356269134,0.0,0.0,0.0,49.8407270682,199.362908273,2.18785769046,0.0,2.18785769046
 10/26  23:00:00,299.991508501,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  24:00:00,287.769312532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796454543,0.0,2.18796454543
 10/27  01:00:00,287.769314617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789213034,0.0,2.18789213034
 10/27  02:00:00,287.769313868,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  03:00:00,287.769315528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781781829,0.0,2.18781781829
 10/27  04:00:00,299.991511923,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  05:00:00,349.357378069,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931895978,0.0,2.18931895978
 10/27  06:00:00,1089.96487383,35.1450743142,545.503406901,0.0,49.8407270682,199.362908273,2.50530493482,0.316751639426,2.18855329539
 10/27  07:00:00,1156.41102825,28.2099077133,528.928885526,0.0,149.522181205,199.362908273,5.00462087525,0.636403925053,4.3682169502
 10/27  08:00:00,1667.06064279,34.7298129202,501.892485249,0.0,448.566543614,448.566543614,8.74665761079,0.0,8.74665761079
 10/27  09:00:00,1618.04121162,41.4776350366,482.790718665,0.0,448.566543614,448.566543614,8.75180182479,0.0,8.75180182479
 10/27  10:00:00,1569.5969946,45.1444853529,479.56807336,0.0,448.566543614,448.566543614,8.75221207698,0.0,8.75221207698
 10/27  11:00:00,1569.68870107,43.4106808095,481.390632408,0.0,448.566543614,448.566543614,10.954264031,0.0,10.954264031
 10/27  12:00:00,1521.58271004,37.6325670923,488.899799339,0.0,448.566543614,398.725816546,13.1708547797,0.0,13.1708547797
 10/27  13:00:00,1570.62491118,42.8323912664,482.902553374,0.0,448.566543614,448.566543614,13.1606923669,0.0,13.1606923669
 10/27  14:00:00,1570.82063239,42.7929883372,483.145046811,0.0,448.566543614,448.566543614,6.56330635455,0.0,6.56330635455
 10/27  15:00:00,1573.83001623,42.4304605518,486.517333932,0.0,448.566543614,448.566543614,8.74281337117,0.0,8.74281337117
 10/27  16:00:00,1623.63573226,42.0521531851,487.808509582,0.0,448.566543614,448.566543614,10.9468124606,0.0,10.9468124606
 10/27  17:00:00,1509.682481,36.5332334679,492.236403527,0.0,348.885089477,398.725816546,4.37412803606,0.0,4.37412803606
 10/27  18:00:00,1337.39921656,29.4074442053,509.356351215,0.0,249.203635341,299.044362409,6.54559695422,0.0,6.54559695422
 10/27  19:00:00,1356.38454076,28.6250655427,519.395997535,0.0,249.203635341,299.044362409,2.19233525693,0.0,2.19233525693
 10/27  20:00:00,1212.68412007,28.2099077133,525.632177716,0.0,149.522181205,249.203635341,4.36683302925,0.0,4.36683302925
 10/27  21:00:00,1186.76026879,28.2099077133,524.156042498,0.0,149.522181205,249.203635341,2.1893560878,0.0,2.1893560878
 10/27  22:00:00,349.3562724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18797240793,0.0,2.18797240793
 10/27  23:00:00,299.991512539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789812966,0.0,2.18789812966
 10/27  24:00:00,287.769313945,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/28  01:00:00,237.928591284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782870268,0.0,2.18782870268
 10/28  02:00:00,237.928589908,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  03:00:00,237.928590117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794424419,0.0,2.18794424419
 10/28  04:00:00,250.150788995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787424335,0.0,2.18787424335
 10/28  05:00:00,274.596292539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919068633,0.0,2.18919068633
 10/28  06:00:00,1085.54909245,33.4736376373,542.757443734,0.0,49.8407270682,199.362908273,4.73772208271,2.54895453814,2.18876754457
 10/28  07:00:00,1072.43062665,28.2099077133,536.08167173,0.0,49.8407270682,199.362908273,13.2592837631,11.0686820546,2.19060170853
 10/28  08:00:00,1288.75319973,28.2443805052,528.802755205,0.0,249.203635341,249.203635341,3.44918927046,1.25675095251,2.19243831795
 10/28  09:00:00,1238.86302604,30.1265883066,513.69552742,0.0,249.203635341,249.203635341,6.72763139189,0.181855191633,6.54577620026
 10/28  10:00:00,1182.04500318,31.7200318639,504.17372192,0.0,249.203635341,249.203635341,4.36847717247,0.0,4.36847717247
 10/28  11:00:00,1177.18050598,33.4009130229,497.626866697,0.0,249.203635341,249.203635341,4.37179825884,0.0,4.37179825884
 10/28  12:00:00,1180.46025289,31.3088687771,502.999765336,0.0,249.203635341,249.203635341,6.54427493584,0.0,6.54427493584
 10/28  13:00:00,1178.69858945,34.0845527191,498.4627886,0.0,249.203635341,249.203635341,4.36837494511,0.0,4.36837494511
 10/28  14:00:00,929.417289316,33.6496885552,498.821466043,0.0,74.7610906023,174.442544739,2.19220214665,0.0,2.19220214665
 10/28  15:00:00,932.696346234,31.7507385187,504.000210963,0.0,74.7610906023,174.442544739,4.36292478748,0.0,4.36292478748
 10/28  16:00:00,982.311885099,30.9748945583,505.502434393,0.0,74.7610906023,174.442544739,2.19193924826,0.0,2.19193924826
 10/28  17:00:00,948.743345755,29.6475281159,511.358344958,0.0,24.9203635341,149.522181205,2.18876823282,0.0,2.18876823282
 10/28  18:00:00,563.429774244,4.8861852075,189.471990549,0.0,24.9203635341,149.522181205,2.18891591532,0.0,2.18891591532
 10/28  19:00:00,776.027934817,9.47703711238,349.991710203,0.0,24.9203635341,149.522181205,2.18888171875,0.0,2.18888171875
 10/28  20:00:00,728.402577353,10.6525230151,319.891446981,0.0,24.9203635341,149.522181205,2.18883805993,0.0,2.18883805993
 10/28  21:00:00,342.592900325,0.383436162087,29.0375501565,0.0,24.9203635341,149.522181205,2.18971686394,0.0,2.18971686394
 10/28  22:00:00,274.595183401,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  23:00:00,250.150787689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799238635,0.0,2.18799238635
 10/28  24:00:00,237.928591133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792280042,0.0,2.18792280042
 10/29  01:00:00,237.928222006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  02:00:00,237.928223756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752271662,0.0,2.18752271662
 10/29  03:00:00,237.92822225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150421262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749553301,0.0,2.18749553301
 10/29  05:00:00,274.595927309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891972276,0.0,2.18891972276
 10/29  06:00:00,323.483606657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  07:00:00,322.297004007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751921204,0.0,2.18751921204
 10/29  08:00:00,628.139751806,13.4685379417,262.470029885,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  09:00:00,838.494694651,21.5008231941,468.138170737,0.0,24.9203635341,149.522181205,2.18749292829,0.0,2.18749292829
 10/29  10:00:00,718.468654667,18.0486773456,415.262450387,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,848.689970012,23.0103477685,522.009628201,0.0,24.9203635341,149.522181205,2.18844298149,0.0,2.18844298149
 10/29  12:00:00,719.418432817,19.1188727021,415.141292169,0.0,24.9203635341,149.522181205,2.18843368152,0.0,2.18843368152
 10/29  13:00:00,841.815232493,24.6506245918,513.493503147,0.0,24.9203635341,149.522181205,2.18983948558,0.0,2.18983948558
 10/29  14:00:00,719.049856756,19.4280300308,414.463558745,0.0,24.9203635341,149.522181205,2.18841139169,0.0,2.18841139169
 10/29  15:00:00,844.289035585,24.031160024,516.588622235,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  16:00:00,770.45017394,18.6233351649,417.780519543,0.0,24.9203635341,149.522181205,2.18751967819,0.0,2.18751967819
 10/29  17:00:00,937.003206276,22.7571999002,525.021368216,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,837.433598473,18.0235306631,423.066155379,0.0,24.9203635341,149.522181205,2.18752431478,0.0,2.18752431478
 10/29  19:00:00,968.036037852,22.2606231556,529.733171751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  20:00:00,823.073440207,16.9147154335,409.714806582,0.0,24.9203635341,149.522181205,2.18743484439,0.0,2.18743484439
 10/29  21:00:00,857.146141634,17.1919835721,450.00429515,0.0,24.9203635341,149.522181205,2.18891942538,0.0,2.18891942538
 10/29  22:00:00,878.453676674,17.4027509431,484.203041777,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  23:00:00,783.707853032,13.2768198606,422.582597156,0.0,24.9203635341,149.522181205,2.18751193635,0.0,2.18751193635
 10/29  24:00:00,670.72623313,9.43650140932,340.755474627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/30  01:00:00,699.794009899,7.80265350482,323.487771214,0.0,24.9203635341,199.362908273,2.1879656884,0.0,2.1879656884
 10/30  02:00:00,660.01180265,8.42372564861,298.344318076,0.0,24.9203635341,199.362908273,2.18796586121,0.0,2.18796586121
 10/30  03:00:00,761.568684781,11.0861736132,384.619561806,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  04:00:00,299.991521024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796626553,0.0,2.18796626553
 10/30  05:00:00,501.352143736,1.15030848626,108.451859835,0.0,49.8407270682,199.362908273,2.18939711644,0.0,2.18939711644
 10/30  06:00:00,1130.41989504,34.1491885861,586.954530767,0.0,49.8407270682,199.362908273,2.1887605067,0.0,2.1887605067
 10/30  07:00:00,1150.60864586,28.3800691778,514.413103359,0.0,149.522181205,199.362908273,4.36808463128,0.0,4.36808463128
 10/30  08:00:00,1665.88270039,30.0546028571,505.389697278,0.0,448.566543614,448.566543614,8.74676357235,0.0,8.74676357235
 10/30  09:00:00,1628.82953255,33.4709801137,501.624012477,0.0,448.566543614,448.566543614,8.75224395743,0.0,8.75224395743
 10/30  10:00:00,1587.29911493,39.3763638874,504.385140539,0.0,448.566543614,448.566543614,8.75377920756,0.0,8.75377920756
 10/30  11:00:00,1587.80711496,40.8497332827,503.992494112,0.0,448.566543614,448.566543614,10.9555844585,0.0,10.9555844585
 10/30  12:00:00,1532.00804201,34.8173289015,502.670180983,0.0,448.566543614,398.725816546,13.1696227395,0.0,13.1696227395
 10/30  13:00:00,1588.10238656,41.765364215,502.436393593,0.0,448.566543614,448.566543614,13.1600195234,0.0,13.1600195234
 10/30  14:00:00,1584.71255295,41.8379268223,499.158152135,0.0,448.566543614,448.566543614,6.56291856011,0.0,6.56291856011
 10/30  15:00:00,1585.78634255,46.0680727786,495.880351025,0.0,448.566543614,448.566543614,8.74250753597,0.0,8.74250753597
 10/30  16:00:00,1633.71574944,46.0599360147,494.96401261,0.0,448.566543614,448.566543614,10.9484179547,0.0,10.9484179547
 10/30  17:00:00,1514.80646827,37.3996055646,496.708246442,0.0,348.885089477,398.725816546,4.37437721623,0.0,4.37437721623
 10/30  18:00:00,1339.77614819,30.8633077237,501.733719202,0.0,249.203635341,299.044362409,6.5457087866,0.0,6.5457087866
 10/30  19:00:00,1341.78087857,29.8031144174,503.614261877,0.0,249.203635341,299.044362409,2.19237721953,0.0,2.19237721953
 10/30  20:00:00,1193.49178338,28.8610625859,505.788658248,0.0,149.522181205,249.203635341,4.36698119791,0.0,4.36698119791
 10/30  21:00:00,1172.024939,28.5859999525,509.044607307,0.0,149.522181205,249.203635341,2.18907822035,0.0,2.18907822035
 10/30  22:00:00,349.356280526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18797080961,0.0,2.18797080961
 10/30  23:00:00,441.414159274,0.766872324174,112.393956721,0.0,24.9203635341,199.362908273,2.18797150017,0.0,2.18797150017
 10/30  24:00:00,354.559388313,0.383436162087,52.2757343719,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  01:00:00,287.769326387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791376426,0.0,2.18791376426
 10/31  02:00:00,287.769325411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18785587959,0.0,2.18785587959
 10/31  03:00:00,485.541554835,1.15030848626,154.229236516,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  04:00:00,299.991524268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798527773,0.0,2.18798527773
 10/31  05:00:00,349.357396236,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932741535,0.0,2.18932741535
 10/31  06:00:00,1077.02193566,36.0340700419,531.671686496,0.0,49.8407270682,199.362908273,2.18891381254,0.0,2.18891381254
 10/31  07:00:00,1165.99631479,28.2099077133,529.970902728,0.0,149.522181205,199.362908273,4.39898391813,0.0303092327555,4.36867468537
 10/31  08:00:00,1669.88192397,32.7873063181,506.656195947,0.0,448.566543614,448.566543614,8.74598172147,0.0,8.74598172147
 10/31  09:00:00,1621.37905092,36.573622361,491.032490127,0.0,448.566543614,448.566543614,8.75115614151,0.0,8.75115614151
 10/31  10:00:00,1570.15357207,37.5887484722,487.680305269,0.0,448.566543614,448.566543614,8.75404915394,0.0,8.75404915394
 10/31  11:00:00,1572.08102107,38.6346130665,488.55891993,0.0,448.566543614,448.566543614,10.956044161,0.0,10.956044161
 10/31  12:00:00,1523.4246204,35.6290600094,492.745088864,0.0,448.566543614,398.725816546,13.1686325865,0.0,13.1686325865
 10/31  13:00:00,1572.62592379,41.1072867501,486.628540339,0.0,448.566543614,448.566543614,13.1592014871,0.0,13.1592014871
 10/31  14:00:00,1570.92165573,41.7293381576,484.309655613,0.0,448.566543614,448.566543614,6.56357326875,0.0,6.56357326875
 10/31  15:00:00,1569.03461657,42.4048742714,481.747450775,0.0,448.566543614,448.566543614,8.7430656131,0.0,8.7430656131
 10/31  16:00:00,1617.46336563,41.700276105,481.987921036,0.0,448.566543614,448.566543614,10.9479959512,0.0,10.9479959512
 10/31  17:00:00,1507.95363538,36.0961051165,490.944631366,0.0,348.885089477,398.725816546,4.37565082422,0.0,4.37565082422
 10/31  18:00:00,1342.8750855,29.0976841318,506.598267796,0.0,249.203635341,299.044362409,6.54546031101,0.0,6.54546031101
 10/31  19:00:00,1346.38245382,28.4765975364,509.542346132,0.0,249.203635341,299.044362409,2.19229384731,0.0,2.19229384731
 10/31  20:00:00,1199.68068576,28.2099077133,512.62870661,0.0,149.522181205,249.203635341,4.36683499384,0.0,4.36683499384
 10/31  21:00:00,1178.02111023,28.2099077133,515.416866597,0.0,149.522181205,249.203635341,2.1893379025,0.0,2.1893379025
 10/31  22:00:00,349.356283315,0.0,0.0,0.0,49.8407270682,199.362908273,2.18795575914,0.0,2.18795575914
 10/31  23:00:00,299.991523312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789787468,0.0,2.18789787468
 10/31  24:00:00,287.769324918,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  01:00:00,287.769329169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784483503,0.0,2.18784483503
 11/01  02:00:00,287.769327814,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  03:00:00,287.769327974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797865621,0.0,2.18797865621
 11/01  04:00:00,299.991526868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792505856,0.0,2.18792505856
 11/01  05:00:00,349.357400443,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927553938,0.0,2.18927553938
 11/01  06:00:00,1073.08552581,33.1804444458,530.585929711,0.0,49.8407270682,199.362908273,6.29412983146,4.10526452814,2.18886530332
 11/01  07:00:00,1172.3540511,28.2099077133,536.319047024,0.0,149.522181205,199.362908273,17.6491485672,13.2805249498,4.36862361736
 11/01  08:00:00,1690.52324566,31.9836477928,528.101133993,0.0,448.566543614,448.566543614,6.59961475191,0.0341034854926,6.56551126642
 11/01  09:00:00,1636.74079203,35.783800005,507.184032049,0.0,448.566543614,448.566543614,10.9349342955,0.0,10.9349342955
 11/01  10:00:00,1573.33228824,40.1860195488,488.261729428,0.0,448.566543614,448.566543614,8.75427081344,0.0,8.75427081344
 11/01  11:00:00,1566.76851628,43.9011380617,477.979864877,0.0,448.566543614,448.566543614,10.9564938265,0.0,10.9564938265
 11/01  12:00:00,1521.50807141,38.8735377174,487.584032651,0.0,448.566543614,398.725816546,13.1694166541,0.0,13.1694166541
 11/01  13:00:00,1569.1388847,46.6201583612,477.628602931,0.0,448.566543614,448.566543614,13.1601353695,0.0,13.1601353695
 11/01  14:00:00,1568.0490973,47.652597357,475.513816896,0.0,448.566543614,448.566543614,6.56403927042,0.0,6.56403927042
 11/01  15:00:00,1567.47206762,47.610698853,474.979059035,0.0,448.566543614,448.566543614,8.7426835223,0.0,8.7426835223
 11/01  16:00:00,1616.75820543,46.5376119108,476.445403133,0.0,448.566543614,448.566543614,10.9490244118,0.0,10.9490244118
 11/01  17:00:00,1507.92879778,39.3456206214,487.67026266,0.0,348.885089477,398.725816546,4.37437280176,0.0,4.37437280176
 11/01  18:00:00,1353.42582314,30.459774755,515.786903654,0.0,249.203635341,299.044362409,6.54642468823,0.0,6.54642468823
 11/01  19:00:00,1363.25793716,29.5158604418,525.378558321,0.0,249.203635341,299.044362409,2.19249867394,0.0,2.19249867394
 11/01  20:00:00,1219.31911523,28.6853575094,531.791676652,0.0,149.522181205,249.203635341,4.36726744477,0.0,4.36726744477
 11/01  21:00:00,1203.38808011,28.3224209105,540.671319225,0.0,149.522181205,249.203635341,2.18926786884,0.0,2.18926786884
 11/01  22:00:00,349.356285656,0.0,0.0,0.0,49.8407270682,199.362908273,2.1879785165,0.0,2.1879785165
 11/01  23:00:00,299.991526651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792450247,0.0,2.18792450247
 11/01  24:00:00,287.76932727,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  01:00:00,287.769331579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787516196,0.0,2.18787516196
 11/02  02:00:00,287.769331305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801340209,0.0,2.18801340209
 11/02  03:00:00,287.769330013,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  04:00:00,299.991529473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796385872,0.0,2.18796385872
 11/02  05:00:00,349.357404915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923061677,0.0,2.18923061677
 11/02  06:00:00,1072.37759295,33.6429838472,529.41748,0.0,49.8407270682,199.362908273,3.49200148874,1.30314708431,2.18885440443
 11/02  07:00:00,1177.25036805,28.2099077133,541.218728787,0.0,149.522181205,199.362908273,12.9823568868,8.61319714099,4.36915974579
 11/02  08:00:00,1683.00938253,33.8144186237,518.756506983,0.0,448.566543614,448.566543614,8.74779792604,0.0,8.74779792604
 11/02  09:00:00,1621.16215414,39.8785199392,487.510654879,0.0,448.566543614,448.566543614,8.75260366701,0.0,8.75260366701
 11/02  10:00:00,1567.00028332,44.7095778557,477.406142594,0.0,448.566543614,448.566543614,8.75442854139,0.0,8.75442854139
 11/02  11:00:00,1567.23354592,46.109576109,476.236430195,0.0,448.566543614,448.566543614,10.9569179834,0.0,10.9569179834
 11/02  12:00:00,1519.57705575,41.8096511465,482.71687673,0.0,448.566543614,398.725816546,13.1719815008,0.0,13.1719815008
 11/02  13:00:00,1569.52627071,47.5544831784,477.081642011,0.0,448.566543614,448.566543614,13.1628228009,0.0,13.1628228009
 11/02  14:00:00,1569.2865086,49.3931360705,475.010665269,0.0,448.566543614,448.566543614,8.74508098421,0.0,8.74508098421
 11/02  15:00:00,1572.71138499,52.2354494785,475.593605556,0.0,448.566543614,448.566543614,6.56205288107,0.0,6.56205288107
 11/02  16:00:00,1621.55892637,53.3958870779,474.387827176,0.0,448.566543614,448.566543614,10.9486822189,0.0,10.9486822189
 11/02  17:00:00,1505.94932725,41.5994129049,483.436988796,0.0,348.885089477,398.725816546,6.55288748174,0.0,6.55288748174
 11/02  18:00:00,1339.60763377,31.9568096849,500.471667281,0.0,249.203635341,299.044362409,4.37016099802,0.0,4.37016099802
 11/02  19:00:00,1344.19561388,30.4172048656,505.41488067,0.0,249.203635341,299.044362409,4.36521971294,0.0,4.36521971294
 11/02  20:00:00,1196.85092911,29.4704808344,508.538358308,0.0,149.522181205,249.203635341,4.36699676836,0.0,4.36699676836
 11/02  21:00:00,1177.38050114,29.0995871829,513.886569263,0.0,149.522181205,249.203635341,2.18941595621,0.0,2.18941595621
 11/02  22:00:00,443.253749631,2.84708205317,74.6640006879,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/02  23:00:00,539.364967851,8.97902529446,193.370958726,0.0,24.9203635341,199.362908273,2.18794800557,0.0,2.18794800557
 11/02  24:00:00,287.769331237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799223563,0.0,2.18799223563
 11/03  01:00:00,287.769332763,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  02:00:00,287.769334372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794957625,0.0,2.18794957625
 11/03  03:00:00,287.769333495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790403707,0.0,2.18790403707
 11/03  04:00:00,299.991530782,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  05:00:00,349.357409182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918235278,0.0,2.18918235278
 11/03  06:00:00,1098.80408426,37.3874645566,552.10042911,0.0,49.8407270682,199.362908273,2.18887124123,0.0,2.18887124123
 11/03  07:00:00,1156.372368,28.2117749521,520.345079495,0.0,149.522181205,199.362908273,4.36899477474,0.0,4.36899477474
 11/03  08:00:00,1660.30620201,35.567354207,494.300371602,0.0,448.566543614,448.566543614,8.74769091199,0.0,8.74769091199
 11/03  09:00:00,1623.09219937,39.5976480319,489.721550125,0.0,448.566543614,448.566543614,8.75260519724,0.0,8.75260519724
 11/03  10:00:00,1578.29849709,43.9609603431,489.452952896,0.0,448.566543614,448.566543614,8.75444514622,0.0,8.75444514622
 11/03  11:00:00,1582.58649499,50.4472964911,487.285342497,0.0,448.566543614,448.566543614,10.9557349198,0.0,10.9557349198
 11/03  12:00:00,1528.07475586,45.0974066022,487.92677773,0.0,448.566543614,398.725816546,13.1763956864,0.0,13.1763956864
 11/03  13:00:00,1582.43584444,50.7134237611,486.855865615,0.0,448.566543614,448.566543614,13.1672238883,0.0,13.1672238883
 11/03  14:00:00,1586.84938483,53.1691914817,489.641456536,0.0,448.566543614,448.566543614,8.74575185996,0.0,8.74575185996
 11/03  15:00:00,1588.56385823,53.1973169593,492.107639492,0.0,448.566543614,448.566543614,8.74249699915,0.0,8.74249699915
 11/03  16:00:00,1633.62403335,49.2957239117,491.659398988,0.0,448.566543614,448.566543614,8.76449332521,0.0,8.76449332521
 11/03  17:00:00,1514.17869626,41.1816690111,492.397732149,0.0,348.885089477,398.725816546,6.55265838356,0.0,6.55265838356
 11/03  18:00:00,1337.82563868,32.392554568,498.253916083,0.0,249.203635341,299.044362409,4.37033393846,0.0,4.37033393846
 11/03  19:00:00,1340.49656913,30.6605272811,501.472507519,0.0,249.203635341,299.044362409,4.36527179641,0.0,4.36527179641
 11/03  20:00:00,1192.27275499,29.2476676854,504.182987122,0.0,149.522181205,249.203635341,4.36688941366,0.0,4.36688941366
 11/03  21:00:00,1169.56902267,28.9973022904,506.177372033,0.0,149.522181205,249.203635341,2.18935130218,0.0,2.18935130218
 11/03  22:00:00,585.815821288,8.97902529446,190.457050658,0.0,49.8407270682,199.362908273,2.1878770964,0.0,2.1878770964
 11/03  23:00:00,533.622222316,7.48467460596,190.683395845,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  24:00:00,532.929324987,8.97902529446,199.157511675,0.0,24.9203635341,199.362908273,2.18802043228,0.0,2.18802043228
 11/04  01:00:00,585.023122141,12.6473226447,280.059179114,0.0,24.9203635341,149.522181205,2.18798112198,0.0,2.18798112198
 11/04  02:00:00,237.928608003,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/04  03:00:00,237.928609511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793864943,0.0,2.18793864943
 11/04  04:00:00,250.150807325,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878972043,0.0,2.1878972043
 11/04  05:00:00,274.596322177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936541889,0.0,2.18936541889
 11/04  06:00:00,1108.52919687,36.725179212,562.487824297,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/04  07:00:00,1048.63364514,28.2099077133,512.292654229,0.0,49.8407270682,199.362908273,4.36142050131,0.0,4.36142050131
 11/04  08:00:00,1267.38583869,28.7472733737,506.933354729,0.0,249.203635341,249.203635341,2.19248965344,0.0,2.19248965344
 11/04  09:00:00,1229.05532376,29.9121435008,504.102322404,0.0,249.203635341,249.203635341,6.54632634138,0.0,6.54632634138
 11/04  10:00:00,1178.75331549,30.794702518,501.807292952,0.0,249.203635341,249.203635341,4.36835271076,0.0,4.36835271076
 11/04  11:00:00,1178.50695549,31.7355602718,500.618581959,0.0,249.203635341,249.203635341,5.83540641536,0.0,5.83540641536
 11/04  12:00:00,1178.48280006,32.2736801816,500.057426555,0.0,249.203635341,249.203635341,5.08203048625,0.0,5.08203048625
 11/04  13:00:00,1179.60131346,31.3661062082,502.083886485,0.0,249.203635341,249.203635341,4.36873842837,0.0,4.36873842837
 11/04  14:00:00,931.2770062,29.6034359267,504.727379435,0.0,74.7610906023,174.442544739,4.36515562777,0.0,4.36515562777
 11/04  15:00:00,933.23939732,29.1690620777,507.124891164,0.0,74.7610906023,174.442544739,2.19156091372,0.0,2.19156091372
 11/04  16:00:00,981.315627302,28.9370952987,506.543922007,0.0,74.7610906023,174.442544739,4.36425878034,0.0,4.36425878034
 11/04  17:00:00,944.368428822,28.7089175839,507.922012515,0.0,24.9203635341,149.522181205,2.18883881505,0.0,2.18883881505
 11/04  18:00:00,322.298135442,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/04  19:00:00,323.484740128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885164772,0.0,2.18885164772
 11/04  20:00:00,323.484740505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886450381,0.0,2.18886450381
 11/04  21:00:00,299.041091537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963829151,0.0,2.18963829151
 11/04  22:00:00,274.595203256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793632554,0.0,2.18793632554
 11/04  23:00:00,250.150806726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789528399,0.0,2.18789528399
 11/04  24:00:00,237.928608535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  01:00:00,237.928238723,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874794073,0.0,2.1874794073
 11/05  02:00:00,237.928236906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928238716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747996991,0.0,2.18747996991
 11/05  04:00:00,250.150434865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  05:00:00,274.595952686,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884244814,0.0,2.1884244814
 11/05  06:00:00,323.483623301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756272668,0.0,2.18756272668
 11/05  07:00:00,322.297017082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,296.666018804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756370387,0.0,2.18756370387
 11/05  09:00:00,625.321051799,12.5800585083,288.789332604,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  10:00:00,724.589828488,13.3944979889,405.015223351,0.0,24.9203635341,149.522181205,2.18756519114,0.0,2.18756519114
 11/05  11:00:00,701.51632548,12.8147879752,383.399185673,0.0,24.9203635341,149.522181205,2.18852392198,0.0,2.18852392198
 11/05  12:00:00,884.674192193,22.2754667643,544.623250782,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  13:00:00,806.817878295,18.3757792814,475.122860828,0.0,24.9203635341,149.522181205,4.35981654341,0.0,4.35981654341
 11/05  14:00:00,885.583146299,22.7190890225,545.119236601,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  15:00:00,800.886857721,18.6240285737,468.974433007,0.0,24.9203635341,149.522181205,2.18755155348,0.0,2.18755155348
 11/05  16:00:00,933.725724006,22.550697334,544.571417748,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  17:00:00,888.85538997,18.4073602744,471.635571655,0.0,24.9203635341,149.522181205,2.18755289147,0.0,2.18755289147
 11/05  18:00:00,946.778506204,19.480820291,501.344947124,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  19:00:00,819.817393051,15.474452081,403.771130887,0.0,24.9203635341,149.522181205,2.18755423095,0.0,2.18755423095
 11/05  20:00:00,729.086373082,8.11049847792,310.78122628,0.0,24.9203635341,149.522181205,2.18755543953,0.0,2.18755543953
 11/05  21:00:00,526.196067895,4.69446712646,168.901210801,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  22:00:00,274.594831587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18748382569,0.0,2.18748382569
 11/05  23:00:00,250.150435937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18748172399,0.0,2.18748172399
 11/05  24:00:00,237.92823753,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.769342285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789820763,0.0,2.18789820763
 11/06  02:00:00,287.769340593,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  03:00:00,287.769341721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18785585922,0.0,2.18785585922
 11/06  04:00:00,287.769342099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802100906,0.0,2.18802100906
 11/06  05:00:00,299.99153823,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  06:00:00,349.35742133,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922983516,0.0,2.18922983516
 11/06  07:00:00,1051.98633331,34.2042692214,534.096862837,0.0,49.8407270682,199.362908273,2.18896197741,0.0,2.18896197741
 11/06  08:00:00,1157.02678965,28.2099077133,546.632330347,0.0,149.522181205,199.362908273,4.37993076266,0.0113689110007,4.36856185166
 11/06  09:00:00,1684.05320297,33.051800174,520.562870662,0.0,448.566543614,448.566543614,8.74713973878,0.0,8.74713973878
 11/06  10:00:00,1630.05404802,37.6623385413,498.618650015,0.0,448.566543614,448.566543614,8.75251637569,0.0,8.75251637569
 11/06  11:00:00,1571.02522398,43.8888928493,482.25168873,0.0,448.566543614,448.566543614,10.9391243513,0.0,10.9391243513
 11/06  12:00:00,1569.69222928,45.2945655667,479.51002848,0.0,448.566543614,448.566543614,10.958197437,0.0,10.958197437
 11/06  13:00:00,1525.75180402,41.6108073151,489.09034393,0.0,448.566543614,398.725816546,13.1708653009,0.0,13.1708653009
 11/06  14:00:00,1572.85950261,47.5640834953,480.405157332,0.0,448.566543614,448.566543614,13.1632281532,0.0,13.1632281532
 11/06  15:00:00,1566.41882274,50.5368398853,470.999210017,0.0,448.566543614,448.566543614,6.56399593254,0.0,6.56399593254
 11/06  16:00:00,1563.00709869,52.0341208494,466.090580414,0.0,448.566543614,448.566543614,8.74442269173,0.0,8.74442269173
 11/06  17:00:00,1613.2313887,49.5959223018,469.860162819,0.0,448.566543614,448.566543614,10.9507014834,0.0,10.9507014834
 11/06  18:00:00,1537.03039077,38.3419317977,492.144477655,0.0,348.885089477,398.725816546,6.55320760483,0.0,6.55320760483
 11/06  19:00:00,1377.72610748,30.6992920446,514.216615047,0.0,249.203635341,299.044362409,4.37040259523,0.0,4.37040259523
 11/06  20:00:00,1359.0803904,29.8844503531,520.832380592,0.0,249.203635341,299.044362409,4.36497721769,0.0,4.36497721769
 11/06  21:00:00,1215.95323856,28.9512400225,528.159872692,0.0,149.522181205,249.203635341,4.36735601568,0.0,4.36735601568
 11/06  22:00:00,1195.7528994,28.5596831303,532.798855155,0.0,149.522181205,249.203635341,2.18929107923,0.0,2.18929107923
 11/06  23:00:00,349.356297317,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/06  24:00:00,299.99153949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801058108,0.0,2.18801058108
 11/07  01:00:00,287.769344502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798233172,0.0,2.18798233172
 11/07  02:00:00,287.769342942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  03:00:00,287.769344399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795270367,0.0,2.18795270367
 11/07  04:00:00,287.769344389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792326212,0.0,2.18792326212
 11/07  05:00:00,299.991540752,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  06:00:00,349.357425408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942389558,0.0,2.18942389558
 11/07  07:00:00,1054.13937162,33.938529006,536.515419185,0.0,49.8407270682,199.362908273,2.49116418946,0.302163158612,2.18900103085
 11/07  08:00:00,1143.27008807,29.0062207321,532.078805788,0.0,149.522181205,199.362908273,5.07194239249,0.702982227895,4.36896016459
 11/07  09:00:00,1660.05834349,41.5645367155,488.055255623,0.0,448.566543614,448.566543614,8.74723395816,0.0,8.74723395816
 11/07  10:00:00,1616.79309091,47.5106376012,475.509374802,0.0,448.566543614,448.566543614,8.7524847463,0.0,8.7524847463
 11/07  11:00:00,1567.40414226,48.1063384726,474.413141962,0.0,448.566543614,448.566543614,10.9392053245,0.0,10.9392053245
 11/07  12:00:00,1566.82601812,47.8537235673,474.084635413,0.0,448.566543614,448.566543614,10.9584586614,0.0,10.9584586614
 11/07  13:00:00,1518.78732721,43.1073409525,480.629304652,0.0,448.566543614,398.725816546,13.1714156334,0.0,13.1714156334
