Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/07  14:00:00,1567.30955838,49.7315297567,472.687740211,0.0,448.566543614,448.566543614,13.1639305467,0.0,13.1639305467
 11/07  15:00:00,1565.17622368,53.61956555,466.673866671,0.0,448.566543614,448.566543614,6.56433615332,0.0,6.56433615332
 11/07  16:00:00,1565.87507989,55.5575217938,465.43514255,0.0,448.566543614,448.566543614,8.74494274114,0.0,8.74494274114
 11/07  17:00:00,1619.11771599,54.3681426513,470.974247321,0.0,448.566543614,448.566543614,10.9501296793,0.0,10.9501296793
 11/07  18:00:00,1530.76414712,41.4661059125,482.754047236,0.0,348.885089477,398.725816546,6.55368464926,0.0,6.55368464926
 11/07  19:00:00,1365.88108943,32.2979584003,500.77292064,0.0,249.203635341,299.044362409,4.37072934711,0.0,4.37072934711
 11/07  20:00:00,1345.79771419,30.9470856647,506.48706164,0.0,249.203635341,299.044362409,4.36530646268,0.0,4.36530646268
 11/07  21:00:00,1202.16158834,29.8121024717,513.507350089,0.0,149.522181205,249.203635341,4.36657644853,0.0,4.36657644853
 11/07  22:00:00,1179.97927438,29.3997806308,516.185128743,0.0,149.522181205,249.203635341,2.18946262064,0.0,2.18946262064
 11/07  23:00:00,584.791122425,8.97902529446,189.432342773,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/07  24:00:00,423.367152507,4.48951264723,100.374371376,0.0,24.9203635341,199.362908273,2.18799191146,0.0,2.18799191146
 11/08  01:00:00,287.769347111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796717214,0.0,2.18796717214
 11/08  02:00:00,287.769345636,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  03:00:00,287.769346384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794145135,0.0,2.18794145135
 11/08  04:00:00,287.769347168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791593422,0.0,2.18791593422
 11/08  05:00:00,299.991543363,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  06:00:00,349.357429192,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933068028,0.0,2.18933068028
 11/08  07:00:00,1061.80730363,34.9788473373,543.143248086,0.0,49.8407270682,199.362908273,2.18901928774,0.0,2.18901928774
 11/08  08:00:00,1142.28852963,28.5675963564,531.536370469,0.0,149.522181205,199.362908273,4.3688740334,0.0,4.3688740334
 11/08  09:00:00,1659.53459407,40.1301903211,488.965837628,0.0,448.566543614,448.566543614,8.74803052276,0.0,8.74803052276
 11/08  10:00:00,1617.96512771,47.3475806667,476.844448105,0.0,448.566543614,448.566543614,8.75360171214,0.0,8.75360171214
 11/08  11:00:00,1570.19645533,49.1489734948,476.162800569,0.0,448.566543614,448.566543614,10.9394379465,0.0,10.9394379465
 11/08  12:00:00,1567.51655606,48.902348143,473.72652366,0.0,448.566543614,448.566543614,10.9586228476,0.0,10.9586228476
 11/08  13:00:00,1517.52196824,44.8198220526,477.651438791,0.0,448.566543614,398.725816546,13.173684836,0.0,13.173684836
 11/08  14:00:00,1570.64086592,52.3540030765,473.396549541,0.0,448.566543614,448.566543614,13.1654591944,0.0,13.1654591944
 11/08  15:00:00,1570.53961065,55.1755384121,470.481259502,0.0,448.566543614,448.566543614,8.7456713774,0.0,8.7456713774
 11/08  16:00:00,1569.16326186,55.2872185088,468.993610762,0.0,448.566543614,448.566543614,6.56361354986,0.0,6.56361354986
 11/08  17:00:00,1617.07428499,51.6034255427,471.695507362,0.0,448.566543614,448.566543614,10.950911766,0.0,10.950911766
 11/08  18:00:00,1529.67702944,40.5120676275,482.620955604,0.0,348.885089477,398.725816546,6.55242011283,0.0,6.55242011283
 11/08  19:00:00,1365.21570754,32.1370325324,500.268454246,0.0,249.203635341,299.044362409,4.37091816622,0.0,4.37091816622
 11/08  20:00:00,1345.6414085,30.7524371936,506.525398005,0.0,249.203635341,299.044362409,4.36518238877,0.0,4.36518238877
 11/08  21:00:00,1202.35919052,29.5233508248,513.993696285,0.0,149.522181205,249.203635341,4.36748657066,0.0,4.36748657066
 11/08  22:00:00,1182.9416736,29.1422049518,519.40509955,0.0,149.522181205,249.203635341,2.1893413475,0.0,2.1893413475
 11/08  23:00:00,452.979455412,3.37213753908,82.9714577001,0.0,49.8407270682,199.362908273,2.18805825608,0.0,2.18805825608
 11/08  24:00:00,581.637920843,9.22582513706,221.313255237,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  01:00:00,287.769349189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803665811,0.0,2.18803665811
 11/09  02:00:00,287.769349496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801478315,0.0,2.18801478315
 11/09  03:00:00,287.769347939,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  04:00:00,287.769349322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799311752,0.0,2.18799311752
 11/09  05:00:00,299.991547247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797160243,0.0,2.18797160243
 11/09  06:00:00,349.35743347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948251991,0.0,2.18948251991
 11/09  07:00:00,1057.06491935,35.177755094,538.201952831,0.0,49.8407270682,199.362908273,2.18894046788,0.0,2.18894046788
 11/09  08:00:00,1140.40316505,29.5674955467,528.65109829,0.0,149.522181205,199.362908273,4.36920853421,0.0,4.36920853421
 11/09  09:00:00,1656.01126577,42.9554411924,482.617241827,0.0,448.566543614,448.566543614,8.74767429872,0.0,8.74767429872
 11/09  10:00:00,1619.0286043,42.6643470208,482.59114072,0.0,448.566543614,448.566543614,8.75372972545,0.0,8.75372972545
 11/09  11:00:00,1572.25865014,45.8086236104,481.565322556,0.0,448.566543614,448.566543614,8.75615400273,0.0,8.75615400273
 11/09  12:00:00,1575.60011665,47.5211084045,483.191295918,0.0,448.566543614,448.566543614,10.9587262369,0.0,10.9587262369
 11/09  13:00:00,1526.86332475,43.5468081566,488.265775294,0.0,448.566543614,398.725816546,13.1778011397,0.0,13.1778011397
 11/09  14:00:00,1578.76075845,50.8802353611,482.990184162,0.0,448.566543614,448.566543614,13.1696542706,0.0,13.1696542706
 11/09  15:00:00,1578.86204478,53.0728468601,480.906375327,0.0,448.566543614,448.566543614,8.74614398746,0.0,8.74614398746
 11/09  16:00:00,1574.91090423,50.6160145315,479.412442822,0.0,448.566543614,448.566543614,8.74440988639,0.0,8.74440988639
 11/09  17:00:00,1621.38630867,46.3082269414,481.302707101,0.0,448.566543614,448.566543614,10.9514176106,0.0,10.9514176106
 11/09  18:00:00,1532.80618553,38.2936491643,487.968515891,0.0,348.885089477,398.725816546,4.37634036058,0.0,4.37634036058
 11/09  19:00:00,1365.14227669,30.9626161237,501.369429656,0.0,249.203635341,299.044362409,6.54660290521,0.0,6.54660290521
 11/09  20:00:00,1345.59768555,29.8488890645,507.385215934,0.0,249.203635341,299.044362409,4.36514246609,0.0,4.36514246609
 11/09  21:00:00,1197.95531287,28.9662221604,510.146938369,0.0,149.522181205,249.203635341,2.19331376137,0.0,2.19331376137
 11/09  22:00:00,1174.81547342,28.6820000265,511.739100091,0.0,149.522181205,249.203635341,2.18949675504,0.0,2.18949675504
 11/09  23:00:00,349.356305878,0.0,0.0,0.0,49.8407270682,199.362908273,2.18805934778,0.0,2.18805934778
 11/09  24:00:00,299.991547674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799890976,0.0,2.18799890976
 11/10  01:00:00,287.769350933,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  02:00:00,287.769351438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798316768,0.0,2.18798316768
 11/10  03:00:00,287.769352293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796539207,0.0,2.18796539207
 11/10  04:00:00,287.769350773,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  05:00:00,299.991549332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794777796,0.0,2.18794777796
 11/10  06:00:00,349.357437707,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937596672,0.0,2.18937596672
 11/10  07:00:00,1061.06098962,38.4505186278,538.934664781,0.0,49.8407270682,199.362908273,2.188802227,0.0,2.188802227
 11/10  08:00:00,1125.69463921,28.8309640652,514.679094174,0.0,149.522181205,199.362908273,4.36917855517,0.0,4.36917855517
 11/10  09:00:00,1660.7027662,42.8968767973,487.367287224,0.0,448.566543614,448.566543614,8.74907096871,0.0,8.74907096871
 11/10  10:00:00,1628.696368,48.8291749982,486.094053569,0.0,448.566543614,448.566543614,8.75464210824,0.0,8.75464210824
 11/10  11:00:00,1583.23478063,51.5024888305,487.002139349,0.0,448.566543614,448.566543614,10.0913982446,0.0,10.0913982446
 11/10  12:00:00,1585.48927079,51.4430974333,489.938710572,0.0,448.566543614,448.566543614,11.8081946069,0.0,11.8081946069
 11/10  13:00:00,1530.63541952,46.2866882141,489.608492938,0.0,448.566543614,398.725816546,13.1726128478,0.0,13.1726128478
 11/10  14:00:00,1585.44507202,53.9818500146,486.925326743,0.0,448.566543614,448.566543614,13.1655839693,0.0,13.1655839693
 11/10  15:00:00,1590.29267914,56.6153094593,490.512432124,0.0,448.566543614,448.566543614,8.74626893111,0.0,8.74626893111
 11/10  16:00:00,1590.32160486,54.0166546833,493.751821381,0.0,448.566543614,448.566543614,6.56332126538,0.0,6.56332126538
 11/10  17:00:00,1632.20536419,49.3497640139,490.22538978,0.0,448.566543614,448.566543614,10.9522031135,0.0,10.9522031135
 11/10  18:00:00,1538.23571038,40.802566088,490.965565415,0.0,348.885089477,398.725816546,6.55316738492,0.0,6.55316738492
 11/10  19:00:00,1364.02575776,32.685459503,498.530057621,0.0,249.203635341,299.044362409,4.37085976422,0.0,4.37085976422
 11/10  20:00:00,1344.92629171,31.1839121068,505.378791237,0.0,249.203635341,299.044362409,4.36513060657,0.0,4.36513060657
 11/10  21:00:00,1204.00369226,29.4009739657,515.760558429,0.0,149.522181205,249.203635341,4.36748372668,0.0,4.36748372668
 11/10  22:00:00,1187.23259466,28.8799677498,523.958249777,0.0,149.522181205,249.203635341,2.18932943097,0.0,2.18932943097
 11/10  23:00:00,349.356308844,0.0,0.0,0.0,49.8407270682,199.362908273,2.18804747135,0.0,2.18804747135
 11/10  24:00:00,299.991548161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/11  01:00:00,237.928250519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751883888,0.0,2.18751883888
 11/11  02:00:00,237.928249668,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  03:00:00,237.928249988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18754242011,0.0,2.18754242011
 11/11  04:00:00,237.928250332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756621878,0.0,2.18756621878
 11/11  05:00:00,250.150447182,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  06:00:00,274.595974397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891042723,0.0,2.18891042723
 11/11  07:00:00,297.852634795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753829243,0.0,2.18753829243
 11/11  08:00:00,296.666029654,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666030899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756245926,0.0,2.18756245926
 11/11  10:00:00,471.228521189,4.8522084854,146.269201526,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  11:00:00,674.457555832,20.6583839792,341.998976034,0.0,24.9203635341,149.522181205,2.18758737469,0.0,2.18758737469
 11/11  12:00:00,629.335111802,17.9394198088,300.419825916,0.0,24.9203635341,149.522181205,2.18854855498,0.0,2.18854855498
 11/11  13:00:00,705.978606777,22.668829062,368.10192491,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  14:00:00,653.383999791,18.1540712803,324.352712903,0.0,24.9203635341,149.522181205,2.19001039056,0.0,2.19001039056
 11/11  15:00:00,737.546471626,22.0049328897,400.675542058,0.0,24.9203635341,149.522181205,2.18853651253,0.0,2.18853651253
 11/11  16:00:00,601.579232051,13.7264907847,292.030534418,0.0,24.9203635341,149.522181205,2.18759369517,0.0,2.18759369517
 11/11  17:00:00,456.333428454,7.47175344248,153.787505886,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  18:00:00,322.297031017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753741971,0.0,2.18753741971
 11/11  19:00:00,347.928029504,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  20:00:00,323.483635091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756178134,0.0,2.18756178134
 11/11  21:00:00,323.483634481,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  22:00:00,299.040368794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903827849,0.0,2.18903827849
 11/11  23:00:00,274.594843854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753409493,0.0,2.18753409493
 11/11  24:00:00,250.15044749,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  01:00:00,237.92825188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756100956,0.0,2.18756100956
 11/12  02:00:00,237.928252343,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875882702,0.0,2.1875882702
 11/12  03:00:00,237.928251274,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  04:00:00,237.928252755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18745502414,0.0,2.18745502414
 11/12  05:00:00,250.150448796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  06:00:00,274.595977582,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888726387,0.0,2.1888726387
 11/12  07:00:00,306.396303928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759558812,0.0,2.18759558812
 11/12  08:00:00,296.666031171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  09:00:00,296.666032993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746268501,0.0,2.18746268501
 11/12  10:00:00,259.999437853,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  11:00:00,211.110648145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749078271,0.0,2.18749078271
 11/12  12:00:00,467.10064075,9.46696194597,182.555957074,0.0,24.9203635341,149.522181205,2.18855690299,0.0,2.18855690299
 11/12  13:00:00,265.298362164,0.740399527799,25.3148940517,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  14:00:00,211.11253451,0.0,0.0,0.0,24.9203635341,149.522181205,4.35970685256,0.0,4.35970685256
 11/12  15:00:00,211.111401706,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  16:00:00,211.110648409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759272748,0.0,2.18759272748
 11/12  17:00:00,259.999438248,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,322.297032582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746003736,0.0,2.18746003736
 11/12  19:00:00,347.928032269,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874883127,0.0,2.1874883127
 11/12  20:00:00,323.483636276,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  21:00:00,323.483637204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751653359,0.0,2.18751653359
 11/12  22:00:00,299.040372577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883141435,0.0,2.18883141435
 11/12  23:00:00,274.594845306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  24:00:00,250.150450491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749733009,0.0,2.18749733009
 11/13  01:00:00,287.76935799,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/13  02:00:00,287.769359546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791598855,0.0,2.18791598855
 11/13  03:00:00,287.769359235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18759850007,0.0,2.18759850007
 11/13  04:00:00,287.76935791,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/13  05:00:00,299.991557294,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880967099,0.0,2.1880967099
 11/13  06:00:00,349.357449387,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945072438,0.0,2.18945072438
 11/13  07:00:00,875.261282634,32.3741962495,350.503302473,0.0,49.8407270682,199.362908273,216.253866705,214.065013654,2.18885305099
 11/13  08:00:00,935.688595328,28.2099077133,325.22407842,0.0,149.522181205,199.362908273,142.594704187,138.225806082,4.36889810484
 11/13  09:00:00,1499.85333635,31.0357693266,338.348362614,0.0,448.566543614,448.566543614,50.9496808911,42.1997643049,8.74991658614
 11/13  10:00:00,1512.56574891,34.5676967322,384.207995489,0.0,448.566543614,448.566543614,32.0475976281,23.2928319893,8.7547656388
 11/13  11:00:00,1512.41817844,37.5149279572,430.835830835,0.0,448.566543614,448.566543614,20.1112218889,11.3550963459,8.75612554305
 11/13  12:00:00,1547.2281446,38.9893539689,466.761878306,0.0,448.566543614,448.566543614,16.6521567841,3.50358083771,13.1485759464
 11/13  13:00:00,1532.13322406,34.697599172,503.881412386,0.0,448.566543614,398.725816546,14.6850730137,1.51059293332,13.1744800804
 11/13  14:00:00,1602.03723229,36.7674648834,520.398934141,0.0,448.566543614,448.566543614,13.1783631113,0.0113579180113,13.1670051933
 11/13  15:00:00,1599.46535125,36.9825564749,517.599898669,0.0,448.566543614,448.566543614,8.74665538323,0.0,8.74665538323
 11/13  16:00:00,1600.12641063,36.4766627536,518.767234235,0.0,448.566543614,448.566543614,6.56349168233,0.0,6.56349168233
 11/13  17:00:00,1649.7431303,36.6384234964,519.329244567,0.0,448.566543614,448.566543614,10.9533823008,0.0,10.9533823008
 11/13  18:00:00,1560.32228473,31.8738776077,513.360663536,0.0,348.885089477,398.725816546,6.56518058046,0.0113579194646,6.553822661
 11/13  19:00:00,1366.65468998,28.2821816176,505.650781145,0.0,249.203635341,299.044362409,7.87773163703,1.331117219,6.54661441803
 11/13  20:00:00,1323.18899938,28.2099077133,487.823427874,0.0,249.203635341,299.044362409,8.33663415459,6.14365875642,2.19297539816
 11/13  21:00:00,1157.9281617,28.2099077133,473.062066525,0.0,149.522181205,249.203635341,25.419882103,21.0524432576,4.36743884536
 11/13  22:00:00,1127.41414142,28.2099077133,468.046414254,0.0,149.522181205,249.203635341,34.2318610493,32.0425722035,2.18928884578
 11/13  23:00:00,349.356316279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18810305633,0.0,2.18810305633
 11/13  24:00:00,299.991557125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800023409,0.0,2.18800023409
 11/14  01:00:00,287.769360277,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  02:00:00,287.769361657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800009927,0.0,2.18800009927
 11/14  03:00:00,287.769361693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799766629,0.0,2.18799766629
 11/14  04:00:00,287.769360253,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  05:00:00,299.991559453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799537789,0.0,2.18799537789
 11/14  06:00:00,349.357453367,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895504357,0.0,2.1895504357
 11/14  07:00:00,986.738254244,32.0943390035,463.277598802,0.0,49.8407270682,199.362908273,49.62878529,47.4398301028,2.18895518724
 11/14  08:00:00,1061.61591156,28.2099077133,454.720867129,0.0,149.522181205,199.362908273,37.9064225126,33.5372765839,4.3691459287
 11/14  09:00:00,1625.45304874,30.2809142302,466.644374456,0.0,448.566543614,448.566543614,10.7187050503,1.96874835482,8.74995669544
 11/14  10:00:00,1607.67280526,32.5716644661,481.488678234,0.0,448.566543614,448.566543614,9.31889395856,0.564667803611,8.75422615495
 11/14  11:00:00,1568.39900464,35.4990896099,488.015119487,0.0,448.566543614,448.566543614,10.9405917837,0.0,10.9405917837
 11/14  12:00:00,1577.65796248,37.3229798424,495.447162,0.0,448.566543614,448.566543614,10.9610656106,0.0,10.9610656106
 11/14  13:00:00,1523.79301314,33.8080810249,495.338008603,0.0,448.566543614,398.725816546,13.176166401,0.0,13.176166401
 11/14  14:00:00,1578.94807689,39.6493294975,494.980341194,0.0,448.566543614,448.566543614,13.1688399303,0.0,13.1688399303
 11/14  15:00:00,1579.90458985,40.9310544376,494.24922876,0.0,448.566543614,448.566543614,8.7467071897,0.0,8.7467071897
 11/14  16:00:00,1578.80705529,40.9717384109,493.09803331,0.0,448.566543614,448.566543614,8.74527846523,0.0,8.74527846523
 11/14  17:00:00,1621.20348318,38.9260480646,488.651239593,0.0,448.566543614,448.566543614,8.76624450877,0.0,8.76624450877
 11/14  18:00:00,1520.32127045,32.8276779729,473.209467204,0.0,348.885089477,398.725816546,6.5548510635,0.0,6.5548510635
 11/14  19:00:00,1314.34689811,28.6295501264,455.335485942,0.0,249.203635341,299.044362409,6.54695058892,0.0,6.54695058892
 11/14  20:00:00,1280.0906573,28.3169784247,447.456702119,0.0,249.203635341,299.044362409,4.36540467565,0.0,4.36540467565
 11/14  21:00:00,1121.37379136,28.2099077133,439.440233413,0.0,149.522181205,249.203635341,8.31856301177,3.95160911315,4.36695389862
 11/14  22:00:00,1086.89998894,28.2099077133,430.141336462,0.0,149.522181205,249.203635341,25.0925491792,22.9032121213,2.18933705789
 11/14  23:00:00,349.356317778,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/14  24:00:00,299.991559948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796493785,0.0,2.18796493785
 11/15  01:00:00,287.769363546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796791556,0.0,2.18796791556
 11/15  02:00:00,287.769363103,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  03:00:00,287.769364409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796927064,0.0,2.18796927064
 11/15  04:00:00,287.769363452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797076834,0.0,2.18797076834
 11/15  05:00:00,299.991560824,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  06:00:00,349.357457033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934223039,0.0,2.18934223039
 11/15  07:00:00,1007.49309979,32.19056028,483.370151846,0.0,49.8407270682,199.362908273,39.3459611881,37.1568899338,2.18907125423
 11/15  08:00:00,1113.57093641,28.2099077133,504.7687593,0.0,149.522181205,199.362908273,30.5973127285,26.2280156468,4.36929708165
 11/15  09:00:00,1680.28627942,31.1908990656,518.999361999,0.0,448.566543614,448.566543614,9.39423754482,0.644677375474,8.74956016934
 11/15  10:00:00,1649.90802772,36.7255734389,519.409225875,0.0,448.566543614,448.566543614,8.7547683998,0.0,8.7547683998
 11/15  11:00:00,1593.20606845,39.4742922579,508.84696203,0.0,448.566543614,448.566543614,10.941689718,0.0,10.941689718
 11/15  12:00:00,1592.18998394,40.7000982355,506.602037996,0.0,448.566543614,448.566543614,10.9605309828,0.0,10.9605309828
 11/15  13:00:00,1547.24430589,36.92577103,515.267628048,0.0,448.566543614,398.725816546,13.1795379619,0.0,13.1795379619
 11/15  14:00:00,1584.394244,40.698857108,498.804885459,0.0,448.566543614,448.566543614,13.1723351108,0.0,13.1723351108
 11/15  15:00:00,1579.54972711,41.2428534294,493.423951965,0.0,448.566543614,448.566543614,8.74666258863,0.0,8.74666258863
 11/15  16:00:00,1577.90809881,42.3312684638,490.694289601,0.0,448.566543614,448.566543614,8.74537333834,0.0,8.74537333834
 11/15  17:00:00,1628.31747123,40.654232764,493.887738548,0.0,448.566543614,448.566543614,10.953075348,0.0,10.953075348
 11/15  18:00:00,1565.10402123,34.0007166169,516.015542725,0.0,348.885089477,398.725816546,6.55392794927,0.0,6.55392794927
 11/15  19:00:00,1398.57282623,29.2274189731,536.535112927,0.0,249.203635341,299.044362409,4.37097431653,0.0,4.37097431653
 11/15  20:00:00,1370.66968245,28.89963249,533.406424185,0.0,249.203635341,299.044362409,4.36557516658,0.0,4.36557516658
 11/15  21:00:00,1226.29722926,28.2865759375,539.168451282,0.0,149.522181205,249.203635341,4.36701752399,0.0,4.36701752399
 11/15  22:00:00,1209.14295333,28.2099077133,546.538605285,0.0,149.522181205,249.203635341,2.25003640431,0.0606757160362,2.18936068827
 11/15  23:00:00,349.356320154,0.0,0.0,0.0,49.8407270682,199.362908273,2.18798574008,0.0,2.18798574008
 11/15  24:00:00,299.99156058,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/16  01:00:00,287.769366526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799128866,0.0,2.18799128866
 11/16  02:00:00,287.7693657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799622598,0.0,2.18799622598
 11/16  03:00:00,287.769365184,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/16  04:00:00,287.769366561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800134037,0.0,2.18800134037
 11/16  05:00:00,299.991563568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800657465,0.0,2.18800657465
 11/16  06:00:00,349.35746028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937995121,0.0,2.18937995121
 11/16  07:00:00,1056.81402824,33.1631890345,531.41930637,0.0,49.8407270682,199.362908273,3.66167434442,3.64167434442,0.02
 11/16  08:00:00,1155.6891276,28.3284456786,545.173400226,0.0,149.522181205,199.362908273,10.205921829,3.66169045022,6.5442313788
 11/16  09:00:00,1680.09354144,32.8707332496,516.78410733,0.0,448.566543614,448.566543614,8.74887948675,0.0,8.74887948675
 11/16  10:00:00,1623.71433925,37.1615921045,492.779501547,0.0,448.566543614,448.566543614,8.7555775517,0.0,8.7555775517
 11/16  11:00:00,1571.92234647,38.5472858636,488.490222601,0.0,448.566543614,448.566543614,8.75727357018,0.0,8.75727357018
 11/16  12:00:00,1570.93678831,40.4150336903,485.633885155,0.0,448.566543614,448.566543614,10.9596821654,0.0,10.9596821654
 11/16  13:00:00,1521.92118058,39.6222276945,487.248019587,0.0,448.566543614,398.725816546,15.369224381,0.0,15.369224381
 11/16  14:00:00,1570.6507676,45.4799096422,480.280339906,0.0,448.566543614,448.566543614,13.166462041,0.0,13.166462041
 11/16  15:00:00,1569.66348309,44.9483631778,479.832180186,0.0,448.566543614,448.566543614,8.74742450658,0.0,8.74742450658
 11/16  16:00:00,1569.03264109,45.2426505698,478.907430686,0.0,448.566543614,448.566543614,6.56446081999,0.0,6.56446081999
 11/16  17:00:00,1618.30164572,43.9613362369,480.56478561,0.0,448.566543614,448.566543614,10.9536398596,0.0,10.9536398596
 11/16  18:00:00,1544.13931065,35.6527340655,493.398804455,0.0,348.885089477,398.725816546,6.5543594541,0.0,6.5543594541
 11/16  19:00:00,1376.31926577,29.4835035988,514.025459154,0.0,249.203635341,299.044362409,6.54679049604,0.0,6.54679049604
 11/16  20:00:00,1356.27486469,29.0385131775,518.872719509,0.0,249.203635341,299.044362409,2.19233847472,0.0,2.19233847472
 11/16  21:00:00,1205.13909359,28.4620941657,517.834790684,0.0,149.522181205,249.203635341,4.36761833314,0.0,4.36761833314
 11/16  22:00:00,1185.31899104,28.2408740593,522.683716448,0.0,149.522181205,249.203635341,2.18936268748,0.0,2.18936268748
 11/16  23:00:00,349.356323277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808239998,0.0,2.18808239998
 11/16  24:00:00,299.991564407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808698707,0.0,2.18808698707
 11/17  01:00:00,287.769367379,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  02:00:00,287.769368533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809789947,0.0,2.18809789947
 11/17  03:00:00,287.76936891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810656752,0.0,2.18810656752
 11/17  04:00:00,287.76936734,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  05:00:00,299.991566266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811536141,0.0,2.18811536141
 11/17  06:00:00,349.357464417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940310184,0.0,2.18940310184
 11/17  07:00:00,1067.67160391,34.3541612622,541.088253399,0.0,49.8407270682,199.362908273,2.58130188288,0.392195569448,2.18910631344
 11/17  08:00:00,1139.06121694,28.2561254357,528.620413829,0.0,149.522181205,199.362908273,4.41508617836,0.0455097742203,4.36957640414
 11/17  09:00:00,1662.04284625,35.5891576286,496.014968495,0.0,448.566543614,448.566543614,8.75083982635,0.0,8.75083982635
 11/17  10:00:00,1620.70995109,42.0059023448,484.930784681,0.0,448.566543614,448.566543614,8.75445878212,0.0,8.75445878212
 11/17  11:00:00,1574.1283497,46.6284998026,482.614999896,0.0,448.566543614,448.566543614,10.9415146073,0.0,10.9415146073
 11/17  12:00:00,1571.89301179,47.3684651841,479.63665589,0.0,448.566543614,448.566543614,10.9606824358,0.0,10.9606824358
 11/17  13:00:00,1520.74471338,43.0916088379,482.602144593,0.0,448.566543614,398.725816546,13.1801853975,0.0,13.1801853975
 11/17  14:00:00,1570.66257237,49.5947679965,476.177251247,0.0,448.566543614,448.566543614,13.1732826837,0.0,13.1732826837
 11/17  15:00:00,1569.97212349,52.5983491512,472.49082258,0.0,448.566543614,448.566543614,8.74724171738,0.0,8.74724171738
 11/17  16:00:00,1570.16089853,52.4771576154,472.801168745,0.0,448.566543614,448.566543614,8.74609553799,0.0,8.74609553799
 11/17  17:00:00,1617.69968389,48.43696227,475.487181091,0.0,448.566543614,448.566543614,10.9533698628,0.0,10.9533698628
 11/17  18:00:00,1540.78536317,38.6284231932,487.069153308,0.0,348.885089477,398.725816546,6.55464060594,0.0,6.55464060594
 11/17  19:00:00,1365.16483065,30.9489082047,501.405608922,0.0,249.203635341,299.044362409,4.37146330568,0.0,4.37146330568
 11/17  20:00:00,1343.51612867,30.126950986,505.025538057,0.0,249.203635341,299.044362409,4.36555126911,0.0,4.36555126911
 11/17  21:00:00,1197.02993674,29.2777865613,508.909933362,0.0,149.522181205,249.203635341,4.36755189384,0.0,4.36755189384
 11/17  22:00:00,1175.36876142,28.9107533439,512.063603854,0.0,149.522181205,249.203635341,2.18932655333,0.0,2.18932655333
 11/17  23:00:00,349.356325504,0.0,0.0,0.0,49.8407270682,199.362908273,2.18804824276,0.0,2.18804824276
 11/17  24:00:00,299.991564962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/18  01:00:00,237.928643692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806074518,0.0,2.18806074518
 11/18  02:00:00,237.92864393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807295438,0.0,2.18807295438
 11/18  03:00:00,237.928642459,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  04:00:00,237.928643682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808533464,0.0,2.18808533464
 11/18  05:00:00,250.150841812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809782795,0.0,2.18809782795
 11/18  06:00:00,274.59637731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939002806,0.0,2.18939002806
 11/18  07:00:00,1060.31643935,33.6749544232,534.412549118,0.0,49.8407270682,199.362908273,2.22695701943,0.0379248282358,2.1890321912
 11/18  08:00:00,1056.46748638,28.2296322074,545.7372796,0.0,49.8407270682,199.362908273,2.76753254899,0.576459104416,2.19107344458
 11/18  09:00:00,1300.01953539,29.8017712596,538.512449614,0.0,249.203635341,249.203635341,4.3657745392,0.0,4.3657745392
 11/18  10:00:00,1250.35475946,30.4667143447,524.847043967,0.0,249.203635341,249.203635341,4.37110001543,0.0,4.37110001543
 11/18  11:00:00,1181.85756012,31.0480950878,504.658014484,0.0,249.203635341,249.203635341,4.36901926795,0.0,4.36901926795
 11/18  12:00:00,1178.81656737,32.9944268038,499.669169629,0.0,249.203635341,249.203635341,6.54970158713,0.0,6.54970158713
 11/18  13:00:00,1184.45516116,31.415725416,506.887605398,0.0,249.203635341,249.203635341,4.37030610564,0.0,4.37030610564
 11/18  14:00:00,1184.86977397,30.8038453416,507.91447797,0.0,249.203635341,249.203635341,6.54413873982,0.0,6.54413873982
 11/18  15:00:00,939.521101476,29.7069384769,512.867869288,0.0,74.7610906023,174.442544739,2.19293528572,0.0,2.19293528572
 11/18  16:00:00,943.46733658,29.9141101772,516.607691721,0.0,74.7610906023,174.442544739,4.36355690027,0.0,4.36355690027
 11/18  17:00:00,992.751894307,29.4398130055,517.477376028,0.0,74.7610906023,174.442544739,4.36456623325,0.0,4.36456623325
 11/18  18:00:00,986.632705169,28.3518439365,516.368647706,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  19:00:00,347.929184019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907939519,0.0,2.18907939519
 11/18  20:00:00,323.484788502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904498422,0.0,2.18904498422
 11/18  21:00:00,323.484788756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911642748,0.0,2.18911642748
 11/18  22:00:00,299.041153016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004421127,0.0,2.19004421127
 11/18  23:00:00,274.595237507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801017453,0.0,2.18801017453
 11/18  24:00:00,250.150841114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802302885,0.0,2.18802302885
 11/19  01:00:00,237.928264647,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  02:00:00,237.928265847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761677613,0.0,2.18761677613
 11/19  03:00:00,237.9282642,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  04:00:00,237.928265935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750670701,0.0,2.18750670701
 11/19  05:00:00,250.150462082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  06:00:00,274.596000246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887909089,0.0,2.18887909089
 11/19  07:00:00,306.396317064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753859673,0.0,2.18753859673
 11/19  08:00:00,296.66604446,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  09:00:00,712.940093634,16.4138926488,330.44117839,0.0,24.9203635341,149.522181205,2.18762537668,0.0,2.18762537668
 11/19  10:00:00,862.561661124,22.4894285221,487.51414504,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  11:00:00,702.00130828,18.4840808805,398.359658325,0.0,24.9203635341,149.522181205,2.18764620196,0.0,2.18764620196
 11/19  12:00:00,823.567335167,23.7605952469,496.136681514,0.0,24.9203635341,149.522181205,2.1886017511,0.0,2.1886017511
 11/19  13:00:00,697.848743491,19.5080075214,393.190408484,0.0,24.9203635341,149.522181205,2.18863427725,0.0,2.18863427725
 11/19  14:00:00,818.89950251,24.1608694561,491.079945324,0.0,24.9203635341,149.522181205,2.1901171502,0.0,2.1901171502
 11/19  15:00:00,693.217779355,19.0599110807,388.999538124,0.0,24.9203635341,149.522181205,2.18859472117,0.0,2.18859472117
 11/19  16:00:00,805.202796374,23.01789912,478.597945873,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  17:00:00,733.787978831,18.1693608022,381.669716032,0.0,24.9203635341,149.522181205,2.18761866554,0.0,2.18761866554
 11/19  18:00:00,925.046671795,22.242066345,479.89490719,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,743.061661417,13.4813716862,311.684213198,0.0,24.9203635341,149.522181205,2.18763951948,0.0,2.18763951948
 11/19  20:00:00,850.377244127,17.4344763602,408.325758718,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  21:00:00,620.194305234,10.0899398209,234.592524839,0.0,24.9203635341,149.522181205,2.18762802939,0.0,2.18762802939
 11/19  22:00:00,533.212087519,5.2563849714,168.342925466,0.0,24.9203635341,149.522181205,2.18912859132,0.0,2.18912859132
 11/19  23:00:00,274.594857668,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  24:00:00,250.150463392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756207722,0.0,2.18756207722
 11/20  01:00:00,287.769375264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811240677,0.0,2.18811240677
 11/20  02:00:00,287.769374176,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  03:00:00,287.769375656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813190034,0.0,2.18813190034
 11/20  04:00:00,287.769375345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795573641,0.0,2.18795573641
 11/20  05:00:00,299.99157187,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  06:00:00,349.357475088,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955940843,0.0,2.18955940843
 11/20  07:00:00,1068.34964234,34.7135843086,541.407143014,0.0,49.8407270682,199.362908273,2.18904478303,0.0,2.18904478303
 11/20  08:00:00,1149.23259654,28.6737216454,538.374203678,0.0,149.522181205,199.362908273,4.36931595659,0.0,4.36931595659
 11/20  09:00:00,1677.99660403,33.5461136683,514.011724073,0.0,448.566543614,448.566543614,8.75117064768,0.0,8.75117064768
 11/20  10:00:00,1623.21053986,40.3925210733,489.044705115,0.0,448.566543614,448.566543614,10.9396068304,0.0,10.9396068304
 11/20  11:00:00,1573.49296974,41.3596256009,487.248437263,0.0,448.566543614,448.566543614,8.75848755349,0.0,8.75848755349
 11/20  12:00:00,1571.1695383,41.7815194565,484.500060657,0.0,448.566543614,448.566543614,10.9601637943,0.0,10.9601637943
 11/20  13:00:00,1525.32761575,38.7862764012,491.490304115,0.0,448.566543614,398.725816546,15.3728563218,0.0,15.3728563218
 11/20  14:00:00,1571.27752345,44.9704019751,481.416507718,0.0,448.566543614,448.566543614,13.1685202738,0.0,13.1685202738
 11/20  15:00:00,1567.12996901,47.2029109419,475.044054755,0.0,448.566543614,448.566543614,8.74877088637,0.0,8.74877088637
 11/20  16:00:00,1567.7182338,46.5728558389,476.26275774,0.0,448.566543614,448.566543614,6.56451858357,0.0,6.56451858357
 11/20  17:00:00,1617.95678824,44.1446784434,480.036506395,0.0,448.566543614,448.566543614,10.9547362539,0.0,10.9547362539
 11/20  18:00:00,1548.87487481,36.1653629642,497.621690899,0.0,348.885089477,398.725816546,6.55540894472,0.0,6.55540894472
 11/20  19:00:00,1382.88000657,30.0220344376,520.047631302,0.0,249.203635341,299.044362409,6.54762795532,0.0,6.54762795532
 11/20  20:00:00,1361.88085408,29.6083130934,523.908882287,0.0,249.203635341,299.044362409,4.36589023967,0.0,4.36589023967
 11/20  21:00:00,1216.73565556,28.9638764737,528.929539686,0.0,149.522181205,249.203635341,4.36756409792,0.0,4.36756409792
 11/20  22:00:00,1193.2855915,28.6998476412,530.191328591,0.0,149.522181205,249.203635341,2.18961347317,0.0,2.18961347317
 11/20  23:00:00,349.356331074,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/20  24:00:00,299.991573251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804566505,0.0,2.18804566505
 11/21  01:00:00,287.769377762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806996591,0.0,2.18806996591
 11/21  02:00:00,287.769376321,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  03:00:00,287.769377524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809304803,0.0,2.18809304803
 11/21  04:00:00,287.769377815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811624798,0.0,2.18811624798
 11/21  05:00:00,299.991574118,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  06:00:00,349.357478534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943351974,0.0,2.18943351974
 11/21  07:00:00,1073.83448001,37.6812016641,543.924360451,0.0,49.8407270682,199.362908273,2.1891115418,0.0,2.1891115418
 11/21  08:00:00,1138.21612307,29.1709582351,526.860485154,0.0,149.522181205,199.362908273,6.54419457247,0.0,6.54419457247
 11/21  09:00:00,1661.83965394,40.0450133069,491.355858835,0.0,448.566543614,448.566543614,8.74908993532,0.0,8.74908993532
 11/21  10:00:00,1617.47135625,46.8962761898,476.801750529,0.0,448.566543614,448.566543614,8.7562084072,0.0,8.7562084072
 11/21  11:00:00,1569.30705979,46.5065453675,477.915588415,0.0,448.566543614,448.566543614,8.75696067711,0.0,8.75696067711
 11/21  12:00:00,1569.33526904,46.2656366655,478.181660009,0.0,448.566543614,448.566543614,13.1493934537,0.0,13.1493934537
 11/21  13:00:00,1521.19507178,40.0872204539,486.056793778,0.0,448.566543614,398.725816546,13.1771280548,0.0,13.1771280548
 11/21  14:00:00,1571.31373195,48.1770778641,478.246012956,0.0,448.566543614,448.566543614,13.1708070013,0.0,13.1708070013
 11/21  15:00:00,1570.31436334,46.9243216837,478.507021161,0.0,448.566543614,448.566543614,8.74794689646,0.0,8.74794689646
 11/21  16:00:00,1570.05337555,45.1641278632,480.006612475,0.0,448.566543614,448.566543614,8.745862356,0.0,8.745862356
 11/21  17:00:00,1618.84469048,43.6754700381,481.393600226,0.0,448.566543614,448.566543614,10.9552817381,0.0,10.9552817381
 11/21  18:00:00,1541.98348041,36.967610355,489.928036591,0.0,348.885089477,398.725816546,6.55395383009,0.0,6.55395383009
 11/21  19:00:00,1368.13775478,30.0112493596,505.316154838,0.0,249.203635341,299.044362409,4.37176348146,0.0,4.37176348146
 11/21  20:00:00,1348.09530232,29.1991523277,510.532483623,0.0,249.203635341,299.044362409,4.36566362995,0.0,4.36566362995
 11/21  21:00:00,1202.48025867,28.469076811,515.16893363,0.0,149.522181205,249.203635341,4.36722860004,0.0,4.36722860004
 11/21  22:00:00,1180.7059441,28.2529940632,518.058531893,0.0,149.522181205,249.203635341,2.18943941093,0.0,2.18943941093
 11/21  23:00:00,349.35633387,0.0,0.0,0.0,49.8407270682,199.362908273,2.18806578436,0.0,2.18806578436
 11/21  24:00:00,299.99157406,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/22  01:00:00,287.76937987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809284557,0.0,2.18809284557
 11/22  02:00:00,287.769379426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811932718,0.0,2.18811932718
 11/22  03:00:00,287.769378419,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/22  04:00:00,287.769379908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814594799,0.0,2.18814594799
 11/22  05:00:00,299.991577429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797609994,0.0,2.18797609994
 11/22  06:00:00,349.357481931,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959037877,0.0,2.18959037877
 11/22  07:00:00,1065.41174009,36.0833385891,537.099480865,0.0,49.8407270682,199.362908273,2.18908167069,0.0,2.18908167069
 11/22  08:00:00,1138.22754377,28.8556807365,527.187176228,0.0,149.522181205,199.362908273,4.37005163547,0.0,4.37005163547
 11/22  09:00:00,1658.67658261,41.1207086266,487.11707953,0.0,448.566543614,448.566543614,8.75107743763,0.0,8.75107743763
 11/22  10:00:00,1619.88398843,46.8353837151,479.275254841,0.0,448.566543614,448.566543614,8.7570128722,0.0,8.7570128722
 11/22  11:00:00,1572.12680874,48.3346455985,478.907223979,0.0,448.566543614,448.566543614,10.9417076609,0.0,10.9417076609
 11/22  12:00:00,1571.13906879,48.0555354809,478.195543271,0.0,448.566543614,448.566543614,10.9634752968,0.0,10.9634752968
 11/22  13:00:00,1520.63498755,43.7095819491,481.874319656,0.0,448.566543614,398.725816546,13.1808337899,0.0,13.1808337899
 11/22  14:00:00,1573.87781695,49.4361724502,479.550969752,0.0,448.566543614,448.566543614,13.1746624551,0.0,13.1746624551
 11/22  15:00:00,1576.6830345,51.1784483416,480.621556839,0.0,448.566543614,448.566543614,8.74807187544,0.0,8.74807187544
 11/22  16:00:00,1579.46180388,49.5482118479,485.030945069,0.0,448.566543614,448.566543614,8.74724941645,0.0,8.74724941645
 11/22  17:00:00,1626.35506571,47.3082857067,485.271140437,0.0,448.566543614,448.566543614,10.9556226734,0.0,10.9556226734
 11/22  18:00:00,1543.31264835,38.7026017221,489.522199774,0.0,348.885089477,398.725816546,6.55591996663,0.0,6.55591996663
 11/22  19:00:00,1364.40279157,31.1554586025,500.436974971,0.0,249.203635341,299.044362409,4.37162365999,0.0,4.37162365999
 11/22  20:00:00,1342.16631384,30.0694625949,503.733179929,0.0,249.203635341,299.044362409,4.36592068053,0.0,4.36592068053
 11/22  21:00:00,1194.38044016,29.2354226013,506.302762603,0.0,149.522181205,249.203635341,4.36737443084,0.0,4.36737443084
 11/22  22:00:00,1173.90371695,28.925959448,510.583335767,0.0,149.522181205,249.203635341,2.18950614732,0.0,2.18950614732
 11/22  23:00:00,412.24501823,0.370199763899,48.4102385627,0.0,49.8407270682,199.362908273,2.18813128336,0.0,2.18813128336
 11/22  24:00:00,828.640915925,12.3314658536,418.545130072,0.0,24.9203635341,199.362908273,2.18815875674,0.0,2.18815875674
 11/23  01:00:00,330.240707682,0.766872324174,63.2838472156,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.92827285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759614748,0.0,2.18759614748
 11/23  03:00:00,237.928271155,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  04:00:00,237.928272763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766293966,0.0,2.18766293966
 11/23  05:00:00,250.150469389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  06:00:00,274.596011951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906226191,0.0,2.18906226191
 11/23  07:00:00,306.396323831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755827573,0.0,2.18755827573
 11/23  08:00:00,409.963072373,4.33613818239,90.4491550586,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  09:00:00,738.853206903,16.9808135474,352.394812699,0.0,24.9203635341,149.522181205,2.18732587279,0.0,2.18732587279
 11/23  10:00:00,714.135001162,14.971043166,361.790360052,0.0,24.9203635341,149.522181205,2.18763860609,0.0,2.18763860609
 11/23  11:00:00,885.852120655,22.1652259351,545.88673496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  12:00:00,808.61778138,18.5873916167,476.610336187,0.0,24.9203635341,149.522181205,2.18865300699,0.0,2.18865300699
 11/23  13:00:00,890.639253472,22.7770420604,550.061286439,0.0,24.9203635341,149.522181205,2.18865432834,0.0,2.18865432834
 11/23  14:00:00,810.127540709,18.7532732623,477.953067389,0.0,24.9203635341,149.522181205,2.19011376974,0.0,2.19011376974
 11/23  15:00:00,890.907289632,22.7433000177,550.363064571,0.0,24.9203635341,149.522181205,2.18864409185,0.0,2.18864409185
 11/23  16:00:00,811.587066837,18.4110883745,479.757704183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  17:00:00,942.951271236,22.1066955456,554.180928289,0.0,24.9203635341,149.522181205,2.18766257095,0.0,2.18766257095
 11/23  18:00:00,903.585277224,17.1804734674,457.254700137,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,845.985371976,13.3204580361,401.055522312,0.0,24.9203635341,149.522181205,2.18763961445,0.0,2.18763961445
 11/23  20:00:00,848.69405,13.161789012,427.762839899,0.0,24.9203635341,149.522181205,2.18764125024,0.0,2.18764125024
 11/23  21:00:00,799.041894167,9.73266122044,385.578587226,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,635.158713575,9.96233792331,277.166758901,0.0,24.9203635341,149.522181205,2.18894021986,0.0,2.18894021986
 11/23  23:00:00,579.332011696,4.67745230601,244.049503218,0.0,24.9203635341,149.522181205,2.18762513996,0.0,2.18762513996
 11/23  24:00:00,503.282731822,7.47175344248,208.637054719,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/24  01:00:00,287.76938429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807312092,0.0,2.18807312092
 11/24  02:00:00,287.769383053,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/24  03:00:00,287.76938332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810659923,0.0,2.18810659923
 11/24  04:00:00,287.769384335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814018307,0.0,2.18814018307
 11/24  05:00:00,299.99158107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797645469,0.0,2.18797645469
 11/24  06:00:00,349.3574887,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940753613,0.0,2.18940753613
 11/24  07:00:00,1073.50960247,34.3902976538,546.889878947,0.0,49.8407270682,199.362908273,0.711276099367,0.691276099367,0.02
 11/24  08:00:00,1143.56670903,28.2099077133,533.172004992,0.0,149.522181205,199.362908273,6.67342510907,0.128945860617,6.54447924845
 11/24  09:00:00,1680.01689935,30.1610185834,519.41705693,0.0,448.566543614,448.566543614,8.75074010194,0.0,8.75074010194
 11/24  10:00:00,1632.37226863,32.3093094455,506.289577186,0.0,448.566543614,448.566543614,8.75683585575,0.0,8.75683585575
 11/24  11:00:00,1580.61571248,33.3775420013,502.353196584,0.0,448.566543614,448.566543614,8.75772281345,0.0,8.75772281345
 11/24  12:00:00,1581.29022523,34.0676415991,502.334554841,0.0,448.566543614,448.566543614,13.1531034315,0.0,13.1531034315
 11/24  13:00:00,1542.14823492,31.0640866537,516.033013533,0.0,448.566543614,398.725816546,13.1815549105,0.0,13.1815549105
 11/24  14:00:00,1579.32980676,35.8395178349,498.599566737,0.0,448.566543614,448.566543614,13.1756628204,0.0,13.1756628204
 11/24  15:00:00,1572.11188029,36.6985863009,490.530237713,0.0,448.566543614,448.566543614,8.74868264681,0.0,8.74868264681
 11/24  16:00:00,1573.46629774,36.5145841906,492.069037613,0.0,448.566543614,448.566543614,8.7468697495,0.0,8.7468697495
 11/24  17:00:00,1624.17280569,36.3369383127,494.060190194,0.0,448.566543614,448.566543614,10.9553719846,0.0,10.9553719846
 11/24  18:00:00,1555.20269032,31.6673502286,508.447473833,0.0,348.885089477,398.725816546,6.55395490904,0.0,6.55395490904
 11/24  19:00:00,1384.87909857,28.2099077133,523.858813537,0.0,249.203635341,299.044362409,6.54698852574,0.0,6.54698852574
 11/24  20:00:00,1366.33464867,28.2099077133,529.760922106,0.0,249.203635341,299.044362409,2.37895385666,0.185834034516,2.19311982214
 11/24  21:00:00,1222.76972959,28.2099077133,535.707070095,0.0,149.522181205,249.203635341,18.8784063919,14.5104983313,4.36790806057
 11/24  22:00:00,1204.70656723,28.2099077133,542.081164594,0.0,149.522181205,249.203635341,31.3547133162,29.165245338,2.18946797822
 11/24  23:00:00,349.356340826,0.0,0.0,0.0,49.8407270682,199.362908273,2.18815270261,0.0,2.18815270261
 11/24  24:00:00,299.991582173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802770089,0.0,2.18802770089
 11/25  01:00:00,237.928658018,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/25  02:00:00,237.928658538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806644554,0.0,2.18806644554
