Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/25  03:00:00,237.928659351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810340987,0.0,2.18810340987
 11/25  04:00:00,237.928658185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/25  05:00:00,250.150856078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814044572,0.0,2.18814044572
 11/25  06:00:00,274.596401852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955375144,0.0,2.18955375144
 11/25  07:00:00,1062.33419271,31.9336672178,538.145426724,0.0,49.8407270682,199.362908273,38.4266160064,36.2374719536,2.18914405276
 11/25  08:00:00,1062.15590862,28.2099077133,551.419721241,0.0,49.8407270682,199.362908273,38.3241369385,36.1332828168,2.19085412171
 11/25  09:00:00,1304.08938272,28.2099077133,544.160436978,0.0,249.203635341,249.203635341,23.3154996198,18.9494960256,4.36600359426
 11/25  10:00:00,1258.74030557,28.2099077133,535.484536564,0.0,249.203635341,249.203635341,13.1910426214,6.64324044573,6.54780217571
 11/25  11:00:00,1206.31737478,28.447569057,531.717394854,0.0,249.203635341,249.203635341,5.6205328612,1.25069378097,4.36983908023
 11/25  12:00:00,1199.02308803,29.4848754387,523.384890335,0.0,249.203635341,249.203635341,6.94167164714,0.391019075222,6.55065257192
 11/25  13:00:00,1187.4219614,32.0406277042,509.229395704,0.0,249.203635341,249.203635341,4.43537319195,0.0645372687912,4.37083592316
 11/25  14:00:00,1184.84343959,32.9673569121,505.72457428,0.0,249.203635341,249.203635341,4.36957779963,0.0,4.36957779963
 11/25  15:00:00,940.206198179,30.6979203536,512.561937696,0.0,74.7610906023,174.442544739,4.366167002,0.0,4.366167002
 11/25  16:00:00,939.88095734,31.1740568276,511.761326843,0.0,74.7610906023,174.442544739,4.36408349124,0.0,4.36408349124
 11/25  17:00:00,992.97854627,29.8018114738,517.341987722,0.0,74.7610906023,174.442544739,2.19266211821,0.0,2.19266211821
 11/25  18:00:00,993.632869913,28.3389923648,523.376000171,0.0,24.9203635341,149.522181205,10.0072553406,7.8181169852,2.18913835537
 11/25  19:00:00,347.929205312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914932717,0.0,2.18914932717
 11/25  20:00:00,323.484809707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907028867,0.0,2.18907028867
 11/25  21:00:00,323.484809906,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891684981,0.0,2.1891684981
 11/25  22:00:00,299.041180187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987447675,0.0,2.18987447675
 11/25  23:00:00,274.595252513,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880304187,0.0,2.1880304187
 11/25  24:00:00,250.150855591,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  01:00:00,237.928277164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756869901,0.0,2.18756869901
 11/26  02:00:00,237.928277357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764534016,0.0,2.18764534016
 11/26  03:00:00,237.928276388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  04:00:00,237.92827779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755685015,0.0,2.18755685015
 11/26  05:00:00,250.150473913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  06:00:00,274.596021254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907425904,0.0,2.18907425904
 11/26  07:00:00,314.939995713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763713158,0.0,2.18763713158
 11/26  08:00:00,296.66605632,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  09:00:00,689.937510642,9.51462796038,300.672858736,0.0,24.9203635341,149.522181205,2.18763203725,0.0,2.18763203725
 11/26  10:00:00,724.362978981,14.9542321494,350.547429037,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  11:00:00,759.21225047,22.2109505458,421.184981712,0.0,24.9203635341,149.522181205,2.18765990964,0.0,2.18765990964
 11/26  12:00:00,699.198588466,19.0865036083,369.061865986,0.0,24.9203635341,149.522181205,2.18866836115,0.0,2.18866836115
 11/26  13:00:00,741.461024285,23.2179092897,404.144848158,0.0,24.9203635341,149.522181205,2.18867995416,0.0,2.18867995416
 11/26  14:00:00,660.815861445,19.4872713659,331.105936137,0.0,24.9203635341,149.522181205,2.19019234916,0.0,2.19019234916
 11/26  15:00:00,693.95901225,23.3453817476,357.212110267,0.0,24.9203635341,149.522181205,2.18864458598,0.0,2.18864458598
 11/26  16:00:00,647.580026498,19.0655653351,317.880416873,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  17:00:00,740.966771695,22.1788230795,355.242274564,0.0,24.9203635341,149.522181205,2.18765513971,0.0,2.18765513971
 11/26  18:00:00,630.706196889,12.3317092446,220.904680641,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  19:00:00,347.928058028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759948173,0.0,2.18759948173
 11/26  20:00:00,323.483661033,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  21:00:00,323.483662018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767676731,0.0,2.18767676731
 11/26  22:00:00,299.040417283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906094076,0.0,2.18906094076
 11/26  23:00:00,274.594870007,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150474871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759245466,0.0,2.18759245466
 11/27  01:00:00,287.769390353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814192691,0.0,2.18814192691
 11/27  02:00:00,287.769388919,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/27  03:00:00,287.769389961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818539718,0.0,2.18818539718
 11/27  04:00:00,287.769390394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803056029,0.0,2.18803056029
 11/27  05:00:00,299.991586837,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/27  06:00:00,349.357498554,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958560378,0.0,2.18958560378
 11/27  07:00:00,893.673471373,30.3161247572,362.76933894,0.0,49.8407270682,199.362908273,250.166982705,247.977808234,2.18917447095
 11/27  08:00:00,945.465651538,28.2099077133,340.275918112,0.0,149.522181205,199.362908273,186.227468468,179.68239321,6.54507525787
 11/27  09:00:00,1506.59812171,28.2640057374,350.936201663,0.0,448.566543614,448.566543614,57.7428628339,48.9912102036,8.7516526303
 11/27  10:00:00,1500.65265574,29.755549364,380.192923377,0.0,448.566543614,448.566543614,31.9358032184,23.1777710429,8.75803217555
 11/27  11:00:00,1499.56811869,29.3066315399,429.911558871,0.0,448.566543614,448.566543614,18.7046169025,7.76202153704,10.9425953655
 11/27  12:00:00,1556.01349866,30.0073230332,483.382649915,0.0,448.566543614,448.566543614,12.6084396342,1.64331316526,10.9651264689
 11/27  13:00:00,1531.31719616,30.6404495092,505.69981276,0.0,448.566543614,398.725816546,14.2213598536,1.03749540242,13.1838644511
 11/27  14:00:00,1593.97533737,35.0869031762,514.13062726,0.0,448.566543614,448.566543614,15.3696679968,0.0,15.3696679968
 11/27  15:00:00,1597.3280035,35.4678088963,516.977104063,0.0,448.566543614,448.566543614,6.56740480281,0.0,6.56740480281
 11/27  16:00:00,1601.99427078,35.3689131073,521.742644499,0.0,448.566543614,448.566543614,8.74756892898,0.0,8.74756892898
 11/27  17:00:00,1652.15606029,33.8914270025,524.488898847,0.0,448.566543614,448.566543614,10.9566485981,0.0,10.9566485981
 11/27  18:00:00,1558.7242369,29.6508164944,513.985525292,0.0,348.885089477,398.725816546,6.55555776237,0.0,6.55555776237
 11/27  19:00:00,1370.25419111,28.2485537696,509.203789504,0.0,249.203635341,299.044362409,7.51617654076,0.968269836622,6.54790670414
 11/27  20:00:00,1345.57759405,28.2099077133,509.349369144,0.0,249.203635341,299.044362409,8.39637922275,4.03026327036,4.36611595239
 11/27  21:00:00,1199.73511226,28.2099077133,513.459649427,0.0,149.522181205,249.203635341,30.8822024846,26.5142759928,4.36792649175
 11/27  22:00:00,1179.19656028,28.2099077133,517.970164295,0.0,149.522181205,249.203635341,39.5597852149,37.3703186157,2.18946659924
 11/27  23:00:00,349.35634589,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/27  24:00:00,299.991587769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799586091,0.0,2.18799586091
 11/28  01:00:00,287.769392417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804361763,0.0,2.18804361763
 11/28  02:00:00,287.769391083,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/28  03:00:00,287.769391569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809050091,0.0,2.18809050091
 11/28  04:00:00,287.769392423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813744321,0.0,2.18813744321
 11/28  05:00:00,299.991589161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/28  06:00:00,349.357501735,0.0,0.0,0.0,49.8407270682,199.362908273,4.35914099574,0.0,4.35914099574
 11/28  07:00:00,1051.72872289,31.9862694141,519.065754869,0.0,49.8407270682,199.362908273,37.2869476478,37.2669476478,0.02
 11/28  08:00:00,1141.22656863,28.2099077133,531.480078024,0.0,149.522181205,199.362908273,30.1751355326,23.6303181126,6.54481741996
 11/28  09:00:00,1696.87470412,29.5852395112,536.969287697,0.0,448.566543614,448.566543614,9.17683231559,0.424508642786,8.7523236728
 11/28  10:00:00,1640.67821615,33.0292139314,513.875558113,0.0,448.566543614,448.566543614,8.75810201489,0.0,8.75810201489
 11/28  11:00:00,1586.99383283,33.6875223102,508.421276743,0.0,448.566543614,448.566543614,10.9436018667,0.0,10.9436018667
 11/28  12:00:00,1585.78321057,34.2596874777,506.635413057,0.0,448.566543614,448.566543614,10.9646990845,0.0,10.9646990845
 11/28  13:00:00,1540.30104109,32.5985046352,512.65130038,0.0,448.566543614,398.725816546,14.6978206181,0.0,14.6978206181
 11/28  14:00:00,1580.9688618,37.2014431474,498.876616066,0.0,448.566543614,448.566543614,13.8511159987,0.0,13.8511159987
 11/28  15:00:00,1579.01619424,36.8534132995,497.279673377,0.0,448.566543614,448.566543614,8.74904043255,0.0,8.74904043255
 11/28  16:00:00,1578.29061774,36.466692819,496.941195354,0.0,448.566543614,448.566543614,6.56504275341,0.0,6.56504275341
 11/28  17:00:00,1626.58968189,36.1980690633,496.615863145,0.0,448.566543614,448.566543614,10.9567745423,0.0,10.9567745423
 11/28  18:00:00,1557.70741166,31.5779654108,511.041536428,0.0,348.885089477,398.725816546,8.73261842805,0.0,8.73261842805
 11/28  19:00:00,1384.58226478,28.5001164022,523.271738999,0.0,249.203635341,299.044362409,4.37180007169,0.0,4.37180007169
 11/28  20:00:00,1360.30746525,28.2926655573,523.651090257,0.0,249.203635341,299.044362409,4.36571319826,0.0,4.36571319826
 11/28  21:00:00,1209.69358311,28.2099077133,522.641350644,0.0,149.522181205,249.203635341,4.40531409282,0.0379026432091,4.36741144961
 11/28  22:00:00,1186.09567721,28.2099077133,523.490770673,0.0,149.522181205,249.203635341,2.96096744175,0.771465393981,2.18950204777
 11/28  23:00:00,349.356348368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18812997756,0.0,2.18812997756
 11/28  24:00:00,299.991588467,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/29  01:00:00,287.76939408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818032457,0.0,2.18818032457
 11/29  02:00:00,287.769393846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803100672,0.0,2.18803100672
 11/29  03:00:00,287.769392632,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/29  04:00:00,287.769393938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808121346,0.0,2.18808121346
 11/29  05:00:00,299.991591877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813144285,0.0,2.18813144285
 11/29  06:00:00,349.357504894,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949737212,0.0,2.18949737212
 11/29  07:00:00,1084.97137655,35.0261531963,549.172615745,0.0,49.8407270682,199.362908273,2.18916934105,0.0,2.18916934105
 11/29  08:00:00,1146.78996003,28.2099077133,536.395310542,0.0,149.522181205,199.362908273,4.36976485828,0.0,4.36976485828
 11/29  09:00:00,1667.64814704,31.3362193452,505.873032695,0.0,448.566543614,448.566543614,8.75175857735,0.0,8.75175857735
 11/29  10:00:00,1623.24822256,34.7730365515,494.701727307,0.0,448.566543614,448.566543614,8.75721092587,0.0,8.75721092587
 11/29  11:00:00,1577.68914548,37.9143864352,494.889710708,0.0,448.566543614,448.566543614,10.9445182308,0.0,10.9445182308
 11/29  12:00:00,1580.23626745,37.8784927831,497.469638922,0.0,448.566543614,448.566543614,10.9639051769,0.0,10.9639051769
 11/29  13:00:00,1529.3709247,35.4262285699,498.893445867,0.0,448.566543614,398.725816546,15.3777913802,0.0,15.3777913802
 11/29  14:00:00,1579.76275317,41.3877753189,493.484165745,0.0,448.566543614,448.566543614,13.1722472029,0.0,13.1722472029
 11/29  15:00:00,1577.63728832,41.2888843088,491.465272809,0.0,448.566543614,448.566543614,8.74885318779,0.0,8.74885318779
 11/29  16:00:00,1577.86804669,40.5442538272,492.441049512,0.0,448.566543614,448.566543614,8.74724088666,0.0,8.74724088666
 11/29  17:00:00,1627.91461996,39.4948182876,494.644038038,0.0,448.566543614,448.566543614,10.9567342469,0.0,10.9567342469
 11/29  18:00:00,1547.40758067,34.1388970427,498.18076419,0.0,348.885089477,398.725816546,6.55560308659,0.0,6.55560308659
 11/29  19:00:00,1367.06452587,29.0288734955,505.225231287,0.0,249.203635341,299.044362409,4.37208278147,0.0,4.37208278147
 11/29  20:00:00,1343.67949384,28.7612880616,506.554490512,0.0,249.203635341,299.044362409,4.36577703622,0.0,4.36577703622
 11/29  21:00:00,1195.16092795,28.3165864504,508.002037088,0.0,149.522181205,249.203635341,4.36795913199,0.0,4.36795913199
 11/29  22:00:00,1171.88609197,28.2120967263,509.27955085,0.0,149.522181205,249.203635341,2.18947061643,0.0,2.18947061643
 11/29  23:00:00,349.356351052,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819768602,0.0,2.18819768602
 11/29  24:00:00,299.991591354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814783266,0.0,2.18814783266
 11/30  01:00:00,287.769394614,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  02:00:00,287.769396056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765074695,0.0,2.18765074695
 11/30  03:00:00,287.769395823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805685632,0.0,2.18805685632
 11/30  04:00:00,287.769394586,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  05:00:00,299.991593634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811027752,0.0,2.18811027752
 11/30  06:00:00,349.357508098,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894840513,0.0,2.1894840513
 11/30  07:00:00,1090.45676422,38.0263375218,551.697440144,0.0,49.8407270682,199.362908273,2.18895864377,0.0,2.18895864377
 11/30  08:00:00,1123.76461269,28.2117843717,513.368079117,0.0,149.522181205,199.362908273,4.37031773327,0.0,4.37031773327
 11/30  09:00:00,1663.015119,34.8525864293,497.723621751,0.0,448.566543614,448.566543614,8.75109972774,0.0,8.75109972774
 11/30  10:00:00,1626.14105695,37.8038970911,494.563689498,0.0,448.566543614,448.566543614,10.941343949,0.0,10.941343949
 11/30  11:00:00,1580.7617636,42.1695295491,493.708079179,0.0,448.566543614,448.566543614,8.76065896094,0.0,8.76065896094
 11/30  12:00:00,1583.85319259,43.8442282432,495.514281312,0.0,448.566543614,448.566543614,13.152453924,0.0,13.152453924
 11/30  13:00:00,1532.09068889,40.170323216,497.262811705,0.0,448.566543614,398.725816546,13.1821105513,0.0,13.1821105513
 11/30  14:00:00,1584.826732,45.8424851909,494.277545883,0.0,448.566543614,448.566543614,13.1770169335,0.0,13.1770169335
 11/30  15:00:00,1583.26795013,44.4126012447,494.385737159,0.0,448.566543614,448.566543614,8.74951027928,0.0,8.74951027928
 11/30  16:00:00,1587.01584273,48.0867184852,495.142665216,0.0,448.566543614,448.566543614,8.74803651589,0.0,8.74803651589
 11/30  17:00:00,1633.45108101,44.5905792687,496.273482389,0.0,448.566543614,448.566543614,10.9561996289,0.0,10.9561996289
 11/30  18:00:00,1548.72212089,36.7597096793,497.0566111,0.0,348.885089477,398.725816546,6.55571221411,0.0,6.55571221411
 11/30  19:00:00,1366.11016086,29.8122516923,503.4874813,0.0,249.203635341,299.044362409,6.54766137303,0.0,6.54766137303
 11/30  20:00:00,1343.26793711,29.1675901241,505.736626609,0.0,249.203635341,299.044362409,4.36597000608,0.0,4.36597000608
 11/30  21:00:00,1196.1907201,28.5006755404,508.847734632,0.0,149.522181205,249.203635341,4.36783573148,0.0,4.36783573148
 11/30  22:00:00,1177.42008336,28.2550580409,514.770577021,0.0,149.522181205,249.203635341,2.18970724554,0.0,2.18970724554
 11/30  23:00:00,349.356351722,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/30  24:00:00,299.991593753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813695855,0.0,2.18813695855
 12/01  01:00:00,287.769398173,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881942455,0.0,2.1881942455
 12/01  02:00:00,287.76939673,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  03:00:00,287.769397521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805061033,0.0,2.18805061033
 12/01  04:00:00,287.769398132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810716244,0.0,2.18810716244
 12/01  05:00:00,299.991594784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  06:00:00,349.35751102,0.0,0.0,0.0,49.8407270682,199.362908273,4.35912747343,0.0,4.35912747343
 12/01  07:00:00,1073.82441855,35.8478496281,537.203956274,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/01  08:00:00,1153.70686045,28.2099077133,543.312196876,0.0,149.522181205,199.362908273,6.54497750656,0.0,6.54497750656
 12/01  09:00:00,1685.97151291,34.4148238066,521.117767918,0.0,448.566543614,448.566543614,8.75227182685,0.0,8.75227182685
 12/01  10:00:00,1629.09551113,39.4109060824,495.91111579,0.0,448.566543614,448.566543614,8.75758506303,0.0,8.75758506303
 12/01  11:00:00,1580.83072265,39.5888664917,496.356778751,0.0,448.566543614,448.566543614,10.9448460578,0.0,10.9448460578
 12/01  12:00:00,1576.01009435,41.3800743654,489.741852342,0.0,448.566543614,448.566543614,10.9647607878,0.0,10.9647607878
 12/01  13:00:00,1528.58479515,39.3413514441,494.192143784,0.0,448.566543614,398.725816546,15.3811943978,0.0,15.3811943978
 12/01  14:00:00,1572.40348127,45.5484271739,481.964200983,0.0,448.566543614,448.566543614,13.171952481,0.0,13.171952481
 12/01  15:00:00,1567.60001343,48.6371212636,474.079736271,0.0,448.566543614,448.566543614,8.74862802773,0.0,8.74862802773
 12/01  16:00:00,1566.46089812,50.2701795674,471.307951753,0.0,448.566543614,448.566543614,8.7482850347,0.0,8.7482850347
 12/01  17:00:00,1617.33409462,48.2565232242,475.301774302,0.0,448.566543614,448.566543614,10.9568950753,0.0,10.9568950753
 12/01  18:00:00,1554.76065598,36.5135908035,503.159125769,0.0,348.885089477,398.725816546,6.55568886405,0.0,6.55568886405
 12/01  19:00:00,1394.80918557,29.5167964224,532.481952269,0.0,249.203635341,299.044362409,4.37226745357,0.0,4.37226745357
 12/01  20:00:00,1374.98214516,28.960510784,537.657907745,0.0,249.203635341,299.044362409,4.36584137353,0.0,4.36584137353
 12/01  21:00:00,1231.41067496,28.2670711418,544.301286546,0.0,149.522181205,249.203635341,4.36806053587,0.0,4.36806053587
 12/01  22:00:00,1211.08003257,28.2099077133,548.475674395,0.0,149.522181205,249.203635341,2.18951244823,0.0,2.18951244823
 12/01  23:00:00,349.356354831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18814047995,0.0,2.18814047995
 12/01  24:00:00,299.991595332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819643939,0.0,2.18819643939
 12/02  01:00:00,237.928671245,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/02  02:00:00,237.928672597,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880576448,0.0,2.1880576448
 12/02  03:00:00,237.928672578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811715713,0.0,2.18811715713
 12/02  04:00:00,237.928671294,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/02  05:00:00,250.150870217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817667668,0.0,2.18817667668
 12/02  06:00:00,274.596423389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956252989,0.0,2.18956252989
 12/02  07:00:00,1066.30791289,32.975002135,532.559603081,0.0,49.8407270682,199.362908273,3.14605006179,0.957008800842,2.18904126095
 12/02  08:00:00,1058.91919714,28.2099077133,548.207333433,0.0,49.8407270682,199.362908273,4.59049250328,2.39929043855,2.19120206474
 12/02  09:00:00,1307.51853814,28.4390534931,547.373870443,0.0,249.203635341,249.203635341,4.66196229839,0.295652853455,4.36630944494
 12/02  10:00:00,1249.35530123,32.0009238811,522.313253971,0.0,249.203635341,249.203635341,6.54855392573,0.0,6.54855392573
 12/02  11:00:00,1188.67767878,33.878083235,508.648035551,0.0,249.203635341,249.203635341,4.37018457213,0.0,4.37018457213
 12/02  12:00:00,1197.46161293,32.4940600435,518.814449711,0.0,249.203635341,249.203635341,6.55145434226,0.0,6.55145434226
 12/02  13:00:00,1193.47430003,34.5323207461,512.790033556,0.0,249.203635341,249.203635341,4.37074851232,0.0,4.37074851232
 12/02  14:00:00,1187.97653564,34.7326259609,507.092349374,0.0,249.203635341,249.203635341,4.37027601752,0.0,4.37027601752
 12/02  15:00:00,940.714390883,34.2411223693,509.526888081,0.0,74.7610906023,174.442544739,4.36610994723,0.0,4.36610994723
 12/02  16:00:00,946.481645637,33.5750193681,515.961016329,0.0,74.7610906023,174.442544739,4.36419109534,0.0,4.36419109534
 12/02  17:00:00,1002.92980878,31.8892117354,525.205811506,0.0,74.7610906023,174.442544739,4.36497590192,0.0,4.36497590192
 12/02  18:00:00,1012.53114033,29.2276655826,541.391220875,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/02  19:00:00,347.92922426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920157642,0.0,2.18920157642
 12/02  20:00:00,323.484828739,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890017934,0.0,2.1890017934
 12/02  21:00:00,323.484828747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912472372,0.0,2.18912472372
 12/02  22:00:00,299.041205019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006617672,0.0,2.19006617672
 12/02  23:00:00,274.595266018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814898453,0.0,2.18814898453
 12/02  24:00:00,250.150870755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820874332,0.0,2.18820874332
 12/03  01:00:00,237.928286906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  02:00:00,237.928288472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769798819,0.0,2.18769798819
 12/03  03:00:00,237.928287374,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  04:00:00,237.928287777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762917323,0.0,2.18762917323
 12/03  05:00:00,250.150486028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756044953,0.0,2.18756044953
 12/03  06:00:00,274.596039631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901811556,0.0,2.18901811556
 12/03  07:00:00,314.940005453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  08:00:00,296.666068782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768619419,0.0,2.18768619419
 12/03  09:00:00,822.721446053,17.5425997426,415.149765511,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  10:00:00,846.855015626,22.0470957782,458.485004347,0.0,24.9203635341,149.522181205,2.18768483913,0.0,2.18768483913
 12/03  11:00:00,729.577886828,19.2193516679,397.947420121,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  12:00:00,798.865864153,23.6224735698,459.232983593,0.0,24.9203635341,149.522181205,2.18871089609,0.0,2.18871089609
 12/03  13:00:00,753.389891517,20.477898006,420.653374119,0.0,24.9203635341,149.522181205,2.18869817281,0.0,2.18869817281
 12/03  14:00:00,810.578712383,25.0074065563,469.531271478,0.0,24.9203635341,149.522181205,2.19022472149,0.0,2.19022472149
 12/03  15:00:00,757.615959962,20.7200318841,424.559738108,0.0,24.9203635341,149.522181205,2.18870832977,0.0,2.18870832977
 12/03  16:00:00,804.38814316,24.1309481171,464.14004375,0.0,24.9203635341,149.522181205,2.1876894175,0.0,2.1876894175
 12/03  17:00:00,771.149710717,19.0599853131,391.327297879,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  18:00:00,872.849668689,22.1377270397,416.093786281,0.0,24.9203635341,149.522181205,2.18768795526,0.0,2.18768795526
 12/03  19:00:00,736.095716754,15.0285684956,284.702417192,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,680.994293111,12.9133959132,260.753613453,0.0,24.9203635341,149.522181205,2.18768651362,0.0,2.18768651362
 12/03  21:00:00,416.097574294,3.73587672124,71.5114113245,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  22:00:00,299.040435093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911434002,0.0,2.18911434002
 12/03  23:00:00,274.594881612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760991743,0.0,2.18760991743
 12/03  24:00:00,250.150485391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/04  01:00:00,287.769402299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822123657,0.0,2.18822123657
 12/04  02:00:00,287.769403404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808554901,0.0,2.18808554901
 12/04  03:00:00,287.769402798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815102818,0.0,2.18815102818
 12/04  04:00:00,287.769402042,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/04  05:00:00,299.991601216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821649599,0.0,2.18821649599
 12/04  06:00:00,349.357519796,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971407533,0.0,2.18971407533
 12/04  07:00:00,992.615102223,32.0582308203,460.203840519,0.0,49.8407270682,199.362908273,44.7416405365,42.552477189,2.18916334753
 12/04  08:00:00,1071.01682623,28.2099077133,463.809349224,0.0,149.522181205,199.362908273,43.3420626609,38.9717320001,4.37033066078
 12/04  09:00:00,1639.00678652,30.4105702813,479.723556256,0.0,448.566543614,448.566543614,9.70154559742,0.949053821397,8.75249177602
 12/04  10:00:00,1630.74348183,34.4783435288,502.491551705,0.0,448.566543614,448.566543614,11.0257001661,0.0834336955025,10.9422664706
 12/04  11:00:00,1591.11411721,37.8339486376,508.395041717,0.0,448.566543614,448.566543614,8.75933042579,0.0,8.75933042579
 12/04  12:00:00,1582.95961399,39.2647345866,498.806670369,0.0,448.566543614,448.566543614,13.1546103489,0.0,13.1546103489
 12/04  13:00:00,1538.37345108,36.8479697426,506.474124904,0.0,448.566543614,398.725816546,13.1850952413,0.0,13.1850952413
 12/04  14:00:00,1583.91300197,41.1283126646,497.893751098,0.0,448.566543614,448.566543614,15.3721863417,0.0,15.3721863417
 12/04  15:00:00,1578.30754419,43.687826746,489.736536243,0.0,448.566543614,448.566543614,8.74923962322,0.0,8.74923962322
 12/04  16:00:00,1573.20242646,45.8471026619,482.472522186,0.0,448.566543614,448.566543614,6.56655143374,0.0,6.56655143374
 12/04  17:00:00,1624.21596422,44.408911287,486.031205787,0.0,448.566543614,448.566543614,13.14502234,0.0,13.14502234
 12/04  18:00:00,1561.0839476,35.6167592561,510.379221937,0.0,348.885089477,398.725816546,6.55515603557,0.0,6.55515603557
 12/04  19:00:00,1397.44482037,30.3883313332,534.246031372,0.0,249.203635341,299.044362409,4.37237305685,0.0,4.37237305685
 12/04  20:00:00,1376.88440076,29.9316760824,538.58898162,0.0,249.203635341,299.044362409,4.36628807418,0.0,4.36628807418
 12/04  21:00:00,1231.96102004,29.1074695117,544.011215927,0.0,149.522181205,249.203635341,4.3680891204,0.0,4.3680891204
 12/04  22:00:00,1209.43483125,28.6608453157,546.379526392,0.0,149.522181205,249.203635341,2.18951527431,0.0,2.18951527431
 12/04  23:00:00,349.356360359,0.0,0.0,0.0,49.8407270682,199.362908273,2.18804319062,0.0,2.18804319062
 12/04  24:00:00,299.991599921,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  01:00:00,287.769404461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811150627,0.0,2.18811150627
 12/05  02:00:00,287.769405281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817974855,0.0,2.18817974855
 12/05  03:00:00,287.769404315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804676316,0.0,2.18804676316
 12/05  04:00:00,287.769404119,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  05:00:00,299.991603032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811539662,0.0,2.18811539662
 12/05  06:00:00,349.357522544,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961872999,0.0,2.18961872999
 12/05  07:00:00,1049.58892117,33.2158550369,515.590947321,0.0,49.8407270682,199.362908273,15.3324157149,13.1433456694,2.18907004544
 12/05  08:00:00,1124.19022187,28.2099077133,513.901284787,0.0,149.522181205,199.362908273,21.4258526836,17.0556694437,4.37018323998
 12/05  09:00:00,1682.09784304,33.8374623466,517.821405933,0.0,448.566543614,448.566543614,8.75258800458,0.0,8.75258800458
 12/05  10:00:00,1627.2407849,37.2992938453,496.16795195,0.0,448.566543614,448.566543614,10.9434176039,0.0,10.9434176039
 12/05  11:00:00,1570.34856827,40.136069412,485.327358168,0.0,448.566543614,448.566543614,8.76024434132,0.0,8.76024434132
 12/05  12:00:00,1571.26164908,39.6874779369,486.685945779,0.0,448.566543614,448.566543614,13.1546398313,0.0,13.1546398313
 12/05  13:00:00,1525.56902713,35.3779491861,495.139702046,0.0,448.566543614,398.725816546,13.1853068854,0.0,13.1853068854
 12/05  14:00:00,1574.83531628,39.0280111324,490.916348023,0.0,448.566543614,448.566543614,15.372577239,0.0,15.372577239
 12/05  15:00:00,1569.15226796,44.6195448932,479.649529843,0.0,448.566543614,448.566543614,8.75007139832,0.0,8.75007139832
 12/05  16:00:00,1568.5045097,47.4099100612,476.211786262,0.0,448.566543614,448.566543614,6.56674526384,0.0,6.56674526384
 12/05  17:00:00,1619.695897,43.712319856,482.207715859,0.0,448.566543614,448.566543614,13.1455568784,0.0,13.1455568784
 12/05  18:00:00,1553.62306809,34.7413196962,503.793772913,0.0,348.885089477,398.725816546,6.55541473139,0.0,6.55541473139
 12/05  19:00:00,1392.79751085,29.1114471314,530.875597943,0.0,249.203635341,299.044362409,4.3725541402,0.0,4.3725541402
 12/05  20:00:00,1376.13687788,28.7642681938,539.00886119,0.0,249.203635341,299.044362409,4.36646803625,0.0,4.36646803625
 12/05  21:00:00,1231.69865571,28.2587012771,544.597613964,0.0,149.522181205,249.203635341,4.36828503967,0.0,4.36828503967
 12/05  22:00:00,1213.74880809,28.2099077133,551.144438151,0.0,149.522181205,249.203635341,2.18960859688,0.0,2.18960859688
 12/05  23:00:00,349.356362118,0.0,0.0,0.0,49.8407270682,199.362908273,2.18813638433,0.0,2.18813638433
 12/05  24:00:00,299.991601956,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  01:00:00,287.769405937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820738642,0.0,2.18820738642
 12/06  02:00:00,287.769406986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807684767,0.0,2.18807684767
 12/06  03:00:00,287.76940629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814818758,0.0,2.18814818758
 12/06  04:00:00,287.769405591,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  05:00:00,299.991604716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821948237,0.0,2.18821948237
 12/06  06:00:00,349.35752538,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972869668,0.0,2.18972869668
 12/06  07:00:00,1076.5901143,33.5470472245,542.269432889,0.0,49.8407270682,199.362908273,3.58541362058,1.39623186214,2.18918175844
 12/06  08:00:00,1142.83811204,28.6033006701,532.049389591,0.0,149.522181205,199.362908273,5.24517469818,0.874396792001,4.37077790618
 12/06  09:00:00,1668.12627583,35.5691828842,502.118106616,0.0,448.566543614,448.566543614,8.75236067164,0.0,8.75236067164
 12/06  10:00:00,1626.39470264,36.1573121611,496.463838761,0.0,448.566543614,448.566543614,10.9429494964,0.0,10.9429494964
 12/06  11:00:00,1574.33672752,38.1067532894,491.344821192,0.0,448.566543614,448.566543614,8.75964313312,0.0,8.75964313312
 12/06  12:00:00,1571.37981687,40.461418881,486.030156211,0.0,448.566543614,448.566543614,13.1559357228,0.0,13.1559357228
 12/06  13:00:00,1521.51978089,39.8267038593,486.641676398,0.0,448.566543614,398.725816546,13.1868196061,0.0,13.1868196061
 12/06  14:00:00,1570.22575823,45.9376947358,479.397096348,0.0,448.566543614,448.566543614,15.3686676745,0.0,15.3686676745
 12/06  15:00:00,1569.7420286,48.6152211794,476.243600869,0.0,448.566543614,448.566543614,8.75050501479,0.0,8.75050501479
 12/06  16:00:00,1570.69632393,50.6120416291,475.201456668,0.0,448.566543614,448.566543614,8.748067894,0.0,8.748067894
 12/06  17:00:00,1619.67790592,48.6623816207,477.23964912,0.0,448.566543614,448.566543614,10.9588121733,0.0,10.9588121733
 12/06  18:00:00,1543.89504934,36.6876066236,492.119457707,0.0,348.885089477,398.725816546,6.55584284746,0.0,6.55584284746
 12/06  19:00:00,1375.00396392,29.9588109474,512.234678223,0.0,249.203635341,299.044362409,4.37241529544,0.0,4.37241529544
 12/06  20:00:00,1355.22766914,29.4540001661,517.409915465,0.0,249.203635341,299.044362409,4.36599088302,0.0,4.36599088302
 12/06  21:00:00,1205.9678211,28.8758857731,518.249587825,0.0,149.522181205,249.203635341,4.36769084191,0.0,4.36769084191
 12/06  22:00:00,1181.67706974,28.5788068617,518.703798077,0.0,149.522181205,249.203635341,2.18961050106,0.0,2.18961050106
 12/06  23:00:00,349.356363741,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817269148,0.0,2.18817269148
 12/06  24:00:00,299.991604427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810887322,0.0,2.18810887322
 12/07  01:00:00,287.769407105,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/07  02:00:00,287.769408231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818458499,0.0,2.18818458499
 12/07  03:00:00,287.769408629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805662132,0.0,2.18805662132
 12/07  04:00:00,287.769407325,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/07  05:00:00,299.991605644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813092116,0.0,2.18813092116
 12/07  06:00:00,349.357528077,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974721653,0.0,2.18974721653
 12/07  07:00:00,1080.46183587,35.5240382918,544.165169563,0.0,49.8407270682,199.362908273,2.18923564436,0.0,2.18923564436
 12/07  08:00:00,1136.15471447,28.7229387012,525.246978768,0.0,149.522181205,199.362908273,4.3704392123,0.0,4.3704392123
 12/07  09:00:00,1661.03802635,37.6000402803,492.998988167,0.0,448.566543614,448.566543614,10.936005629,0.0,10.936005629
 12/07  10:00:00,1619.58057408,39.6843141544,486.122693547,0.0,448.566543614,448.566543614,8.75901513558,0.0,8.75901513558
 12/07  11:00:00,1571.05133838,40.6100862936,485.556089184,0.0,448.566543614,448.566543614,10.9444700968,0.0,10.9444700968
 12/07  12:00:00,1571.64416105,43.2618148701,483.494083949,0.0,448.566543614,448.566543614,10.9683915384,0.0,10.9683915384
 12/07  13:00:00,1521.36082877,42.3632486648,483.94615722,0.0,448.566543614,398.725816546,15.3830279507,0.0,15.3830279507
 12/07  14:00:00,1571.93806705,48.0035650289,479.04353486,0.0,448.566543614,448.566543614,13.1741620837,0.0,13.1741620837
 12/07  15:00:00,1571.71639944,47.6240245677,479.209147178,0.0,448.566543614,448.566543614,8.75004685418,0.0,8.75004685418
 12/07  16:00:00,1572.36024168,43.9233826376,483.554020992,0.0,448.566543614,448.566543614,8.74769547192,0.0,8.74769547192
 12/07  17:00:00,1620.68504827,44.0996341342,482.809522385,0.0,448.566543614,448.566543614,10.9583138145,0.0,10.9583138145
 12/07  18:00:00,1542.8204878,36.383868434,491.348623395,0.0,348.885089477,398.725816546,6.55553151362,0.0,6.55553151362
 12/07  19:00:00,1370.88211738,29.6560288957,508.415609208,0.0,249.203635341,299.044362409,6.54860462814,0.0,6.54860462814
 12/07  20:00:00,1349.94765682,29.0802141849,512.503684381,0.0,249.203635341,299.044362409,2.1928903013,0.0,2.1928903013
 12/07  21:00:00,1203.36868545,28.4351045783,516.091227914,0.0,149.522181205,249.203635341,6.54255779961,0.0,6.54255779961
 12/07  22:00:00,1181.98548705,28.2158972437,519.375121868,0.0,149.522181205,249.203635341,2.18957662501,0.0,2.18957662501
 12/07  23:00:00,349.356364397,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/07  24:00:00,299.991606516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820749584,0.0,2.18820749584
 12/08  01:00:00,287.769410095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808315675,0.0,2.18808315675
 12/08  02:00:00,287.769408875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/08  03:00:00,287.769410018,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881600582,0.0,2.1881600582
 12/08  04:00:00,287.769410339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823690197,0.0,2.18823690197
 12/08  05:00:00,299.991606775,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/08  06:00:00,349.357530599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965688034,0.0,2.18965688034
 12/08  07:00:00,1079.88679646,35.4572773125,543.656889228,0.0,49.8407270682,199.362908273,2.18927082618,0.0,2.18927082618
 12/08  08:00:00,1136.81780017,28.3659843507,526.266999513,0.0,149.522181205,199.362908273,6.56426748675,0.0189674690295,6.54530001773
 12/08  09:00:00,1661.25724161,38.2670184442,492.551215895,0.0,448.566543614,448.566543614,8.75348810159,0.0,8.75348810159
 12/08  10:00:00,1619.4712158,45.4450450457,480.252588947,0.0,448.566543614,448.566543614,8.75790350071,0.0,8.75790350071
 12/08  11:00:00,1571.42475366,47.8987800035,478.640800907,0.0,448.566543614,448.566543614,10.9461289979,0.0,10.9461289979
 12/08  12:00:00,1571.53270901,45.081659538,481.562760839,0.0,448.566543614,448.566543614,10.9650168927,0.0,10.9650168927
 12/08  13:00:00,1520.93790748,43.1681259238,482.718358318,0.0,448.566543614,398.725816546,15.3815393471,0.0,15.3815393471
 12/08  14:00:00,1571.64078193,49.1002722295,477.649514998,0.0,448.566543614,448.566543614,13.1783815825,0.0,13.1783815825
 12/08  15:00:00,1572.86415093,51.5393988909,476.441512883,0.0,448.566543614,448.566543614,8.75035395996,0.0,8.75035395996
 12/08  16:00:00,1575.56108946,53.1861810237,477.492059189,0.0,448.566543614,448.566543614,8.74811664599,0.0,8.74811664599
 12/08  17:00:00,1624.69144503,51.5406788129,479.374855472,0.0,448.566543614,448.566543614,10.9588115312,0.0,10.9588115312
 12/08  18:00:00,1542.16890609,39.0310677328,488.049838702,0.0,348.885089477,398.725816546,6.55671413172,0.0,6.55671413172
 12/08  19:00:00,1369.00310651,31.1545096785,505.038111146,0.0,249.203635341,299.044362409,6.54848028952,0.0,6.54848028952
 12/08  20:00:00,1349.01744622,30.0857796764,510.567903151,0.0,249.203635341,299.044362409,4.36596792804,0.0,4.36596792804
 12/08  21:00:00,1202.96894596,29.2198516833,514.906736289,0.0,149.522181205,249.203635341,4.36783341601,0.0,4.36783341601
 12/08  22:00:00,1180.13141468,28.8703958077,516.866548939,0.0,149.522181205,249.203635341,2.18967605303,0.0,2.18967605303
 12/08  23:00:00,349.35636669,0.0,0.0,0.0,49.8407270682,199.362908273,2.18810327822,0.0,2.18810327822
 12/08  24:00:00,415.689021321,0.740399527799,86.718231553,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/09  01:00:00,603.475444818,11.5778299276,298.449261718,0.0,24.9203635341,149.522181205,2.18822451863,0.0,2.18822451863
 12/09  02:00:00,237.928684737,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880597315,0.0,2.1880597315
 12/09  03:00:00,237.928683451,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/09  04:00:00,237.928683978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813943672,0.0,2.18813943672
 12/09  05:00:00,250.150882645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821905716,0.0,2.18821905716
 12/09  06:00:00,274.596442601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954184305,0.0,2.18954184305
 12/09  07:00:00,1097.39774082,36.8869326392,551.194508908,0.0,49.8407270682,199.362908273,2.18927077085,0.0,2.18927077085
 12/09  08:00:00,1032.53926782,28.4771089432,521.561911576,0.0,49.8407270682,199.362908273,2.19134584747,0.0,2.19134584747
 12/09  09:00:00,1269.58861609,31.8885431044,505.994635898,0.0,249.203635341,249.203635341,4.36617247899,0.0,4.36617247899
 12/09  10:00:00,1227.84100694,33.9075050802,498.892328504,0.0,249.203635341,249.203635341,6.54859425321,0.0,6.54859425321
 12/09  11:00:00,1179.77324273,33.4997747868,500.121861731,0.0,249.203635341,249.203635341,4.37005252718,0.0,4.37005252718
 12/09  12:00:00,1177.79364198,35.1420651377,496.498419621,0.0,249.203635341,249.203635341,6.55150678739,0.0,6.55150678739
 12/09  13:00:00,1177.16430707,35.3663350517,495.645978219,0.0,249.203635341,249.203635341,4.37156308376,0.0,4.37156308376
 12/09  14:00:00,1176.73158987,35.015896546,495.564087542,0.0,249.203635341,249.203635341,4.37045995812,0.0,4.37045995812
 12/09  15:00:00,930.114373247,33.8657443459,499.302212435,0.0,74.7610906023,174.442544739,4.36632691313,0.0,4.36632691313
 12/09  16:00:00,933.578129106,33.3623616828,503.270126471,0.0,74.7610906023,174.442544739,4.36399624857,0.0,4.36399624857
 12/09  17:00:00,986.898178209,30.8927825,510.170576382,0.0,74.7610906023,174.442544739,4.36535321869,0.0,4.36535321869
 12/09  18:00:00,987.776404113,29.264139239,516.599994156,0.0,24.9203635341,149.522181205,2.18904993609,0.0,2.18904993609
 12/09  19:00:00,572.522041677,8.15780999743,180.656608209,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/09  20:00:00,570.569882797,8.97902529446,201.082557908,0.0,24.9203635341,149.522181205,2.18919464915,0.0,2.18919464915
 12/09  21:00:00,570.074445158,8.97902529446,200.587120048,0.0,24.9203635341,149.522181205,2.18920556136,0.0,2.18920556136
 12/09  22:00:00,299.041227195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031414786,0.0,2.19031414786
 12/09  23:00:00,274.595277497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818887112,0.0,2.18818887112
 12/09  24:00:00,250.150882846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806610866,0.0,2.18806610866
 12/10  01:00:00,237.928296722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.928297251,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876338154,0.0,2.1876338154
 12/10  03:00:00,237.928297616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758248265,0.0,2.18758248265
 12/10  04:00:00,237.92829642,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  05:00:00,250.150495731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770049156,0.0,2.18770049156
 12/10  06:00:00,274.596056597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909648791,0.0,2.18909648791
 12/10  07:00:00,323.48368092,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  08:00:00,296.666078073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769565997,0.0,2.18769565997
 12/10  09:00:00,636.356325011,12.8933836986,271.261682881,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  10:00:00,844.735774732,18.0854593481,464.342191574,0.0,24.9203635341,149.522181205,2.18771303326,0.0,2.18771303326
 12/10  11:00:00,859.043790886,21.4417442879,523.627422168,0.0,24.9203635341,149.522181205,2.1877212061,0.0,2.1877212061
 12/10  12:00:00,803.708595347,18.8818651944,471.416057751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  13:00:00,881.236254709,24.6228374495,538.835595143,0.0,24.9203635341,149.522181205,2.18873834858,0.0,2.18873834858
 12/10  14:00:00,802.526069133,19.4390283132,469.748165691,0.0,24.9203635341,149.522181205,2.1902783091,0.0,2.1902783091
 12/10  15:00:00,878.534611213,24.3325998781,536.45478707,0.0,24.9203635341,149.522181205,2.18874171383,0.0,2.18874171383
 12/10  16:00:00,793.672751056,19.2721349029,461.13967941,0.0,24.9203635341,149.522181205,2.18771413165,0.0,2.18771413165
 12/10  17:00:00,917.769440694,22.7532116502,528.45127692,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  18:00:00,900.622299638,17.8929426227,450.057651995,0.0,24.9203635341,149.522181205,2.18773084915,0.0,2.18773084915
 12/10  19:00:00,1000.6169257,22.0747294352,524.495574823,0.0,24.9203635341,149.522181205,2.18773036266,0.0,2.18773036266
 12/10  20:00:00,777.398076433,12.8747370623,361.186079038,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  21:00:00,885.968323671,14.0239952049,449.973768425,0.0,24.9203635341,149.522181205,2.1877078134,0.0,2.1877078134
 12/10  22:00:00,421.967501876,3.73587672124,101.074807129,0.0,24.9203635341,149.522181205,2.18926123904,0.0,2.18926123904
 12/10  23:00:00,609.481945592,11.2270119089,270.466118663,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  24:00:00,250.150495766,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875897497,0.0,2.1875897497
 12/11  01:00:00,287.769414159,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880582306,0.0,2.1880582306
 12/11  02:00:00,287.769414009,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  03:00:00,287.769415029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814321065,0.0,2.18814321065
 12/11  04:00:00,287.769414586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822808355,0.0,2.18822808355
 12/11  05:00:00,299.99161139,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  06:00:00,349.357538258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976490428,0.0,2.18976490428
 12/11  07:00:00,1090.47815956,34.1861370057,546.975716358,0.0,49.8407270682,199.362908273,2.19263560294,0.00379349425136,2.18884210869
 12/11  08:00:00,1151.16178421,28.2099077133,540.766800721,0.0,149.522181205,199.362908273,6.89834500428,0.352795578571,6.54554942571
 12/11  09:00:00,1694.17000654,29.4918681889,534.239098476,0.0,448.566543614,448.566543614,8.7532019698,0.0,8.7532019698
 12/11  10:00:00,1643.67075711,34.0632241465,515.833913772,0.0,448.566543614,448.566543614,8.76048447044,0.0,8.76048447044
 12/11  11:00:00,1584.3299081,38.5013497452,500.943349686,0.0,448.566543614,448.566543614,10.9461976784,0.0,10.9461976784
 12/11  12:00:00,1589.29245439,36.6200809918,507.784040356,0.0,448.566543614,448.566543614,10.9654242131,0.0,10.9654242131
 12/11  13:00:00,1550.44024501,33.7457361112,521.643032493,0.0,448.566543614,398.725816546,15.3826907617,0.0,15.3826907617
 12/11  14:00:00,1579.66436978,42.5562364171,492.217084549,0.0,448.566543614,448.566543614,13.1797327235,0.0,13.1797327235
 12/11  15:00:00,1576.4293542,43.8636529929,487.682432629,0.0,448.566543614,448.566543614,8.75117206974,0.0,8.75117206974
 12/11  16:00:00,1579.27636444,43.3637660307,491.029719258,0.0,448.566543614,448.566543614,8.74907305729,0.0,8.74907305729
 12/11  17:00:00,1638.69247533,39.5676110951,505.34891338,0.0,448.566543614,448.566543614,10.9588059157,0.0,10.9588059157
 12/11  18:00:00,1552.73235611,33.270859805,504.373469984,0.0,348.885089477,398.725816546,8.73419761369,0.0,8.73419761369
 12/11  19:00:00,1339.82405871,28.7804638586,478.265949842,0.0,249.203635341,299.044362409,4.37267395419,0.0,4.37267395419
 12/11  20:00:00,1294.95000634,28.3798995393,459.336048432,0.0,249.203635341,299.044362409,4.36659619073,0.0,4.36659619073
 12/11  21:00:00,1124.06981886,28.2099077133,439.306308609,0.0,149.522181205,249.203635341,6.12163386275,1.75312831305,4.36850554969
 12/11  22:00:00,1089.86247723,28.2099077133,430.849006601,0.0,149.522181205,249.203635341,17.3886338233,15.1989382709,2.18969555238
 12/11  23:00:00,349.356371891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822351758,0.0,2.18822351758
 12/11  24:00:00,299.991611884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810537587,0.0,2.18810537587
 12/12  01:00:00,287.76941526,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/12  02:00:00,287.769416413,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881944972,0.0,2.1881944972
 12/12  03:00:00,287.769416154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807832933,0.0,2.18807832933
 12/12  04:00:00,287.769415002,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/12  05:00:00,299.991613964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816591311,0.0,2.18816591311
 12/12  06:00:00,349.357540556,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896056948,0.0,2.1896056948
 12/12  07:00:00,920.560501516,32.1212960302,382.002500193,0.0,49.8407270682,199.362908273,125.740899913,123.551796532,2.18910338184
 12/12  08:00:00,938.405919033,28.2099077133,334.734921866,0.0,149.522181205,199.362908273,142.640153739,138.269832383,4.37032135561
 12/12  09:00:00,1485.09494771,29.2848601503,326.390024201,0.0,448.566543614,448.566543614,39.5120853182,30.757795489,8.7542898292
 12/12  10:00:00,1461.49931603,32.1453131909,335.568862298,0.0,448.566543614,448.566543614,26.893771359,15.9474764994,10.9462948596
 12/12  11:00:00,1434.21099488,35.6890210908,353.629519876,0.0,448.566543614,448.566543614,20.9614152292,10.0158840007,10.9455312284
 12/12  12:00:00,1460.15536655,38.0207836659,377.242064077,0.0,448.566543614,448.566543614,16.7580463896,5.78962861877,10.9684177708
