Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/12  13:00:00,1425.08080656,35.8080244925,394.216922663,0.0,448.566543614,398.725816546,21.4142958159,6.03004728901,15.3842485269
 12/12  14:00:00,1494.15813947,39.7873397812,409.58528113,0.0,448.566543614,448.566543614,13.2202122688,0.0417542455583,13.1784580232
 12/12  15:00:00,1504.79953053,40.414952296,420.941708888,0.0,448.566543614,448.566543614,8.75220124167,0.0,8.75220124167
 12/12  16:00:00,1500.48242161,39.5933778036,418.310617896,0.0,448.566543614,448.566543614,8.75004318872,0.0,8.75004318872
 12/12  17:00:00,1538.1279635,38.2375022345,408.462887646,0.0,448.566543614,448.566543614,10.9587606846,0.0,10.9587606846
 12/12  18:00:00,1430.60665754,31.673787508,385.515548486,0.0,348.885089477,398.725816546,8.12843150443,1.57177075933,6.5566607451
 12/12  19:00:00,1235.7814117,28.2200470405,375.177183463,0.0,249.203635341,299.044362409,27.7342530663,21.1857877881,6.54846527813
 12/12  20:00:00,1207.59001819,28.2099077133,370.98966061,0.0,249.203635341,299.044362409,41.3203520244,36.954380423,4.36597160136
 12/12  21:00:00,1053.5247487,28.2099077133,366.42230379,0.0,149.522181205,249.203635341,73.8921123642,69.5242166218,4.36789574243
 12/12  22:00:00,1026.29682162,28.2099077133,363.626908612,0.0,149.522181205,249.203635341,93.0386207615,90.8489262675,2.18969449394
 12/12  23:00:00,349.356372845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18812126479,0.0,2.18812126479
 12/12  24:00:00,299.991612607,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  01:00:00,287.769417415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821112876,0.0,2.18821112876
 12/13  02:00:00,287.769417828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809706232,0.0,2.18809706232
 12/13  03:00:00,287.769416654,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  04:00:00,287.769417012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818699865,0.0,2.18818699865
 12/13  05:00:00,299.991615786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807310611,0.0,2.18807310611
 12/13  06:00:00,349.357542804,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961935903,0.0,2.18961935903
 12/13  07:00:00,915.815965104,31.8371682365,374.506361268,0.0,49.8407270682,199.362908273,218.50834123,216.319256409,2.18908482065
 12/13  08:00:00,988.025800019,28.2099077133,381.691441298,0.0,149.522181205,199.362908273,195.291738441,190.921291738,4.37044670322
 12/13  09:00:00,1538.85780096,28.35933407,386.300654489,0.0,448.566543614,448.566543614,52.0331736704,43.27885035,8.75432332045
 12/13  10:00:00,1503.13407437,30.6836370941,384.478448976,0.0,448.566543614,448.566543614,34.2049134566,23.2591684639,10.9457449927
 12/13  11:00:00,1469.26259836,34.6795201338,394.06723141,0.0,448.566543614,448.566543614,23.2954276514,14.5342642642,8.76116338721
 12/13  12:00:00,1486.77818328,37.3136512814,407.383419409,0.0,448.566543614,448.566543614,21.987969029,8.82874366635,13.1592253627
 12/13  13:00:00,1432.37866543,35.1164465406,402.606049655,0.0,448.566543614,398.725816546,23.3463788035,7.96137482108,15.3850039825
 12/13  14:00:00,1488.35612866,38.8621404769,404.602855095,0.0,448.566543614,448.566543614,13.2684410952,0.0910437095104,13.1773973857
 12/13  15:00:00,1509.17451858,39.5783781862,424.712847882,0.0,448.566543614,448.566543614,8.75149849833,0.0,8.75149849833
 12/13  16:00:00,1535.8980179,40.3986695069,450.616449609,0.0,448.566543614,448.566543614,8.74939703053,0.0,8.74939703053
 12/13  17:00:00,1595.22371793,38.5811965794,465.643175425,0.0,448.566543614,448.566543614,10.9596232137,0.0,10.9596232137
 12/13  18:00:00,1508.95611654,31.6948972291,464.582053187,0.0,348.885089477,398.725816546,6.60564640526,0.0484915333061,6.55715487196
 12/13  19:00:00,1318.0876047,28.7404996463,458.514749793,0.0,249.203635341,299.044362409,16.8024795945,10.2536783362,6.54880125835
 12/13  20:00:00,1277.44153653,28.3338518998,443.768947555,0.0,249.203635341,299.044362409,25.2516804667,20.8848928965,4.36678757028
 12/13  21:00:00,1104.76986255,28.2099077133,422.346021268,0.0,149.522181205,249.203635341,61.0345976297,56.6657360096,4.36886162007
 12/13  22:00:00,1060.66811067,28.2099077133,404.774012322,0.0,149.522181205,249.203635341,80.358810164,78.1692502852,2.18955987876
 12/13  23:00:00,349.35637401,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819069765,0.0,2.18819069765
 12/13  24:00:00,299.991614208,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/14  01:00:00,287.769419159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807913005,0.0,2.18807913005
 12/14  02:00:00,287.769419054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817143772,0.0,2.18817143772
 12/14  03:00:00,287.769417866,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/14  04:00:00,287.769418881,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882636438,0.0,2.1882636438
 12/14  05:00:00,299.991617111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815197884,0.0,2.18815197884
 12/14  06:00:00,349.357545209,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898048875,0.0,2.1898048875
 12/14  07:00:00,987.660234168,31.8381045004,447.545205809,0.0,49.8407270682,199.362908273,131.148843683,128.959605914,2.18923776879
 12/14  08:00:00,1071.44987914,28.2099077133,464.983043238,0.0,149.522181205,199.362908273,126.142931674,121.772698406,4.3702332678
 12/14  09:00:00,1651.63287219,28.5487567537,494.068393649,0.0,448.566543614,448.566543614,25.5854409736,16.8308442386,8.754596735
 12/14  10:00:00,1652.66068916,32.3519481518,526.533256897,0.0,448.566543614,448.566543614,13.4909301784,2.54691943581,10.9440107426
 12/14  11:00:00,1600.5217985,36.3759231213,519.259719225,0.0,448.566543614,448.566543614,10.0179466104,1.25701370423,8.76093290621
 12/14  12:00:00,1590.47888777,38.056006624,507.53417932,0.0,448.566543614,448.566543614,13.6337010168,0.474706375341,13.1589946414
 12/14  13:00:00,1544.42632709,35.6678331085,513.706770884,0.0,448.566543614,398.725816546,15.6279932312,0.243050454562,15.3849427766
 12/14  14:00:00,1584.55669123,39.4120764781,500.253531916,0.0,448.566543614,448.566543614,13.177426903,0.0,13.177426903
 12/14  15:00:00,1578.8291127,40.2614832982,493.684327626,0.0,448.566543614,448.566543614,8.75150920894,0.0,8.75150920894
 12/14  16:00:00,1586.18168485,40.5397058745,500.759070793,0.0,448.566543614,448.566543614,8.74945024655,0.0,8.74945024655
 12/14  17:00:00,1647.95246685,37.8176041358,516.358871929,0.0,448.566543614,448.566543614,10.9597976456,0.0,10.9597976456
 12/14  18:00:00,1539.46287991,32.0716087761,492.409802945,0.0,348.885089477,398.725816546,6.55677324739,0.0,6.55677324739
 12/14  19:00:00,1309.14833097,28.9450819247,449.658062234,0.0,249.203635341,299.044362409,6.91574321806,0.36683564257,6.54890757549
 12/14  20:00:00,1236.95326837,28.4381093512,405.414645592,0.0,249.203635341,299.044362409,12.6073556826,8.24103993714,4.36631574543
 12/14  21:00:00,1058.06552526,28.2099077133,374.525125005,0.0,149.522181205,249.203635341,49.9353222202,45.5663716075,4.3689506127
 12/14  22:00:00,1006.58008752,28.2099077133,344.02963455,0.0,149.522181205,249.203635341,79.1756277837,76.9860276957,2.18960008804
 12/14  23:00:00,349.356375519,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823095108,0.0,2.18823095108
 12/14  24:00:00,299.991615543,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  01:00:00,287.76942041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812150011,0.0,2.18812150011
 12/15  02:00:00,287.769420505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821607165,0.0,2.18821607165
 12/15  03:00:00,287.76941929,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  04:00:00,287.769420111,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881063817,0.0,2.1881063817
 12/15  05:00:00,299.991618519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820120279,0.0,2.18820120279
 12/15  06:00:00,349.357547454,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955237869,0.0,2.18955237869
 12/15  07:00:00,840.666944203,31.4009873308,307.732814926,0.0,49.8407270682,199.362908273,346.70778698,344.518493323,2.18929365679
 12/15  08:00:00,828.187227671,28.2099077133,230.307842452,0.0,149.522181205,199.362908273,307.410634634,303.040262974,4.37037166032
 12/15  09:00:00,1380.84756899,28.3250036146,234.444972506,0.0,448.566543614,448.566543614,127.953192177,119.200121498,8.75307067935
 12/15  10:00:00,1431.39442624,28.8073957834,312.517822461,0.0,448.566543614,448.566543614,63.6176313448,52.6717171526,10.9459141922
 12/15  11:00:00,1412.20316416,31.0431035065,336.247631873,0.0,448.566543614,448.566543614,46.1557679185,37.3943646313,8.76140328719
 12/15  12:00:00,1432.8986389,33.5871554295,354.400759215,0.0,448.566543614,448.566543614,43.9298114531,30.7699698583,13.1598415948
 12/15  13:00:00,1407.79958466,32.8473834879,380.059432268,0.0,448.566543614,398.725816546,47.1476857738,31.7616187149,15.3860670589
 12/15  14:00:00,1490.21835448,35.3833251593,412.014469658,0.0,448.566543614,448.566543614,15.9307964998,2.75229671643,13.1784997833
 12/15  15:00:00,1507.87905776,34.4869397302,433.193678781,0.0,448.566543614,448.566543614,9.31517617103,0.562964488278,8.75221168275
 12/15  16:00:00,1515.80385208,33.080785108,442.503631502,0.0,448.566543614,448.566543614,9.4534456115,0.703263686924,8.75018192458
 12/15  17:00:00,1560.51417201,31.9242179108,438.089920943,0.0,448.566543614,448.566543614,18.6744200744,7.71516912328,10.9592509511
 12/15  18:00:00,1467.6810027,28.6402000161,427.300798368,0.0,348.885089477,398.725816546,38.7494151711,32.1925185869,6.55689658421
 12/15  19:00:00,1272.42627492,28.2099077133,415.610038726,0.0,249.203635341,299.044362409,68.1934484916,61.6446911275,6.54875736412
 12/15  20:00:00,1234.02880978,28.2099077133,403.982476988,0.0,249.203635341,299.044362409,81.5343574899,77.1681830054,4.3661744845
 12/15  21:00:00,1074.39004507,28.2099077133,394.590419495,0.0,149.522181205,249.203635341,127.192786919,122.824647676,4.36813924264
 12/15  22:00:00,1043.82927783,28.2099077133,388.612502613,0.0,149.522181205,249.203635341,144.951707237,142.761900477,2.18980675915
 12/15  23:00:00,349.356377385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823286137,0.0,2.18823286137
 12/15  24:00:00,299.991617056,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/16  01:00:00,237.928694299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812525667,0.0,2.18812525667
 12/16  02:00:00,237.928694989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822213543,0.0,2.18822213543
 12/16  03:00:00,237.928694115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811449518,0.0,2.18811449518
 12/16  04:00:00,237.928693832,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/16  05:00:00,250.15089275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821160964,0.0,2.18821160964
 12/16  06:00:00,274.596458923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977217614,0.0,2.18977217614
 12/16  07:00:00,905.832722148,29.5515433634,371.116781364,0.0,49.8407270682,199.362908273,305.480219266,303.290977162,2.18924210423
 12/16  08:00:00,864.17849027,28.2099077133,361.842030531,0.0,49.8407270682,199.362908273,295.218864835,293.027642358,2.19122247688
 12/16  09:00:00,1123.69681219,28.2099077133,371.739631578,0.0,249.203635341,249.203635341,201.945986138,197.579694903,4.36629123457
 12/16  10:00:00,1108.14993251,28.2099077133,393.042439993,0.0,249.203635341,249.203635341,126.43706591,119.887965158,6.54910075279
 12/16  11:00:00,1088.29945214,28.2099077133,421.598693558,0.0,249.203635341,249.203635341,99.0996919978,94.7294181211,4.37027387671
 12/16  12:00:00,1105.48726431,28.2283219898,437.136246417,0.0,249.203635341,249.203635341,74.4836970679,67.9314105399,6.552286528
 12/16  13:00:00,1108.73122792,30.1706224804,438.61649519,0.0,249.203635341,249.203635341,62.2966525342,57.9254036356,4.37124889861
 12/16  14:00:00,1119.30806307,31.5238474869,448.062161383,0.0,249.203635341,249.203635341,37.5657393937,31.0202361099,6.54550328379
 12/16  15:00:00,882.430942464,30.9934171495,461.12866384,0.0,74.7610906023,174.442544739,50.2890318413,45.9228289021,4.36620293922
 12/16  16:00:00,887.431546821,29.7831207853,466.993444948,0.0,74.7610906023,174.442544739,57.1477582957,54.955533088,2.19222520765
 12/16  17:00:00,927.43766403,28.3238041381,459.339511392,0.0,74.7610906023,174.442544739,75.8011012891,71.435432197,4.36566909208
 12/16  18:00:00,913.478520641,28.2099077133,449.733820436,0.0,24.9203635341,149.522181205,138.404528133,136.215370476,2.18915765643
 12/16  19:00:00,347.929255549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932113828,0.0,2.18932113828
 12/16  20:00:00,323.484859758,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892117462,0.0,2.1892117462
 12/16  21:00:00,323.484859795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910236329,0.0,2.18910236329
 12/16  22:00:00,299.041244766,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031042411,0.0,2.19031042411
 12/16  23:00:00,274.595287621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817947949,0.0,2.18817947949
 12/16  24:00:00,250.150891434,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  01:00:00,237.928305743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768851252,0.0,2.18768851252
 12/17  02:00:00,237.928304589,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  03:00:00,237.928305156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765219753,0.0,2.18765219753
 12/17  04:00:00,237.928305531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761601922,0.0,2.18761601922
 12/17  05:00:00,250.150502134,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  06:00:00,274.596070626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907929996,0.0,2.18907929996
 12/17  07:00:00,323.48369037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764355342,0.0,2.18764355342
 12/17  08:00:00,296.666084425,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  09:00:00,296.666085893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760755924,0.0,2.18760755924
 12/17  10:00:00,259.999491691,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  11:00:00,211.110700489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774232536,0.0,2.18774232536
 12/17  12:00:00,211.111482535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878552373,0.0,2.18878552373
 12/17  13:00:00,211.111482245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871325697,0.0,2.18871325697
 12/17  14:00:00,211.112653896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003863378,0.0,2.19003863378
 12/17  15:00:00,211.111482088,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887029944,0.0,2.1887029944
 12/17  16:00:00,211.11069979,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  17:00:00,259.999492531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775694258,0.0,2.18775694258
 12/17  18:00:00,330.840751677,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  19:00:00,347.928085157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772101511,0.0,2.18772101511
 12/17  20:00:00,323.483690244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768510147,0.0,2.18768510147
 12/17  21:00:00,323.483688866,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  22:00:00,299.040466064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914896316,0.0,2.18914896316
 12/17  23:00:00,274.594899212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771277775,0.0,2.18771277775
 12/17  24:00:00,250.150502086,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/18  01:00:00,287.76942424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823545019,0.0,2.18823545019
 12/18  02:00:00,287.769424629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813166739,0.0,2.18813166739
 12/18  03:00:00,287.769423538,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/18  04:00:00,287.769423734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823311772,0.0,2.18823311772
 12/18  05:00:00,299.991622493,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881294965,0.0,2.1881294965
 12/18  06:00:00,349.357553611,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969889541,0.0,2.18969889541
 12/18  07:00:00,1035.13246477,30.0088095033,495.727370236,0.0,49.8407270682,199.362908273,112.480728798,110.29155695,2.18917184773
 12/18  08:00:00,1117.78335228,28.2099077133,509.081861154,0.0,149.522181205,199.362908273,110.2729203,105.902167856,4.37075244355
 12/18  09:00:00,1678.74568033,28.2099077133,521.312295704,0.0,448.566543614,448.566543614,34.2371803426,25.482484153,8.75469618955
 12/18  10:00:00,1658.41106096,29.5828991861,535.05127315,0.0,448.566543614,448.566543614,15.3636588186,4.41695120679,10.9467076118
 12/18  11:00:00,1604.02115822,32.4073931215,526.727622202,0.0,448.566543614,448.566543614,12.126383629,1.18004273884,10.9463408902
 12/18  12:00:00,1599.58067437,33.3864661252,521.305526878,0.0,448.566543614,448.566543614,11.3329435328,0.363092916731,10.969850616
 12/18  13:00:00,1547.79363183,34.4409062144,518.300908522,0.0,448.566543614,398.725816546,15.691529605,0.30636078626,15.3851688187
 12/18  14:00:00,1590.34431179,35.6065633081,509.846600142,0.0,448.566543614,448.566543614,13.181623835,0.0,13.181623835
 12/18  15:00:00,1593.71870185,32.7931892495,516.042175966,0.0,448.566543614,448.566543614,8.75175170348,0.0,8.75175170348
 12/18  16:00:00,1598.56577777,32.1165098426,521.566324428,0.0,448.566543614,448.566543614,8.74992185087,0.0,8.74992185087
 12/18  17:00:00,1650.27179096,32.1499231567,524.345834016,0.0,448.566543614,448.566543614,13.1480352041,0.0,13.1480352041
 12/18  18:00:00,1580.8922461,29.1819627035,536.622206644,0.0,348.885089477,398.725816546,6.55606952407,0.0,6.55606952407
 12/18  19:00:00,1401.86426291,28.289695018,540.761103077,0.0,249.203635341,299.044362409,8.39881901043,4.02617807396,4.37264093647
 12/18  20:00:00,1383.21834961,28.2099077133,546.636522816,0.0,249.203635341,299.044362409,15.5651820883,11.1989589391,4.36622314925
 12/18  21:00:00,1234.26012389,28.2099077133,547.225499405,0.0,149.522181205,249.203635341,40.5833286581,36.2152400059,4.36808865216
 12/18  22:00:00,1189.30049924,28.2099077133,527.607236676,0.0,149.522181205,249.203635341,53.2352307487,51.0454575858,2.1897731629
 12/18  23:00:00,349.356381331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819970391,0.0,2.18819970391
 12/18  24:00:00,299.991622466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809550121,0.0,2.18809550121
 12/19  01:00:00,287.769424695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/19  02:00:00,287.769425078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820018563,0.0,2.18820018563
 12/19  03:00:00,287.769425994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809833666,0.0,2.18809833666
 12/19  04:00:00,287.769425256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820206854,0.0,2.18820206854
 12/19  05:00:00,299.991622395,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/19  06:00:00,349.357555694,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977587285,0.0,2.18977587285
 12/19  07:00:00,1037.01194361,31.4819938502,496.283500714,0.0,49.8407270682,199.362908273,73.8163152351,71.6269953221,2.18931991305
 12/19  08:00:00,1076.05498979,28.2099077133,469.156436372,0.0,149.522181205,199.362908273,88.4752561526,81.9292971373,6.5459590153
 12/19  09:00:00,1608.49021008,28.2820823256,453.586269501,0.0,448.566543614,448.566543614,36.9722350587,28.2177959086,8.75443915013
 12/19  10:00:00,1550.40271383,28.4676805975,431.217178822,0.0,448.566543614,448.566543614,33.1045558926,24.3437409603,8.76081493234
 12/19  11:00:00,1483.34928338,30.8623781551,410.787550084,0.0,448.566543614,448.566543614,19.0509731749,8.10214306662,10.9488301083
 12/19  12:00:00,1482.91825261,33.9134852614,407.345670254,0.0,448.566543614,448.566543614,16.6308792539,3.47478035074,13.1560989032
 12/19  13:00:00,1439.31738742,33.5558921587,414.821676222,0.0,448.566543614,398.725816546,17.1436821261,3.95475554872,13.1889265774
 12/19  14:00:00,1500.03252412,36.0085612468,424.630923319,0.0,448.566543614,448.566543614,15.3745499238,0.0,15.3745499238
 12/19  15:00:00,1507.469817,35.1205201015,432.300203727,0.0,448.566543614,448.566543614,8.75272104173,0.0,8.75272104173
 12/19  16:00:00,1521.75687115,36.5529631608,443.418692854,0.0,448.566543614,448.566543614,8.75080540543,0.0,8.75080540543
 12/19  17:00:00,1579.68238858,35.8492519513,451.972546008,0.0,448.566543614,448.566543614,10.9605753957,0.0,10.9605753957
 12/19  18:00:00,1486.92231102,30.3087333976,443.184881923,0.0,348.885089477,398.725816546,6.55691699606,0.0,6.55691699606
 12/19  19:00:00,1291.98649752,28.2208335046,433.41072259,0.0,249.203635341,299.044362409,18.8340767325,12.2848603166,6.54921641587
 12/19  20:00:00,1257.5242938,28.2099077133,424.637864899,0.0,249.203635341,299.044362409,29.5162250461,25.1496436985,4.36658134759
 12/19  21:00:00,1091.0393772,28.2099077133,409.646271051,0.0,149.522181205,249.203635341,59.7600511377,55.3913179366,4.36873320113
 12/19  22:00:00,1048.49876119,28.2099077133,392.076307483,0.0,149.522181205,249.203635341,74.9728150451,72.7830318193,2.18978322577
 12/19  23:00:00,349.356381958,0.0,0.0,0.0,49.8407270682,199.362908273,2.18810645419,0.0,2.18810645419
 12/19  24:00:00,299.991622639,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/20  01:00:00,287.769427088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821239316,0.0,2.18821239316
 12/20  02:00:00,287.769426824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811234758,0.0,2.18811234758
 12/20  03:00:00,287.769425698,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/20  04:00:00,287.769426779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821808348,0.0,2.18821808348
 12/20  05:00:00,299.991624926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811817935,0.0,2.18811817935
 12/20  06:00:00,349.357557583,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979865669,0.0,2.18979865669
 12/20  07:00:00,913.842930692,31.3537464442,376.090984321,0.0,49.8407270682,199.362908273,189.314869401,187.125629397,2.18924000357
 12/20  08:00:00,949.033864648,28.2099077133,345.337218198,0.0,149.522181205,199.362908273,199.683324816,195.312941419,4.37038339703
 12/20  09:00:00,1487.12115924,28.3082910357,331.556984517,0.0,448.566543614,448.566543614,65.4581472577,56.7041551321,8.75399212561
 12/20  10:00:00,1455.7211945,29.0213329278,334.089154954,0.0,448.566543614,448.566543614,45.3537952307,34.4084239491,10.9453712816
 12/20  11:00:00,1415.10749967,31.584824278,338.826067124,0.0,448.566543614,448.566543614,39.5558140747,28.6085616472,10.9472524275
 12/20  12:00:00,1412.51060281,34.0401538794,333.562899635,0.0,448.566543614,448.566543614,37.4128038598,26.4416178993,10.9711859604
 12/20  13:00:00,1340.04359481,32.8735128903,315.647202663,0.0,448.566543614,398.725816546,47.9051181688,32.5180418286,15.3870763402
 12/20  14:00:00,1379.00038872,35.8550142477,308.742860731,0.0,448.566543614,448.566543614,17.3346803437,4.1540248496,13.1806554942
 12/20  15:00:00,1379.75802494,36.3746099327,308.698252014,0.0,448.566543614,448.566543614,9.68892837274,0.937176924851,8.75175144789
 12/20  16:00:00,1379.40488795,35.858288254,308.673909754,0.0,448.566543614,448.566543614,11.0854478725,2.33546032832,8.74998754413
 12/20  17:00:00,1425.63801896,34.7424821782,307.148704446,0.0,448.566543614,448.566543614,20.4033527154,7.2549864462,13.1483662692
 12/20  18:00:00,1335.56658689,29.3381946402,301.452512371,0.0,348.885089477,398.725816546,33.0373733582,26.4806719824,6.55670137582
 12/20  19:00:00,1144.67105923,28.2099077133,294.40259469,0.0,249.203635341,299.044362409,87.2931625427,82.9204106561,4.37275188658
 12/20  20:00:00,1118.54933528,28.2099077133,293.24906518,0.0,249.203635341,299.044362409,118.876188822,114.509855608,4.36633321323
 12/20  21:00:00,973.280665075,28.2099077133,297.895644491,0.0,149.522181205,249.203635341,164.455753766,160.087532188,4.36822157773
 12/20  22:00:00,953.164074213,28.2099077133,302.634354644,0.0,149.522181205,249.203635341,177.698166223,175.508331862,2.18983436126
 12/20  23:00:00,349.356383714,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826059092,0.0,2.18826059092
 12/20  24:00:00,299.991624938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816018656,0.0,2.18816018656
 12/21  01:00:00,287.769427289,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/21  02:00:00,287.769427329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826872901,0.0,2.18826872901
 12/21  03:00:00,287.769428282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817054001,0.0,2.18817054001
 12/21  04:00:00,287.769427894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827816008,0.0,2.18827816008
 12/21  05:00:00,299.99162468,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/21  06:00:00,349.357559614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986003818,0.0,2.18986003818
 12/21  07:00:00,871.993229136,30.4441304516,340.368882492,0.0,49.8407270682,199.362908273,309.035659343,306.846429786,2.18922955696
 12/21  08:00:00,972.060256674,28.2099077133,361.626648064,0.0,149.522181205,199.362908273,249.135076847,242.588429141,6.54664770547
 12/21  09:00:00,1533.01168952,28.4204023002,377.699110643,0.0,448.566543614,448.566543614,72.4085210255,63.6528167632,8.75570426224
 12/21  10:00:00,1528.21074199,29.7714144648,410.896274295,0.0,448.566543614,448.566543614,40.5063664245,31.74625798,8.76010844442
 12/21  11:00:00,1521.77758476,29.3230022389,450.995441608,0.0,448.566543614,448.566543614,30.1544118273,19.2060278283,10.948383999
 12/21  12:00:00,1543.94371308,28.6607956145,472.239298223,0.0,448.566543614,448.566543614,28.5476763865,15.3902115477,13.1574648388
 12/21  13:00:00,1498.49703898,28.4601525261,476.27354126,0.0,448.566543614,398.725816546,25.891365195,12.7007382396,13.1906269554
 12/21  14:00:00,1553.77214891,29.7859076401,480.495179554,0.0,448.566543614,448.566543614,16.9406866278,1.56799461332,15.3726920144
 12/21  15:00:00,1556.61621921,30.0942617024,482.50580632,0.0,448.566543614,448.566543614,10.1170178435,1.36553782225,8.75148002129
 12/21  16:00:00,1552.60443098,31.7978125289,476.898904406,0.0,448.566543614,448.566543614,8.74969115737,0.0,8.74969115737
 12/21  17:00:00,1600.2194548,32.1415250622,475.223942755,0.0,448.566543614,448.566543614,11.0573494053,0.0965705084149,10.9607788969
 12/21  18:00:00,1500.62926928,28.5893295563,466.676755283,0.0,348.885089477,398.725816546,9.88680627016,3.32950049034,6.55730577981
 12/21  19:00:00,1320.14129391,28.2099077133,461.19499374,0.0,249.203635341,299.044362409,44.7828276156,38.2340912464,6.54873636921
 12/21  20:00:00,1290.02563476,28.2099077133,456.610103473,0.0,249.203635341,299.044362409,52.4580063535,48.0918282985,4.36617805501
 12/21  21:00:00,1135.41472554,28.2099077133,452.21605152,0.0,149.522181205,249.203635341,79.0913603066,74.7231452313,4.36821507536
 12/21  22:00:00,1102.01518761,28.2099077133,444.513552659,0.0,149.522181205,249.203635341,97.0580347546,94.8682055918,2.18982916285
 12/21  23:00:00,349.356384845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18825470196,0.0,2.18825470196
 12/21  24:00:00,299.991624571,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/22  01:00:00,287.769428587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815822448,0.0,2.18815822448
 12/22  02:00:00,287.769429347,0.0,0.0,0.0,24.9203635341,199.362908273,2.188267638,0.0,2.188267638
 12/22  03:00:00,287.769428544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817116321,0.0,2.18817116321
 12/22  04:00:00,287.769428102,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/22  05:00:00,299.991627095,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882807224,0.0,2.1882807224
 12/22  06:00:00,349.357561291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986650166,0.0,2.18986650166
 12/22  07:00:00,1006.14187229,30.8202768088,466.872580981,0.0,49.8407270682,199.362908273,113.092656116,110.903311586,2.18934453037
 12/22  08:00:00,1082.30117487,28.2099077133,475.660199516,0.0,149.522181205,199.362908273,100.958561308,96.588061521,4.37049978712
 12/22  09:00:00,1657.40671318,28.6732406378,499.89829474,0.0,448.566543614,448.566543614,26.0394269264,15.1000192586,10.9394076678
 12/22  10:00:00,1656.13451713,31.0682630728,531.290678272,0.0,448.566543614,448.566543614,11.3198676702,2.55938740272,8.76048026752
 12/22  11:00:00,1601.85123599,33.3616918757,523.603640544,0.0,448.566543614,448.566543614,11.7509616355,0.802682276812,10.9482793587
 12/22  12:00:00,1593.14885273,34.9685932127,513.291753699,0.0,448.566543614,448.566543614,11.0163499736,0.0492212947399,10.9671286789
 12/22  13:00:00,1548.62836536,32.609152008,520.96757441,0.0,448.566543614,398.725816546,15.3848252408,0.0,15.3848252408
 12/22  14:00:00,1589.15750273,36.4731396708,507.793147975,0.0,448.566543614,448.566543614,15.3787791115,0.0,15.3787791115
 12/22  15:00:00,1587.35177824,34.7860455714,507.68237447,0.0,448.566543614,448.566543614,8.75175249403,0.0,8.75175249403
 12/22  16:00:00,1584.87633879,35.5985602383,504.394805664,0.0,448.566543614,448.566543614,8.74995309182,0.0,8.74995309182
 12/22  17:00:00,1633.78143516,35.9339998702,504.071361866,0.0,448.566543614,448.566543614,10.9613401762,0.0,10.9613401762
 12/22  18:00:00,1558.12700386,30.7171532276,520.865412592,0.0,348.885089477,398.725816546,6.55718753759,0.0,6.55718753759
 12/22  19:00:00,1396.53341731,28.638346331,535.084503914,0.0,249.203635341,299.044362409,6.54911374819,0.0,6.54911374819
 12/22  20:00:00,1373.79679106,28.4115808855,537.021389629,0.0,249.203635341,299.044362409,4.36627381912,0.0,4.36627381912
 12/22  21:00:00,1223.90871305,28.2107525231,536.853464442,0.0,149.522181205,249.203635341,7.23299142973,2.86453244409,4.36845898564
 12/22  22:00:00,1200.29556168,28.2099077133,537.68213613,0.0,149.522181205,249.203635341,14.6499442914,12.4603051346,2.18963915675
 12/22  23:00:00,349.356385104,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/22  24:00:00,299.991626568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816822758,0.0,2.18816822758
 12/23  01:00:00,237.928703543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827999679,0.0,2.18827999679
 12/23  02:00:00,237.928702716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818517243,0.0,2.18818517243
 12/23  03:00:00,237.928702194,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/23  04:00:00,237.928703387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829655664,0.0,2.18829655664
 12/23  05:00:00,250.150901006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820185744,0.0,2.18820185744
 12/23  06:00:00,274.596472328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968773457,0.0,2.18968773457
 12/23  07:00:00,1097.39073361,32.2452062606,555.8205289,0.0,49.8407270682,199.362908273,14.1765023365,11.9873693932,2.18913294329
 12/23  08:00:00,1036.71143769,28.2099077133,525.98406903,0.0,49.8407270682,199.362908273,25.9298420801,23.7385578611,2.19128421906
 12/23  09:00:00,1278.2592721,28.2099077133,518.337117612,0.0,249.203635341,249.203635341,13.7046350826,9.33786175391,4.36677332865
 12/23  10:00:00,1238.49967098,28.2099077133,515.244537567,0.0,249.203635341,249.203635341,12.0439705679,5.49483897942,6.54913158852
 12/23  11:00:00,1188.49752465,28.2185660542,514.126795607,0.0,249.203635341,249.203635341,5.04283922681,0.672302954904,4.3705362719
 12/23  12:00:00,1186.37019827,29.050562156,511.166381631,0.0,249.203635341,249.203635341,6.56778886515,0.0151545671393,6.55263429802
 12/23  13:00:00,1184.47135058,29.9977412426,508.321541217,0.0,249.203635341,249.203635341,4.37170253885,0.0,4.37170253885
 12/23  14:00:00,1183.4880419,30.1029388177,507.233426527,0.0,249.203635341,249.203635341,6.54590341022,0.0,6.54590341022
 12/23  15:00:00,936.481486419,28.8467177814,510.688295646,0.0,74.7610906023,174.442544739,2.19307369459,0.0,2.19307369459
 12/23  16:00:00,940.458544305,28.2294471672,515.283041218,0.0,74.7610906023,174.442544739,4.8731091771,0.508477811082,4.36463136601
 12/23  17:00:00,991.424766959,28.2099077133,517.368634234,0.0,74.7610906023,174.442544739,20.0644438673,15.6988433219,4.36560054536
 12/23  18:00:00,980.493845352,28.2099077133,518.889579911,0.0,24.9203635341,149.522181205,37.772893906,35.58378203,2.18911187606
 12/23  19:00:00,347.929267108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929122785,0.0,2.18929122785
 12/23  20:00:00,323.484871497,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891952538,0.0,2.1891952538
 12/23  21:00:00,323.484871608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909930529,0.0,2.18909930529
 12/23  22:00:00,299.041259838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033325949,0.0,2.19033325949
 12/23  23:00:00,274.595295988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819642643,0.0,2.18819642643
 12/23  24:00:00,250.150899848,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  01:00:00,237.928312224,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877139469,0.0,2.1877139469
 12/24  02:00:00,237.928311137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  03:00:00,237.928311581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769009452,0.0,2.18769009452
 12/24  04:00:00,237.928312061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766635618,0.0,2.18766635618
 12/24  05:00:00,250.150508596,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  06:00:00,274.596081878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915612133,0.0,2.18915612133
 12/24  07:00:00,323.483696899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772046318,0.0,2.18772046318
 12/24  08:00:00,296.666091008,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  09:00:00,296.666092226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769685899,0.0,2.18769685899
 12/24  10:00:00,575.720275423,10.8238787669,251.5256022,0.0,24.9203635341,149.522181205,2.1877771603,0.0,2.1877771603
 12/24  11:00:00,706.774568148,15.9341967997,395.921762861,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  12:00:00,883.236918446,22.1518168752,543.600920303,0.0,24.9203635341,149.522181205,2.18881642983,0.0,2.18881642983
 12/24  13:00:00,645.312004289,13.4424142144,346.912105477,0.0,24.9203635341,149.522181205,2.18880542839,0.0,2.18880542839
 12/24  14:00:00,746.957878308,14.4008131679,423.296366499,0.0,24.9203635341,149.522181205,2.19041432089,0.0,2.19041432089
 12/24  15:00:00,922.202185506,21.6527955162,583.379684875,0.0,24.9203635341,149.522181205,2.18882284878,0.0,2.18882284878
 12/24  16:00:00,816.818510739,16.2670373746,489.652396577,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  17:00:00,967.866350931,21.724422525,580.290311696,0.0,24.9203635341,149.522181205,2.18775614291,0.0,2.18775614291
 12/24  18:00:00,510.233950122,1.87747161587,129.264182698,0.0,24.9203635341,149.522181205,2.18773253037,0.0,2.18773253037
 12/24  19:00:00,347.928091167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  20:00:00,323.483696903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770841398,0.0,2.18770841398
 12/24  21:00:00,323.4836954,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  22:00:00,299.0404773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909512963,0.0,2.18909512963
 12/24  23:00:00,274.594905601,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877627386,0.0,2.1877627386
 12/24  24:00:00,250.150509079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  01:00:00,237.928312236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774030396,0.0,2.18774030396
 12/25  02:00:00,237.928312944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771797463,0.0,2.18771797463
 12/25  03:00:00,237.928311551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  04:00:00,237.928313073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769575856,0.0,2.18769575856
 12/25  05:00:00,250.150509715,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  06:00:00,274.59608274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925734358,0.0,2.18925734358
 12/25  07:00:00,323.483697355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775288636,0.0,2.18775288636
 12/25  08:00:00,296.666092835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773082093,0.0,2.18773082093
 12/25  09:00:00,296.666092009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  10:00:00,604.77924012,12.9585861525,276.285972494,0.0,24.9203635341,149.522181205,2.18777832535,0.0,2.18777832535
 12/25  11:00:00,755.738001964,18.1735434181,424.312160618,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  12:00:00,853.634332078,23.2567521878,512.833772715,0.0,24.9203635341,149.522181205,2.18881300933,0.0,2.18881300933
 12/25  13:00:00,797.773197675,18.4605801656,466.340234264,0.0,24.9203635341,149.522181205,2.18880395519,0.0,2.18880395519
 12/25  14:00:00,892.72188641,23.3297406274,551.756707119,0.0,24.9203635341,149.522181205,2.19038902469,0.0,2.19038902469
 12/25  15:00:00,805.659236634,19.0321511914,473.499070514,0.0,24.9203635341,149.522181205,2.18882500164,0.0,2.18882500164
 12/25  16:00:00,887.185514329,22.8189278682,546.745769797,0.0,24.9203635341,149.522181205,2.18776540912,0.0,2.18776540912
 12/25  17:00:00,847.407471487,18.1735453861,467.295109218,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  18:00:00,981.849696226,21.5789922578,532.468163567,0.0,24.9203635341,149.522181205,2.18777781728,0.0,2.18777781728
 12/25  19:00:00,785.160062,11.4828461735,348.970741737,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  20:00:00,366.228037843,0.383436162087,28.2300497828,0.0,24.9203635341,149.522181205,2.18775589254,0.0,2.18775589254
 12/25  21:00:00,323.483697212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773318986,0.0,2.18773318986
 12/25  22:00:00,299.040478382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912260157,0.0,2.18912260157
 12/25  23:00:00,274.594905555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  24:00:00,250.150510982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761887194,0.0,2.18761887194
 12/26  01:00:00,287.769432252,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/26  02:00:00,287.769432912,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881615942,0.0,2.1881615942
 12/26  03:00:00,287.769433588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827825667,0.0,2.18827825667
 12/26  04:00:00,287.769432771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818815339,0.0,2.18818815339
 12/26  05:00:00,299.991630086,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/26  06:00:00,349.357567847,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897879539,0.0,2.1897879539
 12/26  07:00:00,1049.3373185,33.5015403233,506.518827592,0.0,49.8407270682,199.362908273,3.04856044685,0.859219234213,2.18934121264
 12/26  08:00:00,1095.77334267,28.2099077133,486.427609108,0.0,149.522181205,199.362908273,14.9065229477,8.36026355963,6.5462593881
 12/26  09:00:00,1612.3212764,28.537194119,455.834567909,0.0,448.566543614,448.566543614,8.75533177984,0.0,8.75533177984
 12/26  10:00:00,1573.95007863,31.5214806889,449.707096243,0.0,448.566543614,448.566543614,8.76059009915,0.0,8.76059009915
 12/26  11:00:00,1532.76581469,33.8826913203,454.53827551,0.0,448.566543614,448.566543614,10.9492331157,0.0,10.9492331157
 12/26  12:00:00,1534.55546753,36.1334604564,454.481144965,0.0,448.566543614,448.566543614,13.158949191,0.0,13.158949191
 12/26  13:00:00,1466.16004414,33.6423603241,439.54259527,0.0,448.566543614,398.725816546,15.388792293,0.0,15.388792293
 12/26  14:00:00,1515.14719312,39.1261473114,434.657200428,0.0,448.566543614,448.566543614,13.1789141827,0.0,13.1789141827
 12/26  15:00:00,1515.52793939,39.8767507446,434.636484772,0.0,448.566543614,448.566543614,8.75305154673,0.0,8.75305154673
 12/26  16:00:00,1513.24020562,38.3920274862,434.042510711,0.0,448.566543614,448.566543614,8.75139625076,0.0,8.75139625076
 12/26  17:00:00,1553.96829249,36.5772383685,427.502815619,0.0,448.566543614,448.566543614,10.9601142307,0.0,10.9601142307
 12/26  18:00:00,1438.16867363,31.1631641563,405.110382545,0.0,348.885089477,398.725816546,8.73652379471,0.0,8.73652379471
 12/26  19:00:00,1241.26112163,28.2099077133,386.625479157,0.0,249.203635341,299.044362409,21.2482107616,16.8749628684,4.37324789328
 12/26  20:00:00,1206.83207162,28.2099077133,377.144585024,0.0,249.203635341,299.044362409,43.512337948,39.1457120382,4.3666259098
 12/26  21:00:00,1053.76660129,28.2099077133,373.478313531,0.0,149.522181205,249.203635341,75.0907928784,70.7221489436,4.36864393482
 12/26  22:00:00,1026.35341703,28.2099077133,370.538034821,0.0,149.522181205,249.203635341,94.6611935881,92.4714730433,2.18972054479
 12/26  23:00:00,349.356390121,0.0,0.0,0.0,49.8407270682,199.362908273,2.18825031224,0.0,2.18825031224
 12/26  24:00:00,299.991631044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826297529,0.0,2.18826297529
 12/27  01:00:00,287.769433029,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/27  02:00:00,287.769433672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817513622,0.0,2.18817513622
 12/27  03:00:00,287.76943443,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882933455,0.0,2.1882933455
 12/27  04:00:00,287.769433655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820465725,0.0,2.18820465725
 12/27  05:00:00,299.991630923,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/27  06:00:00,349.357569275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980758683,0.0,2.18980758683
 12/27  07:00:00,885.550044419,31.5500582733,345.90069171,0.0,49.8407270682,199.362908273,325.569056829,323.37969491,2.18936191918
 12/27  08:00:00,900.819545904,28.2099077133,288.560042333,0.0,149.522181205,199.362908273,278.060641299,271.514290564,6.54635073497
 12/27  09:00:00,1458.74692592,28.3313072091,304.722473859,0.0,448.566543614,448.566543614,95.6112992929,86.8551252598,8.7561740331
 12/27  10:00:00,1465.03144164,29.5450408374,346.456064195,0.0,448.566543614,448.566543614,63.4592452271,54.6984400917,8.76080513534
 12/27  11:00:00,1442.80967115,32.4875229294,371.253821238,0.0,448.566543614,448.566543614,47.855355834,36.9058074532,10.9495483808
 12/27  12:00:00,1468.41499561,35.1985068091,394.825427968,0.0,448.566543614,448.566543614,38.9064530769,25.7470456435,13.1594074334
 12/27  13:00:00,1450.86567401,34.0017244485,426.502980737,0.0,448.566543614,398.725816546,39.109487942,23.720030636,15.389457306
 12/27  14:00:00,1530.76382387,37.212256632,451.638171229,0.0,448.566543614,448.566543614,14.1190775726,0.938568029513,13.180509543
 12/27  15:00:00,1543.17370974,34.506071447,465.755607212,0.0,448.566543614,448.566543614,8.98760141919,0.234141861278,8.75345955791
 12/27  16:00:00,1543.58415688,32.6880847774,467.032041272,0.0,448.566543614,448.566543614,12.455776426,3.70634205799,8.74943436798
 12/27  17:00:00,1585.96607595,32.4311032468,460.830133005,0.0,448.566543614,448.566543614,17.5404698845,6.57975603228,10.9607138522
 12/27  18:00:00,1488.50251188,29.2040409076,453.970572539,0.0,348.885089477,398.725816546,23.826909735,15.091330264,8.735579471
 12/27  19:00:00,1311.68150109,28.2099077133,452.379355262,0.0,249.203635341,299.044362409,46.4284504454,42.0557209896,4.3727294558
 12/27  20:00:00,1281.78585729,28.2099077133,447.982928264,0.0,249.203635341,299.044362409,58.8303622596,54.4640458734,4.36631638627
 12/27  21:00:00,1127.90708339,28.2099077133,444.258693195,0.0,149.522181205,249.203635341,85.9586045909,81.5903300674,4.36827452346
 12/27  22:00:00,1100.82985137,28.2099077133,442.531054773,0.0,149.522181205,249.203635341,101.491623058,99.3017770116,2.18984604688
 12/27  23:00:00,349.356390943,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827207104,0.0,2.18827207104
 12/27  24:00:00,299.991632162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818281681,0.0,2.18818281681
 12/28  01:00:00,287.769434312,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/28  02:00:00,287.769434291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830330414,0.0,2.18830330414
 12/28  03:00:00,287.769435242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821594215,0.0,2.18821594215
 12/28  04:00:00,287.769434975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812859179,0.0,2.18812859179
 12/28  05:00:00,299.991631689,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/28  06:00:00,349.357570839,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963068309,0.0,2.18963068309
 12/28  07:00:00,976.653455775,31.3183794808,437.687458082,0.0,49.8407270682,199.362908273,125.897430992,123.708098281,2.18933271061
 12/28  08:00:00,1035.18076484,28.2099077133,422.63165533,0.0,149.522181205,199.362908273,109.749536144,103.203444895,6.54609124912
 12/28  09:00:00,1574.68194839,28.3134045063,422.579281633,0.0,448.566543614,448.566543614,31.3749259634,22.6200195991,8.75490636433
 12/28  10:00:00,1547.70030699,28.5250054056,430.587992028,0.0,448.566543614,448.566543614,30.6497976372,19.7049141086,10.9448835286
 12/28  11:00:00,1511.76175805,28.780498119,441.145614273,0.0,448.566543614,448.566543614,18.1198523797,9.35598033864,8.76387204102
 12/28  12:00:00,1517.74004643,29.4279612413,445.729444537,0.0,448.566543614,448.566543614,15.2602118599,2.09963683432,13.1605750256
 12/28  13:00:00,1470.68898664,28.3602629939,449.304312973,0.0,448.566543614,398.725816546,21.116203674,5.72733143106,15.3888722429
 12/28  14:00:00,1521.27185371,30.387078462,448.330060304,0.0,448.566543614,448.566543614,13.828442013,0.647568544021,13.180873469
 12/28  15:00:00,1516.24639922,31.2336354163,442.51559865,0.0,448.566543614,448.566543614,8.76322804918,0.0113608896356,8.75186715954
 12/28  16:00:00,1512.20755768,30.9512801001,438.879551002,0.0,448.566543614,448.566543614,9.42062698848,0.670294789538,8.75033219894
 12/28  17:00:00,1568.78858443,31.1372919269,445.693514662,0.0,448.566543614,448.566543614,13.6683586917,0.518687536953,13.1496711547
 12/28  18:00:00,1484.09824114,28.5899235414,450.53032348,0.0,348.885089477,398.725816546,15.1991369651,8.64230894572,6.55682801935
 12/28  19:00:00,1294.75046159,28.2099077133,436.488505094,0.0,249.203635341,299.044362409,40.6029473443,36.2305254347,4.37242190962
 12/28  20:00:00,1264.20875756,28.2099077133,431.931838606,0.0,249.203635341,299.044362409,49.7739282714,45.4071561198,4.36677215158
 12/28  21:00:00,1123.69654547,28.2099077133,440.961987446,0.0,149.522181205,249.203635341,70.8663044009,66.4975661852,4.36873821571
 12/28  22:00:00,1103.86629557,28.2099077133,445.853589239,0.0,149.522181205,249.203635341,74.0784325188,71.8886689695,2.18976354933
 12/28  23:00:00,349.356391598,0.0,0.0,0.0,49.8407270682,199.362908273,2.18829381706,0.0,2.18829381706
 12/28  24:00:00,299.991633304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820556863,0.0,2.18820556863
 12/29  01:00:00,287.769436019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812011276,0.0,2.18812011276
 12/29  02:00:00,287.769434891,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/29  03:00:00,287.769435911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824156721,0.0,2.18824156721
 12/29  04:00:00,287.76943622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815555887,0.0,2.18815555887
 12/29  05:00:00,299.99163295,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/29  06:00:00,349.357572088,0.0,0.0,0.0,49.8407270682,199.362908273,4.35954460741,0.0,4.35954460741
 12/29  07:00:00,1005.61969987,31.3692251578,465.804534574,0.0,49.8407270682,199.362908273,74.996014931,74.976014931,0.02
 12/29  08:00:00,1084.6622424,28.2099077133,469.469596871,0.0,149.522181205,199.362908273,83.147902014,76.6010680946,6.5468339193
 12/29  09:00:00,1637.97970518,28.3089964996,481.88364451,0.0,448.566543614,448.566543614,33.3331416933,24.5775992638,8.75554242951
 12/29  10:00:00,1626.25082346,28.5085564797,504.172140766,0.0,448.566543614,448.566543614,27.3789342788,16.4327977169,10.9461365619
 12/29  11:00:00,1587.43756035,28.6747770527,513.871258882,0.0,448.566543614,448.566543614,17.2737801383,8.50948690381,8.76429323449
 12/29  12:00:00,1579.05261013,29.9471276107,504.216416582,0.0,448.566543614,448.566543614,13.9214423819,0.759073334594,13.1623690473
 12/29  13:00:00,1530.51849468,28.4967022627,506.96940145,0.0,448.566543614,398.725816546,16.2998255711,0.91089459909,15.388930972
 12/29  14:00:00,1594.33914322,31.0773272628,518.370543757,0.0,448.566543614,448.566543614,13.1828429964,0.0,13.1828429964
 12/29  15:00:00,1600.19805232,31.5418247204,523.772813097,0.0,448.566543614,448.566543614,8.75309881026,0.0,8.75309881026
 12/29  16:00:00,1607.08846696,33.1018689933,529.103577968,0.0,448.566543614,448.566543614,8.75160261319,0.0,8.75160261319
 12/29  17:00:00,1656.16392842,31.8034218944,530.584376249,0.0,448.566543614,448.566543614,13.1516482505,0.0,13.1516482505
 12/29  18:00:00,1558.87485421,28.6975267246,523.632540858,0.0,348.885089477,398.725816546,6.99276683262,0.434956066146,6.55781076647
 12/29  19:00:00,1377.77220654,28.2099077133,516.734285579,0.0,249.203635341,299.044362409,30.6777814474,24.1285298521,6.5492515953
 12/29  20:00:00,1352.25459077,28.2099077133,515.710923953,0.0,249.203635341,299.044362409,37.9949163065,35.8018106024,2.1931057041
 12/29  21:00:00,1211.65030514,28.2099077133,524.611021811,0.0,149.522181205,249.203635341,62.7518338023,56.2088281261,6.54300567614
 12/29  22:00:00,1196.77005553,28.2099077133,534.731760669,0.0,149.522181205,249.203635341,66.5712550608,64.381365277,2.18988978386
 12/29  23:00:00,349.356391738,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/29  24:00:00,299.991633563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831534493,0.0,2.18831534493
 12/30  01:00:00,237.928709908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823034373,0.0,2.18823034373
 12/30  02:00:00,237.928709043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814550222,0.0,2.18814550222
 12/30  03:00:00,237.928708804,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/30  04:00:00,237.928709837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826831086,0.0,2.18826831086
 12/30  05:00:00,250.150907425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818357094,0.0,2.18818357094
 12/30  06:00:00,274.596482724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969143741,0.0,2.18969143741
 12/30  07:00:00,1065.99507075,30.4269769108,526.201079304,0.0,49.8407270682,199.362908273,72.4664725519,70.2773287446,2.18914380734
 12/30  08:00:00,1045.74526968,28.2099077133,527.185886078,0.0,49.8407270682,199.362908273,86.5408977579,84.3495755519,2.19132220595
 12/30  09:00:00,1290.71485755,28.2099077133,532.156969649,0.0,249.203635341,249.203635341,59.6489796247,55.2820587397,4.366920885
 12/30  10:00:00,1253.39732642,28.2099077133,530.794247562,0.0,249.203635341,249.203635341,49.1531809278,42.6036795066,6.54950142117
 12/30  11:00:00,1212.37882863,28.2099077133,538.150817989,0.0,249.203635341,249.203635341,33.3364338873,28.965606875,4.3708270123
 12/30  12:00:00,1221.51848833,28.2140179852,547.129492579,0.0,249.203635341,249.203635341,36.6788277006,30.1255934185,6.55323428201
 12/30  13:00:00,1218.8004631,30.2896120446,542.355120335,0.0,249.203635341,249.203635341,9.42126096731,5.04876268786,4.37249827944
 12/30  14:00:00,1215.60399441,31.3207622314,538.131250936,0.0,249.203635341,249.203635341,6.93598543475,0.389390941589,6.54659449317
 12/30  15:00:00,971.630781425,31.360269395,543.935715939,0.0,74.7610906023,174.442544739,16.6003777839,12.2338336393,4.36654414464
 12/30  16:00:00,972.500464858,30.3060170504,545.942874601,0.0,74.7610906023,174.442544739,20.5218139787,18.3293920253,2.19242195335
 12/30  17:00:00,1025.25460739,28.3805572466,551.650452877,0.0,74.7610906023,174.442544739,31.9190552497,27.5534118609,4.36564338884
 12/30  18:00:00,1017.55272947,28.2099077133,556.846031619,0.0,24.9203635341,149.522181205,55.590043368,53.4006601688,2.1893831992
 12/30  19:00:00,347.92927618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929762564,0.0,2.18929762564
 12/30  20:00:00,323.484880643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921211861,0.0,2.18921211861
 12/30  21:00:00,323.484880776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912664374,0.0,2.18912664374
 12/30  22:00:00,299.041271195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031155526,0.0,2.19031155526
 12/30  23:00:00,274.595303159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830846437,0.0,2.18830846437
 12/30  24:00:00,250.15090639,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  01:00:00,237.928316622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769416787,0.0,2.18769416787
 12/31  02:00:00,237.928317056,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876799797,0.0,2.1876799797
 12/31  03:00:00,237.928315796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  04:00:00,237.928317297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766587804,0.0,2.18766587804
 12/31  05:00:00,250.150513811,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  06:00:00,274.596090119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924491858,0.0,2.18924491858
 12/31  07:00:00,323.483701565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774044773,0.0,2.18774044773
 12/31  08:00:00,305.209763615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772641676,0.0,2.18772641676
 12/31  09:00:00,296.666096226,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  10:00:00,597.807121109,9.62738184366,257.978232342,0.0,24.9203635341,149.522181205,2.18778230459,0.0,2.18778230459
 12/31  11:00:00,286.913278935,0.740399527799,46.879240705,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  12:00:00,292.960344177,2.61263041288,62.7208147791,0.0,24.9203635341,149.522181205,2.18882984084,0.0,2.18882984084
 12/31  13:00:00,834.149322847,22.471991364,493.876337197,0.0,24.9203635341,149.522181205,2.18883072964,0.0,2.18883072964
 12/31  14:00:00,748.938145158,18.2950766356,418.430608268,0.0,24.9203635341,149.522181205,2.19043393409,0.0,2.19043393409
 12/31  15:00:00,690.784685378,16.8274390826,377.205660053,0.0,24.9203635341,149.522181205,2.18882141418,0.0,2.18882141418
 12/31  16:00:00,743.934143999,18.0601514575,414.16107793,0.0,24.9203635341,149.522181205,2.18776056782,0.0,2.18776056782
 12/31  17:00:00,598.739281772,12.7111484421,272.255105275,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  18:00:00,322.297097454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765940855,0.0,2.18765940855
 12/31  19:00:00,347.928096156,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  20:00:00,323.483701355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764547077,0.0,2.18764547077
 12/31  21:00:00,323.483701563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763156286,0.0,2.18763156286
 12/31  22:00:00,299.040485702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921131072,0.0,2.18921131072
 12/31  23:00:00,274.594909504,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  24:00:00,250.150515135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770666067,0.0,2.18770666067
